Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,19.0,1.7,12.0,43.0,100.9,50.76
2016,2,1,8,0,403.0,38.0,1.9,13.0,86.0,214.66,163.36
2016,2,1,8,15,497.0,47.0,2.15,13.5,136.0,290.45,231.74
2016,2,1,8,30,591.0,56.0,2.4,14.0,186.0,376.2,306.34
2016,2,1,8,45,295.5,63.0,2.65,15.0,128.0,248.82,205.54
2016,2,1,9,0,0.0,70.0,2.9,16.0,70.0,58.72,44.28
2016,2,1,9,15,0.0,97.5,3.1,16.5,97.5,84.19,65.72
2016,2,1,9,30,0.0,125.0,3.3,17.0,125.0,110.12,87.05
2016,2,1,9,45,0.0,139.5,3.55,18.0,139.5,123.18,97.24
2016,2,1,10,0,0.0,154.0,3.8,19.0,154.0,136.34,107.37
2016,2,1,10,15,8.0,176.5,3.95,19.0,181.0,164.32,130.13
2016,2,1,10,30,16.0,199.0,4.1,19.0,208.0,193.09,153.34
2016,2,1,10,45,30.0,225.5,4.3,19.5,243.0,249.62,198.39
2016,2,1,11,0,44.0,252.0,4.5,20.0,278.0,292.29,231.8
2016,2,1,11,15,163.5,272.5,4.6,20.5,375.5,448.89,356.5
2016,2,1,11,30,283.0,293.0,4.7,21.0,473.0,612.46,481.32
2016,2,1,11,45,315.5,294.5,4.85,21.5,500.0,651.5,509.44
2016,2,1,12,0,348.0,296.0,5.0,22.0,527.0,690.32,537.77
2016,2,1,12,15,631.5,199.0,5.15,22.0,624.5,900.96,696.94
2016,2,1,12,30,915.0,102.0,5.3,22.0,722.0,1063.58,810.07
2016,2,1,12,45,912.5,103.0,5.45,22.0,721.0,1063.89,810.34
2016,2,1,13,0,910.0,104.0,5.6,22.0,720.0,1060.53,809.31
2016,2,1,13,15,906.5,103.5,5.75,22.0,710.5,1050.76,803.99
2016,2,1,13,30,903.0,103.0,5.9,22.0,701.0,1037.42,796.31
2016,2,1,13,45,894.5,103.0,6.1,22.5,682.5,1027.95,790.2
2016,2,1,14,0,886.0,103.0,6.3,23.0,664.0,1003.17,773.37
2016,2,1,14,15,876.0,101.0,6.4,23.0,638.5,971.45,752.59
2016,2,1,14,30,866.0,99.0,6.5,23.0,613.0,936.87,729.68
2016,2,1,14,45,850.0,98.0,6.6,23.0,579.0,895.45,701.67
2016,2,1,15,0,834.0,97.0,6.7,23.0,545.0,851.93,671.86
2016,2,1,15,15,814.5,94.0,6.6,22.5,505.5,801.42,637.04
2016,2,1,15,30,795.0,91.0,6.5,22.0,466.0,749.67,600.81
2016,2,1,15,45,765.5,87.5,6.4,22.0,420.5,689.01,556.06
2016,2,1,16,0,736.0,84.0,6.3,22.0,375.0,632.45,512.96
2016,2,1,16,15,696.0,79.0,5.95,21.5,326.0,564.34,459.23
2016,2,1,16,30,656.0,74.0,5.6,21.0,277.0,498.38,405.75
2016,2,1,16,45,590.0,67.5,5.25,20.5,225.5,419.16,340.06
2016,2,1,17,0,524.0,61.0,4.9,20.0,174.0,345.64,277.21
2016,2,1,17,15,428.0,50.5,4.7,19.5,126.0,261.32,204.61
2016,2,1,17,30,332.0,40.0,4.5,19.0,78.0,187.26,138.84
2016,2,1,17,45,166.0,20.0,4.35,18.5,39.0,88.87,38.06
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.5,2.4,10.0,47.0,112.06,60.64
2016,2,2,8,0,485.0,35.0,2.7,11.0,94.0,242.1,186.09
2016,2,2,8,15,577.5,42.5,3.0,11.5,146.5,316.42,254.74
2016,2,2,8,30,670.0,50.0,3.3,12.0,199.0,404.41,332.48
2016,2,2,8,45,726.0,55.0,3.6,13.0,253.0,478.65,396.35
2016,2,2,9,0,782.0,60.0,3.9,14.0,307.0,557.21,461.14
2016,2,2,9,15,817.0,64.0,4.15,14.5,358.0,624.85,515.73
2016,2,2,9,30,852.0,68.0,4.4,15.0,409.0,693.83,569.44
2016,2,2,9,45,875.5,71.0,4.7,15.5,456.0,753.98,613.86
2016,2,2,10,0,899.0,74.0,5.0,16.0,503.0,806.32,651.73
2016,2,2,10,15,916.0,76.0,4.95,16.5,544.0,857.86,686.55
2016,2,2,10,30,933.0,78.0,4.9,17.0,585.0,907.74,719.45
2016,2,2,10,45,944.0,80.0,4.85,17.5,619.0,950.28,746.5
2016,2,2,11,0,955.0,82.0,4.8,18.0,653.0,990.19,771.31
2016,2,2,11,15,963.0,83.5,4.7,18.0,679.0,1023.79,792.5
2016,2,2,11,30,971.0,85.0,4.6,18.0,705.0,1054.16,811.32
2016,2,2,11,45,973.0,87.0,4.55,18.5,722.0,1075.81,822.98
2016,2,2,12,0,975.0,89.0,4.5,19.0,739.0,1093.72,832.17
2016,2,2,12,15,977.5,89.5,4.4,19.0,748.0,1106.51,839.19
2016,2,2,12,30,980.0,90.0,4.3,19.0,757.0,1115.43,844.09
2016,2,2,12,45,980.0,90.0,4.2,19.0,757.0,1117.28,844.42
2016,2,2,13,0,980.0,90.0,4.1,19.0,757.0,1115.17,842.34
2016,2,2,13,15,977.0,89.5,4.05,19.0,747.5,1105.49,835.77
2016,2,2,13,30,974.0,89.0,4.0,19.0,738.0,1091.94,826.85
2016,2,2,13,45,968.5,88.0,3.95,19.5,720.0,1071.54,811.95
2016,2,2,14,0,963.0,87.0,3.9,20.0,702.0,1047.55,794.84
2016,2,2,14,15,954.5,86.0,3.8,19.5,675.5,1017.25,776.24
2016,2,2,14,30,946.0,85.0,3.7,19.0,649.0,983.79,755.46
2016,2,2,14,45,933.5,83.0,3.6,19.0,614.5,942.6,727.83
2016,2,2,15,0,921.0,81.0,3.5,19.0,580.0,898.92,698.36
2016,2,2,15,15,903.5,78.5,3.15,18.5,539.0,848.29,663.49
2016,2,2,15,30,886.0,76.0,2.8,18.0,498.0,803.35,632.33
2016,2,2,15,45,861.5,73.0,2.45,18.0,451.0,743.36,588.61
2016,2,2,16,0,837.0,70.0,2.1,18.0,404.0,682.98,544.09
2016,2,2,16,15,800.5,66.0,1.9,17.0,353.0,613.65,492.88
2016,2,2,16,30,764.0,62.0,1.7,16.0,302.0,545.82,440.59
2016,2,2,16,45,708.0,56.5,1.5,15.0,248.0,467.64,378.02
2016,2,2,17,0,652.0,51.0,1.3,14.0,194.0,393.82,316.3
2016,2,2,17,15,556.5,43.0,1.3,13.0,142.0,308.82,243.99
2016,2,2,17,30,461.0,35.0,1.3,12.0,90.0,230.89,174.5
2016,2,2,17,45,230.5,17.5,1.35,11.5,45.0,106.66,53.26
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,63.5,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,127.0,11.0,4.3,3.0,13.0,42.36,0.0
2016,2,3,7,45,302.0,23.5,4.65,3.5,54.0,138.03,81.64
2016,2,3,8,0,477.0,36.0,5.0,4.0,95.0,239.3,189.86
2016,2,3,8,15,567.5,44.5,5.2,4.5,147.5,316.84,263.51
2016,2,3,8,30,658.0,53.0,5.4,5.0,200.0,400.7,340.75
2016,2,3,8,45,718.5,57.5,5.65,5.5,255.0,476.44,409.33
2016,2,3,9,0,779.0,62.0,5.9,6.0,310.0,556.85,479.63
2016,2,3,9,15,813.5,66.0,5.75,6.5,361.5,624.12,535.88
2016,2,3,9,30,848.0,70.0,5.6,7.0,413.0,692.67,590.59
2016,2,3,9,45,877.5,71.5,5.5,7.5,461.0,755.39,637.31
2016,2,3,10,0,907.0,73.0,5.4,8.0,509.0,810.78,677.08
2016,2,3,10,15,923.5,75.0,5.35,8.5,550.0,862.29,713.26
2016,2,3,10,30,940.0,77.0,5.3,9.0,591.0,912.08,747.45
2016,2,3,10,45,954.5,77.5,5.25,9.5,625.5,956.22,776.85
2016,2,3,11,0,969.0,78.0,5.2,10.0,660.0,997.91,804.05
2016,2,3,11,15,976.5,79.0,5.15,10.5,686.0,1030.84,824.56
2016,2,3,11,30,984.0,80.0,5.1,11.0,712.0,1060.48,842.58
2016,2,3,11,45,987.5,81.5,5.05,11.5,729.5,1083.31,855.68
2016,2,3,12,0,991.0,83.0,5.0,12.0,747.0,1102.39,866.18
2016,2,3,12,15,993.0,83.0,4.95,12.0,755.5,1114.28,873.38
2016,2,3,12,30,995.0,83.0,4.9,12.0,764.0,1122.22,878.03
2016,2,3,12,45,993.5,84.0,4.9,12.5,763.5,1123.81,877.3
2016,2,3,13,0,992.0,85.0,4.9,13.0,763.0,1121.39,874.02
2016,2,3,13,15,989.0,84.5,4.85,13.0,753.5,1111.65,867.03
2016,2,3,13,30,986.0,84.0,4.8,13.0,744.0,1097.99,857.55
2016,2,3,13,45,979.0,84.0,4.8,13.0,725.5,1077.16,843.75
2016,2,3,14,0,972.0,84.0,4.8,13.0,707.0,1052.72,827.57
2016,2,3,14,15,963.5,83.0,4.75,13.0,681.0,1022.22,806.7
2016,2,3,14,30,955.0,82.0,4.7,13.0,655.0,988.52,783.61
2016,2,3,14,45,941.5,80.5,4.7,13.0,620.5,946.75,755.08
2016,2,3,15,0,928.0,79.0,4.7,13.0,586.0,902.52,724.58
2016,2,3,15,15,911.5,77.0,4.55,12.5,545.0,853.03,690.16
2016,2,3,15,30,895.0,75.0,4.4,12.0,504.0,801.86,654.08
2016,2,3,15,45,872.0,71.5,4.3,12.0,457.0,749.23,615.48
2016,2,3,16,0,849.0,68.0,4.2,12.0,410.0,688.82,570.26
2016,2,3,16,15,815.0,64.0,3.7,11.0,359.0,620.53,516.8
2016,2,3,16,30,781.0,60.0,3.2,10.0,308.0,553.51,462.24
2016,2,3,16,45,729.0,55.0,2.75,9.5,254.0,477.21,397.49
2016,2,3,17,0,677.0,50.0,2.3,9.0,200.0,404.82,333.74
2016,2,3,17,15,588.5,42.0,2.25,8.0,147.5,317.95,257.5
2016,2,3,17,30,500.0,34.0,2.2,7.0,95.0,240.1,185.96
2016,2,3,17,45,327.5,22.0,2.15,6.5,54.0,142.97,80.43
2016,2,3,18,0,155.0,10.0,2.1,6.0,13.0,48.25,0.0
2016,2,3,18,15,77.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,110.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,220.0,11.0,2.0,1.0,16.0,66.16,0.0
2016,2,4,7,45,386.0,22.0,2.3,2.0,59.5,160.02,98.91
2016,2,4,8,0,552.0,33.0,2.6,3.0,103.0,260.07,205.93
2016,2,4,8,15,636.0,40.0,2.55,4.0,157.0,337.86,278.81
2016,2,4,8,30,720.0,47.0,2.5,5.0,211.0,424.12,355.81
2016,2,4,8,45,768.5,52.0,2.45,6.0,265.5,496.78,418.65
2016,2,4,9,0,817.0,57.0,2.4,7.0,320.0,573.0,481.23
2016,2,4,9,15,849.5,61.0,2.55,7.5,372.0,640.78,536.08
2016,2,4,9,30,882.0,65.0,2.7,8.0,424.0,703.74,584.56
2016,2,4,9,45,903.5,68.0,2.85,9.0,471.0,763.15,626.43
2016,2,4,10,0,925.0,71.0,3.0,10.0,518.0,821.85,666.74
2016,2,4,10,15,940.5,73.0,3.0,10.0,559.5,873.32,702.39
2016,2,4,10,30,956.0,75.0,3.0,10.0,601.0,922.94,736.23
2016,2,4,10,45,967.0,76.5,3.0,10.5,635.0,965.77,763.43
2016,2,4,11,0,978.0,78.0,3.0,11.0,669.0,1005.88,788.42
2016,2,4,11,15,985.5,79.5,3.0,11.0,695.5,1039.72,810.31
2016,2,4,11,30,993.0,81.0,3.0,11.0,722.0,1070.22,829.91
2016,2,4,11,45,988.0,86.0,3.05,11.5,737.5,1089.1,840.58
2016,2,4,12,0,983.0,91.0,3.1,12.0,753.0,1103.89,848.7
2016,2,4,12,15,985.5,91.5,3.1,12.0,762.0,1116.85,856.81
2016,2,4,12,30,988.0,92.0,3.1,12.0,771.0,1125.89,862.48
2016,2,4,12,45,989.5,91.0,3.1,12.5,771.5,1128.16,862.21
2016,2,4,13,0,991.0,90.0,3.1,13.0,772.0,1126.41,859.52
2016,2,4,13,15,988.0,90.0,3.0,13.0,762.5,1117.29,852.64
2016,2,4,13,30,985.0,90.0,2.9,13.0,753.0,1104.26,843.38
2016,2,4,13,45,981.5,88.0,2.85,13.0,735.5,1084.49,830.35
2016,2,4,14,0,978.0,86.0,2.8,13.0,718.0,1060.99,815.0
2016,2,4,14,15,970.0,85.0,2.7,13.0,691.0,1030.82,794.69
2016,2,4,14,30,962.0,84.0,2.6,13.0,664.0,997.4,772.26
2016,2,4,14,45,943.0,84.5,2.55,13.0,628.5,952.9,742.66
2016,2,4,15,0,924.0,85.0,2.5,13.0,593.0,906.26,711.42
2016,2,4,15,15,907.0,82.5,2.3,12.5,551.5,863.87,682.87
2016,2,4,15,30,890.0,80.0,2.1,12.0,510.0,811.12,646.46
2016,2,4,15,45,865.5,77.0,1.95,12.0,462.5,750.82,603.35
2016,2,4,16,0,841.0,74.0,1.8,12.0,415.0,690.1,559.25
2016,2,4,16,15,805.5,69.5,1.55,11.0,363.5,620.49,506.5
2016,2,4,16,30,770.0,65.0,1.3,10.0,312.0,552.28,452.8
2016,2,4,16,45,716.5,59.0,1.1,9.5,257.5,474.45,388.97
2016,2,4,17,0,663.0,53.0,0.9,9.0,203.0,400.73,326.05
2016,2,4,17,15,573.5,45.0,0.95,8.0,150.5,317.6,254.89
2016,2,4,17,30,484.0,37.0,1.0,7.0,98.0,240.77,185.9
2016,2,4,17,45,314.5,24.0,1.1,6.5,56.0,141.34,84.16
2016,2,4,18,0,145.0,11.0,1.2,6.0,14.0,46.42,0.0
2016,2,4,18,15,72.5,5.5,1.2,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,82.0,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,164.0,12.0,1.4,2.0,16.0,52.31,0.0
2016,2,5,7,45,328.0,24.5,1.65,3.0,58.5,147.34,93.98
2016,2,5,8,0,492.0,37.0,1.9,4.0,101.0,244.36,193.07
2016,2,5,8,15,577.5,45.5,1.9,4.5,153.5,320.54,263.77
2016,2,5,8,30,663.0,54.0,1.9,5.0,206.0,402.61,337.11
2016,2,5,8,45,711.0,60.0,1.9,6.0,259.0,473.41,397.99
2016,2,5,9,0,759.0,66.0,1.9,7.0,312.0,547.72,458.79
2016,2,5,9,15,793.0,70.5,2.35,8.0,363.0,614.43,513.15
2016,2,5,9,30,827.0,75.0,2.8,9.0,414.0,682.42,566.63
2016,2,5,9,45,845.5,79.5,3.25,10.0,459.5,739.79,608.59
2016,2,5,10,0,864.0,84.0,3.7,11.0,505.0,796.31,649.09
2016,2,5,10,15,880.5,86.5,3.7,11.5,545.5,847.65,684.03
2016,2,5,10,30,897.0,89.0,3.7,12.0,586.0,897.32,717.13
2016,2,5,10,45,757.5,132.5,3.75,12.5,569.0,858.63,686.04
2016,2,5,11,0,618.0,176.0,3.8,13.0,552.0,800.91,641.7
2016,2,5,11,15,774.5,137.5,3.75,13.0,627.5,924.22,730.57
2016,2,5,11,30,931.0,99.0,3.7,13.0,703.0,1031.32,803.95
2016,2,5,11,45,933.5,101.0,3.7,13.5,720.5,1052.84,815.56
2016,2,5,12,0,936.0,103.0,3.7,14.0,738.0,1070.77,825.51
2016,2,5,12,15,938.5,103.5,3.6,14.0,746.5,1083.29,832.6
2016,2,5,12,30,941.0,104.0,3.5,14.0,755.0,1092.07,837.31
2016,2,5,12,45,776.5,161.0,3.45,14.5,698.0,1012.31,780.55
2016,2,5,13,0,612.0,218.0,3.4,15.0,641.0,903.83,703.58
2016,2,5,13,15,772.0,161.0,3.3,15.0,688.5,1000.96,772.15
2016,2,5,13,30,932.0,104.0,3.2,15.0,736.0,1067.63,816.48
2016,2,5,13,45,925.0,104.0,3.15,15.0,717.5,1047.53,802.38
2016,2,5,14,0,918.0,104.0,3.1,15.0,699.0,1024.03,786.93
2016,2,5,14,15,909.0,102.0,3.0,15.0,673.0,1003.89,773.47
2016,2,5,14,30,900.0,100.0,2.9,15.0,647.0,969.33,750.13
2016,2,5,14,45,878.0,101.5,2.85,15.0,611.5,924.39,720.04
2016,2,5,15,0,856.0,103.0,2.8,15.0,576.0,877.5,688.41
2016,2,5,15,15,837.0,99.5,2.6,14.5,535.5,825.87,653.21
2016,2,5,15,30,818.0,96.0,2.4,14.0,495.0,772.88,616.57
2016,2,5,15,45,787.5,93.0,2.25,14.0,448.0,710.83,571.9
2016,2,5,16,0,757.0,90.0,2.1,14.0,401.0,653.15,528.84
2016,2,5,16,15,719.0,84.5,1.8,13.0,350.0,584.48,476.41
2016,2,5,16,30,681.0,79.0,1.5,12.0,299.0,517.73,423.71
2016,2,5,16,45,616.0,72.5,1.25,11.0,246.0,437.49,358.65
2016,2,5,17,0,551.0,66.0,1.0,10.0,193.0,362.77,295.74
2016,2,5,17,15,461.0,55.0,1.05,9.5,142.5,278.87,223.95
2016,2,5,17,30,371.0,44.0,1.1,9.0,92.0,204.54,157.92
2016,2,5,17,45,185.5,28.5,1.2,8.5,52.5,104.78,64.6
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,11.1,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,88.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,177.0,13.0,4.3,4.0,18.0,56.23,0.0
2016,2,6,7,45,336.0,25.0,4.55,5.0,60.5,150.41,98.3
2016,2,6,8,0,495.0,37.0,4.8,6.0,103.0,244.67,193.5
2016,2,6,8,15,580.5,45.0,5.25,6.5,155.5,320.4,264.85
2016,2,6,8,30,666.0,53.0,5.7,7.0,208.0,402.33,340.04
2016,2,6,8,45,713.5,59.5,6.2,8.0,261.5,473.47,403.79
2016,2,6,9,0,761.0,66.0,6.7,9.0,315.0,548.15,468.29
2016,2,6,9,15,796.0,70.5,6.9,9.5,366.5,615.64,525.22
2016,2,6,9,30,831.0,75.0,7.1,10.0,418.0,684.5,581.52
2016,2,6,9,45,856.0,78.0,7.35,10.5,465.5,745.18,628.03
2016,2,6,10,0,881.0,81.0,7.6,11.0,513.0,805.51,673.51
2016,2,6,10,15,898.0,83.5,7.6,11.5,554.0,857.94,711.34
2016,2,6,10,30,915.0,86.0,7.6,12.0,595.0,900.0,740.65
2016,2,6,10,45,927.0,87.5,7.65,12.5,629.0,942.5,770.21
2016,2,6,11,0,939.0,89.0,7.7,13.0,663.0,982.47,797.6
2016,2,6,11,15,947.0,90.5,7.6,13.0,689.5,1015.88,820.76
2016,2,6,11,30,955.0,92.0,7.5,13.0,716.0,1046.1,841.51
2016,2,6,11,45,964.0,91.0,7.45,13.0,734.5,1070.99,858.59
2016,2,6,12,0,973.0,90.0,7.4,13.0,753.0,1092.37,873.19
2016,2,6,12,15,975.5,90.5,7.25,13.0,762.0,1105.3,881.14
2016,2,6,12,30,978.0,91.0,7.1,13.0,771.0,1114.35,886.42
2016,2,6,12,45,978.5,90.5,7.0,13.5,771.0,1116.22,885.29
2016,2,6,13,0,979.0,90.0,6.9,14.0,771.0,1114.11,881.52
2016,2,6,13,15,976.5,90.0,6.75,14.0,762.0,1105.6,874.7
2016,2,6,13,30,974.0,90.0,6.6,14.0,753.0,1093.19,865.3
2016,2,6,13,45,969.0,89.0,6.45,14.0,735.5,1073.3,850.7
2016,2,6,14,0,964.0,88.0,6.3,14.0,718.0,1049.76,833.66
2016,2,6,14,15,956.5,86.5,6.15,14.0,691.5,1019.75,812.07
2016,2,6,14,30,949.0,85.0,6.0,14.0,665.0,986.5,788.22
2016,2,6,14,45,933.0,85.0,5.9,14.0,630.5,944.4,758.22
2016,2,6,15,0,917.0,85.0,5.8,14.0,596.0,899.99,726.43
2016,2,6,15,15,900.5,82.5,5.6,13.5,554.5,850.19,691.21
2016,2,6,15,30,884.0,80.0,5.4,13.0,513.0,806.0,659.9
2016,2,6,15,45,860.0,77.0,5.2,13.0,466.0,746.26,615.02
2016,2,6,16,0,836.0,74.0,5.0,13.0,419.0,686.07,569.26
2016,2,6,16,15,802.0,70.0,4.45,12.0,368.0,618.17,515.07
2016,2,6,16,30,768.0,66.0,3.9,11.0,317.0,551.51,460.4
2016,2,6,16,45,716.5,60.0,3.4,10.5,263.0,474.81,395.52
2016,2,6,17,0,665.0,54.0,2.9,10.0,209.0,402.02,331.72
2016,2,6,17,15,580.0,46.0,2.65,9.0,156.0,320.51,259.78
2016,2,6,17,30,495.0,38.0,2.4,8.0,103.0,244.97,190.75
2016,2,6,17,45,337.5,25.5,2.2,7.5,60.5,150.91,97.48
2016,2,6,18,0,180.0,13.0,2.0,7.0,18.0,56.74,0.0
2016,2,6,18,15,90.0,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,65.5,7.0,1.3,2.5,9.0,0.0,0.0
2016,2,7,7,30,131.0,14.0,1.5,3.0,18.0,45.16,0.0
2016,2,7,7,45,289.5,28.5,1.7,3.5,61.0,139.18,93.6
2016,2,7,8,0,448.0,43.0,1.9,4.0,104.0,232.2,184.28
2016,2,7,8,15,535.5,52.5,1.9,4.5,156.5,308.19,254.12
2016,2,7,8,30,623.0,62.0,1.9,5.0,209.0,393.38,329.64
2016,2,7,8,45,686.5,66.5,1.95,6.0,264.0,468.7,394.14
2016,2,7,9,0,750.0,71.0,2.0,7.0,319.0,546.2,457.74
2016,2,7,9,15,785.0,75.5,2.2,8.0,370.5,613.33,511.15
2016,2,7,9,30,820.0,80.0,2.4,9.0,422.0,681.82,563.71
2016,2,7,9,45,848.0,82.0,2.6,10.0,469.5,743.25,607.48
2016,2,7,10,0,876.0,84.0,2.8,11.0,517.0,804.53,649.94
2016,2,7,10,15,892.5,86.5,2.95,11.5,558.0,856.45,685.57
2016,2,7,10,30,909.0,89.0,3.1,12.0,599.0,906.66,719.54
2016,2,7,10,45,922.5,90.5,3.3,13.0,633.0,941.61,741.28
2016,2,7,11,0,936.0,92.0,3.5,14.0,667.0,982.89,767.38
2016,2,7,11,15,944.0,93.5,3.65,14.0,693.5,1016.26,790.24
2016,2,7,11,30,952.0,95.0,3.8,14.0,720.0,1046.46,811.0
2016,2,7,11,45,953.5,97.0,4.0,14.5,737.0,1067.46,824.34
2016,2,7,12,0,955.0,99.0,4.2,15.0,754.0,1084.76,835.29
2016,2,7,12,15,957.5,99.5,4.3,15.5,762.5,1097.53,842.56
2016,2,7,12,30,960.0,100.0,4.4,16.0,771.0,1106.49,847.59
2016,2,7,12,45,960.5,99.5,4.5,16.5,771.0,1108.35,848.17
2016,2,7,13,0,961.0,99.0,4.6,17.0,771.0,1106.31,846.31
2016,2,7,13,15,958.0,99.0,4.55,17.0,762.0,1097.4,839.99
2016,2,7,13,30,955.0,99.0,4.5,17.0,753.0,1084.67,831.31
2016,2,7,13,45,951.0,97.0,4.5,17.0,735.0,1064.87,818.5
2016,2,7,14,0,947.0,95.0,4.5,17.0,717.0,1041.46,803.35
2016,2,7,14,15,938.5,93.5,4.4,17.0,690.5,1010.86,782.33
2016,2,7,14,30,930.0,92.0,4.3,17.0,664.0,977.14,759.37
2016,2,7,14,45,918.5,90.0,4.2,17.0,630.0,937.2,732.22
2016,2,7,15,0,907.0,88.0,4.1,17.0,596.0,894.73,703.16
2016,2,7,15,15,890.0,85.0,3.8,17.0,555.0,852.28,672.95
2016,2,7,15,30,873.0,82.0,3.5,17.0,514.0,799.47,634.99
2016,2,7,15,45,849.0,79.0,3.25,17.0,467.0,740.12,592.13
2016,2,7,16,0,825.0,76.0,3.0,17.0,420.0,680.36,548.32
2016,2,7,16,15,790.0,71.5,2.6,16.0,368.5,611.7,496.04
2016,2,7,16,30,755.0,67.0,2.2,15.0,317.0,544.44,443.07
2016,2,7,16,45,703.0,61.5,1.85,14.0,263.0,468.63,381.58
2016,2,7,17,0,651.0,56.0,1.5,13.0,209.0,399.93,323.35
2016,2,7,17,15,566.5,47.5,1.5,12.0,156.5,315.79,251.72
2016,2,7,17,30,482.0,39.0,1.5,11.0,104.0,240.61,184.96
2016,2,7,17,45,326.0,26.5,1.55,10.5,61.5,148.67,97.44
2016,2,7,18,0,170.0,14.0,1.6,10.0,19.0,54.88,0.0
2016,2,7,18,15,85.0,7.0,1.6,9.5,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,122.5,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,245.0,14.0,4.3,5.0,22.0,73.71,0.0
2016,2,8,7,45,402.5,24.5,4.4,5.5,67.0,167.09,113.7
2016,2,8,8,0,560.0,35.0,4.5,6.0,112.0,262.02,207.28
2016,2,8,8,15,639.5,41.5,4.8,7.0,166.0,337.69,278.21
2016,2,8,8,30,719.0,48.0,5.1,8.0,220.0,421.32,353.83
2016,2,8,8,45,767.0,52.5,5.4,9.0,274.5,493.15,417.42
2016,2,8,9,0,815.0,57.0,5.7,10.0,329.0,568.51,481.51
2016,2,8,9,15,846.5,60.5,5.8,10.5,381.0,635.11,536.72
2016,2,8,9,30,878.0,64.0,5.9,11.0,433.0,696.89,585.65
2016,2,8,9,45,638.5,127.0,6.0,11.5,410.5,641.21,537.26
2016,2,8,10,0,399.0,190.0,6.1,12.0,388.0,543.82,453.83
2016,2,8,10,15,389.5,209.5,6.0,12.0,416.0,558.04,464.57
2016,2,8,10,30,380.0,229.0,5.9,12.0,444.0,586.29,485.55
2016,2,8,10,45,394.5,240.5,5.8,12.5,474.5,625.01,514.17
2016,2,8,11,0,409.0,252.0,5.7,13.0,505.0,663.32,541.97
2016,2,8,11,15,542.0,216.0,5.65,13.0,565.5,780.83,634.15
2016,2,8,11,30,675.0,180.0,5.6,13.0,626.0,891.94,717.65
2016,2,8,11,45,629.0,203.0,5.6,13.5,626.5,883.82,708.89
2016,2,8,12,0,583.0,226.0,5.6,14.0,627.0,865.2,692.36
2016,2,8,12,15,787.0,156.0,5.6,14.0,705.0,1009.73,798.67
2016,2,8,12,30,991.0,86.0,5.6,14.0,783.0,1121.35,877.04
2016,2,8,12,45,994.0,84.5,5.65,14.5,783.5,1124.63,877.24
2016,2,8,13,0,997.0,83.0,5.7,15.0,784.0,1123.85,875.51
2016,2,8,13,15,995.0,82.5,5.7,15.0,775.0,1115.14,869.69
2016,2,8,13,30,993.0,82.0,5.7,15.0,766.0,1102.44,861.31
2016,2,8,13,45,991.0,80.0,5.75,15.5,749.0,1084.01,847.81
2016,2,8,14,0,989.0,78.0,5.8,16.0,732.0,1061.74,831.78
2016,2,8,14,15,982.0,77.0,5.8,16.0,705.5,1032.2,811.9
2016,2,8,14,30,975.0,76.0,5.8,16.0,679.0,999.29,789.65
2016,2,8,14,45,966.5,73.5,5.8,16.0,645.0,960.03,762.76
2016,2,8,15,0,958.0,71.0,5.8,16.0,611.0,917.88,733.62
2016,2,8,15,15,943.0,69.0,5.6,15.5,570.0,868.32,699.02
2016,2,8,15,30,928.0,67.0,5.4,15.0,529.0,816.85,662.65
2016,2,8,15,45,909.5,63.5,5.2,15.0,482.0,759.32,620.0
2016,2,8,16,0,891.0,60.0,5.0,15.0,435.0,700.81,576.06
2016,2,8,16,15,860.5,57.0,4.5,14.0,383.5,634.51,524.71
2016,2,8,16,30,830.0,54.0,4.0,13.0,332.0,569.14,471.58
2016,2,8,16,45,786.0,49.5,3.55,12.5,277.5,499.66,412.91
2016,2,8,17,0,742.0,45.0,3.1,12.0,223.0,428.85,351.09
2016,2,8,17,15,664.5,39.0,2.95,11.0,168.5,345.47,278.05
2016,2,8,17,30,587.0,33.0,2.8,10.0,114.0,269.9,209.01
2016,2,8,17,45,435.5,23.5,2.65,9.0,68.5,176.36,118.71
2016,2,8,18,0,284.0,14.0,2.5,8.0,23.0,83.37,0.0
2016,2,8,18,15,142.0,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,131.0,7.0,2.8,3.5,11.5,0.0,0.0
2016,2,9,7,30,262.0,14.0,3.0,4.0,23.0,77.64,0.0
2016,2,9,7,45,414.0,24.0,3.25,5.0,68.5,169.72,117.46
2016,2,9,8,0,566.0,34.0,3.5,6.0,114.0,262.62,207.46
2016,2,9,8,15,643.5,40.0,3.25,7.0,167.5,337.02,276.35
2016,2,9,8,30,721.0,46.0,3.0,8.0,221.0,419.23,349.09
2016,2,9,8,45,768.0,50.5,2.8,9.0,275.0,490.54,409.96
2016,2,9,9,0,815.0,55.0,2.6,10.0,329.0,565.33,470.43
2016,2,9,9,15,845.0,58.0,2.85,11.0,380.5,625.22,518.23
2016,2,9,9,30,875.0,61.0,3.1,12.0,432.0,690.44,567.4
2016,2,9,9,45,895.5,64.0,3.4,13.0,478.5,749.11,609.01
2016,2,9,10,0,916.0,67.0,3.7,14.0,525.0,807.02,649.18
2016,2,9,10,15,930.5,68.5,3.8,14.5,566.0,857.02,683.07
2016,2,9,10,30,945.0,70.0,3.9,15.0,607.0,905.12,715.13
2016,2,9,10,45,954.5,72.0,4.0,16.0,640.5,947.16,741.1
2016,2,9,11,0,964.0,74.0,4.1,17.0,674.0,986.42,764.81
2016,2,9,11,15,971.0,75.0,4.1,17.0,700.0,1019.08,786.02
2016,2,9,11,30,978.0,76.0,4.1,17.0,726.0,1048.41,804.96
2016,2,9,11,45,971.5,82.5,4.2,17.5,741.5,1067.55,816.13
2016,2,9,12,0,965.0,89.0,4.3,18.0,757.0,1082.56,824.67
2016,2,9,12,15,967.0,89.0,4.3,18.0,766.0,1094.39,832.1
2016,2,9,12,30,969.0,89.0,4.3,18.0,775.0,1102.35,837.09
2016,2,9,12,45,969.0,89.0,4.3,18.5,774.5,1104.33,836.67
2016,2,9,13,0,969.0,89.0,4.3,19.0,774.0,1102.36,833.83
2016,2,9,13,15,966.5,88.5,4.2,19.0,765.0,1093.32,827.32
2016,2,9,13,30,964.0,88.0,4.1,19.0,756.0,1080.41,818.43
2016,2,9,13,45,959.5,86.5,4.1,19.5,738.0,1060.54,804.2
2016,2,9,14,0,955.0,85.0,4.1,20.0,720.0,1037.02,787.71
2016,2,9,14,15,947.0,84.0,4.05,20.0,694.0,1007.27,768.25
2016,2,9,14,30,939.0,83.0,4.0,20.0,668.0,974.32,746.65
2016,2,9,14,45,925.0,82.0,3.95,20.0,633.5,933.01,719.2
2016,2,9,15,0,911.0,81.0,3.9,20.0,599.0,889.29,689.95
2016,2,9,15,15,894.5,79.0,3.45,19.5,558.0,840.19,655.77
2016,2,9,15,30,878.0,77.0,3.0,19.0,517.0,789.43,620.03
2016,2,9,15,45,857.0,73.5,2.65,19.0,470.5,738.69,583.28
2016,2,9,16,0,836.0,70.0,2.3,19.0,424.0,680.09,540.31
2016,2,9,16,15,803.5,66.0,2.0,18.0,373.0,613.14,490.57
2016,2,9,16,30,771.0,62.0,1.7,17.0,322.0,547.35,439.77
2016,2,9,16,45,725.0,56.5,1.45,16.0,269.0,474.09,381.44
2016,2,9,17,0,679.0,51.0,1.2,15.0,216.0,404.24,323.4
2016,2,9,17,15,599.0,44.0,1.2,14.0,163.0,322.01,254.19
2016,2,9,17,30,519.0,37.0,1.2,13.0,110.0,250.99,191.47
2016,2,9,17,45,373.0,25.5,1.3,12.5,66.5,161.36,108.85
2016,2,9,18,0,227.0,14.0,1.4,12.0,23.0,68.77,0.0
2016,2,9,18,15,113.5,7.0,1.35,12.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,115.5,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,231.0,15.0,1.7,5.0,24.0,70.4,0.0
2016,2,10,7,45,379.5,26.0,1.9,6.0,68.5,163.37,114.35
2016,2,10,8,0,528.0,37.0,2.1,7.0,113.0,250.65,197.0
2016,2,10,8,15,607.5,44.0,2.0,8.0,166.5,325.04,264.6
2016,2,10,8,30,687.0,51.0,1.9,9.0,220.0,407.45,336.3
2016,2,10,8,45,735.0,56.0,1.85,10.0,273.5,478.24,395.85
2016,2,10,9,0,783.0,61.0,1.8,11.0,327.0,552.62,455.3
2016,2,10,9,15,815.0,64.5,2.1,12.0,378.5,618.09,506.99
2016,2,10,9,30,847.0,68.0,2.4,13.0,430.0,684.65,557.47
2016,2,10,9,45,869.0,71.0,2.75,14.0,477.0,737.43,594.7
2016,2,10,10,0,891.0,74.0,3.1,15.0,524.0,795.4,635.07
2016,2,10,10,15,907.0,76.5,3.1,15.5,565.0,846.91,669.15
2016,2,10,10,30,923.0,79.0,3.1,16.0,606.0,896.68,701.39
2016,2,10,10,45,933.0,81.0,3.1,16.5,639.5,938.47,727.51
2016,2,10,11,0,943.0,83.0,3.1,17.0,673.0,977.57,751.5
2016,2,10,11,15,951.0,84.0,3.05,17.5,699.5,1010.67,770.74
2016,2,10,11,30,959.0,85.0,3.0,18.0,726.0,1040.55,787.68
2016,2,10,11,45,963.0,86.0,3.0,18.5,743.5,1063.09,800.11
2016,2,10,12,0,967.0,87.0,3.0,19.0,761.0,1081.95,810.21
2016,2,10,12,15,969.5,87.5,3.0,19.0,770.0,1094.92,818.11
2016,2,10,12,30,972.0,88.0,3.0,19.0,779.0,1104.01,823.67
2016,2,10,12,45,971.0,88.5,3.0,19.5,778.5,1105.58,822.93
2016,2,10,13,0,970.0,89.0,3.0,20.0,778.0,1103.18,819.87
2016,2,10,13,15,967.5,88.5,3.0,20.0,769.0,1094.13,814.24
2016,2,10,13,30,965.0,88.0,3.0,20.0,760.0,1081.21,806.31
2016,2,10,13,45,959.5,87.5,3.0,20.5,742.5,1061.51,792.55
2016,2,10,14,0,954.0,87.0,3.0,21.0,725.0,1038.19,776.62
2016,2,10,14,15,946.0,86.0,3.0,21.0,699.0,1008.44,757.99
2016,2,10,14,30,938.0,85.0,3.0,21.0,673.0,975.48,737.24
2016,2,10,14,45,926.5,83.5,3.0,21.0,639.0,935.8,711.85
2016,2,10,15,0,915.0,82.0,3.0,21.0,605.0,893.55,684.53
2016,2,10,15,15,899.0,79.5,2.75,20.5,564.0,844.07,651.45
2016,2,10,15,30,883.0,77.0,2.5,20.0,523.0,792.88,616.8
2016,2,10,15,45,860.5,74.0,2.3,20.0,476.5,741.36,580.66
2016,2,10,16,0,838.0,71.0,2.1,20.0,430.0,682.1,538.39
2016,2,10,16,15,806.0,67.5,1.95,19.0,379.0,615.9,490.32
2016,2,10,16,30,774.0,64.0,1.8,18.0,328.0,550.78,441.05
2016,2,10,16,45,725.0,58.5,1.7,17.0,274.0,475.67,382.18
2016,2,10,17,0,676.0,53.0,1.6,16.0,220.0,404.27,323.59
2016,2,10,17,15,597.0,45.5,1.7,15.0,167.0,322.06,254.47
2016,2,10,17,30,518.0,38.0,1.8,14.0,114.0,250.99,191.74
2016,2,10,17,45,371.0,26.5,1.9,13.5,69.0,161.13,110.05
2016,2,10,18,0,224.0,15.0,2.0,13.0,24.0,79.84,0.0
2016,2,10,18,15,112.0,7.5,2.1,13.0,12.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,124.0,8.0,3.4,8.5,13.0,6.83,0.0
2016,2,11,7,30,248.0,16.0,3.5,9.0,26.0,86.68,0.0
2016,2,11,7,45,396.0,27.0,3.65,10.0,72.0,168.8,118.05
2016,2,11,8,0,544.0,38.0,3.8,11.0,118.0,256.83,199.92
2016,2,11,8,15,622.0,45.0,3.75,12.0,172.5,331.54,267.65
2016,2,11,8,30,700.0,52.0,3.7,13.0,227.0,414.07,339.6
2016,2,11,8,45,749.0,57.0,3.7,14.0,281.5,486.16,400.63
2016,2,11,9,0,798.0,62.0,3.7,15.0,336.0,561.93,461.86
2016,2,11,9,15,829.0,65.5,3.9,16.0,388.0,627.58,513.22
2016,2,11,9,30,860.0,69.0,4.1,17.0,440.0,694.18,563.14
2016,2,11,9,45,882.5,71.5,4.35,18.0,487.0,747.41,599.96
2016,2,11,10,0,905.0,74.0,4.6,19.0,534.0,805.8,640.22
2016,2,11,10,15,920.0,76.5,4.65,19.5,575.5,857.09,674.62
2016,2,11,10,30,935.0,79.0,4.7,20.0,617.0,906.53,707.18
2016,2,11,10,45,946.5,80.5,4.8,21.0,651.0,949.5,733.69
2016,2,11,11,0,958.0,82.0,4.9,22.0,685.0,989.82,758.05
2016,2,11,11,15,965.0,83.0,4.9,22.5,711.5,1022.4,777.54
2016,2,11,11,30,972.0,84.0,4.9,23.0,738.0,1051.66,794.7
2016,2,11,11,45,969.0,88.5,4.95,23.5,754.0,1071.7,806.07
2016,2,11,12,0,966.0,93.0,5.0,24.0,770.0,1087.77,814.92
2016,2,11,12,15,968.0,93.5,4.95,24.0,778.5,1100.24,822.21
2016,2,11,12,30,970.0,94.0,4.9,24.0,787.0,1108.81,827.06
2016,2,11,12,45,968.0,94.5,4.85,24.5,786.5,1109.35,825.1
2016,2,11,13,0,966.0,95.0,4.8,25.0,786.0,1105.93,820.75
2016,2,11,13,15,963.0,94.5,4.7,25.0,776.5,1096.4,813.73
2016,2,11,13,30,960.0,94.0,4.6,25.0,767.0,1083.01,804.38
