Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,3,7,15,90.0,24.5,2.3,17.5,35.5,41.95,16.19
2016,3,3,7,30,180.0,49.0,2.6,18.0,71.0,95.41,65.28
2016,3,3,7,45,293.5,64.5,2.9,19.0,122.0,160.89,118.96
2016,3,3,8,0,407.0,80.0,3.2,20.0,173.0,236.08,181.49
2016,3,3,8,15,204.0,97.0,3.4,20.5,143.5,186.82,147.26
2016,3,3,8,30,1.0,114.0,3.6,21.0,114.0,99.16,76.83
2016,3,3,8,45,355.0,106.0,3.8,21.5,257.5,310.64,249.9
2016,3,3,9,0,709.0,98.0,4.0,22.0,401.0,536.19,427.47
2016,3,3,9,15,740.5,102.5,4.2,22.5,453.5,599.54,475.39
2016,3,3,9,30,772.0,107.0,4.4,23.0,506.0,664.06,523.58
2016,3,3,9,45,819.0,101.5,4.6,23.5,558.5,727.18,569.99
2016,3,3,10,0,866.0,96.0,4.8,24.0,611.0,794.18,616.46
2016,3,3,10,15,881.5,98.5,5.1,24.0,653.0,837.5,647.2
2016,3,3,10,30,897.0,101.0,5.4,24.0,695.0,886.02,681.69
2016,3,3,10,45,919.0,98.0,5.75,24.5,732.5,932.18,713.27
2016,3,3,11,0,941.0,95.0,6.1,25.0,770.0,976.27,743.27
2016,3,3,11,15,948.5,96.0,6.25,25.0,796.5,1008.75,765.46
2016,3,3,11,30,956.0,97.0,6.4,25.0,823.0,1037.86,785.46
2016,3,3,11,45,965.5,95.5,6.55,25.5,842.5,1062.65,800.96
2016,3,3,12,0,975.0,94.0,6.7,26.0,862.0,1083.79,814.06
2016,3,3,12,15,977.5,94.5,6.7,26.0,871.0,1096.32,822.1
2016,3,3,12,30,980.0,95.0,6.7,26.0,880.0,1104.82,827.59
2016,3,3,12,45,983.0,93.0,6.7,26.0,880.0,1106.95,828.94
2016,3,3,13,0,986.0,91.0,6.7,26.0,880.0,1104.96,827.68
2016,3,3,13,15,984.5,90.5,6.6,26.0,870.5,1095.97,821.21
2016,3,3,13,30,983.0,90.0,6.5,26.0,861.0,1082.92,812.18
2016,3,3,13,45,982.0,88.0,6.4,26.0,843.0,1064.68,799.78
2016,3,3,14,0,981.0,86.0,6.3,26.0,825.0,1042.48,784.84
2016,3,3,14,15,974.5,85.0,6.2,26.0,798.0,1012.43,764.61
2016,3,3,14,30,968.0,84.0,6.1,26.0,771.0,978.92,742.09
2016,3,3,14,45,955.5,84.0,6.0,26.0,735.5,938.01,714.43
2016,3,3,15,0,943.0,84.0,5.9,26.0,700.0,894.44,684.84
2016,3,3,15,15,929.5,82.0,5.7,25.5,657.5,845.43,652.05
2016,3,3,15,30,916.0,80.0,5.5,25.0,615.0,794.37,617.49
2016,3,3,15,45,900.0,76.5,5.3,25.0,566.5,738.08,577.53
2016,3,3,16,0,884.0,73.0,5.1,25.0,518.0,680.57,535.18
2016,3,3,16,15,858.5,69.5,4.75,24.0,464.5,616.28,487.07
2016,3,3,16,30,833.0,66.0,4.4,23.0,411.0,555.89,440.32
2016,3,3,16,45,797.0,62.0,4.05,22.5,354.5,486.2,384.34
2016,3,3,17,0,761.0,58.0,3.7,22.0,298.0,418.82,328.35
2016,3,3,17,15,702.5,52.0,3.4,20.5,240.5,343.15,265.29
2016,3,3,17,30,644.0,46.0,3.1,19.0,183.0,273.28,204.8
2016,3,3,17,45,542.0,37.5,2.85,18.0,128.5,195.36,137.7
2016,3,3,18,0,440.0,29.0,2.6,17.0,74.0,129.57,80.4
2016,3,3,18,15,220.0,14.5,2.6,16.5,37.0,50.84,0.0
2016,3,3,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,7,15,236.5,18.0,1.8,9.5,47.0,64.68,29.09
2016,3,4,7,30,473.0,36.0,1.8,10.0,94.0,155.53,106.42
2016,3,4,7,45,569.0,44.0,1.8,11.0,150.5,223.05,166.21
2016,3,4,8,0,665.0,52.0,1.8,12.0,207.0,301.04,234.59
2016,3,4,8,15,720.5,58.0,1.8,13.0,265.5,371.89,296.38
2016,3,4,8,30,776.0,64.0,1.8,14.0,324.0,447.97,359.92
2016,3,4,8,45,812.0,68.0,1.85,15.0,381.5,516.41,415.12
2016,3,4,9,0,848.0,72.0,1.9,16.0,439.0,586.98,469.55
2016,3,4,9,15,872.0,75.5,2.05,16.5,492.5,651.1,518.45
2016,3,4,9,30,896.0,79.0,2.2,17.0,546.0,710.14,562.27
2016,3,4,9,45,912.5,82.0,2.35,18.0,594.0,767.32,600.63
2016,3,4,10,0,929.0,85.0,2.5,19.0,642.0,823.17,636.8
2016,3,4,10,15,941.0,87.0,2.3,19.0,683.5,872.6,667.53
2016,3,4,10,30,953.0,89.0,2.1,19.0,725.0,919.75,695.85
2016,3,4,10,45,959.5,91.5,1.95,19.5,758.5,960.02,717.95
2016,3,4,11,0,966.0,94.0,1.8,20.0,792.0,997.15,737.41
2016,3,4,11,15,972.0,95.5,1.7,20.5,817.5,1029.37,753.89
2016,3,4,11,30,978.0,97.0,1.6,21.0,843.0,1058.05,767.86
2016,3,4,11,45,977.0,100.0,1.5,21.5,859.0,1077.84,776.03
2016,3,4,12,0,976.0,103.0,1.4,22.0,875.0,1093.59,781.69
2016,3,4,12,15,825.0,174.5,1.35,22.0,832.0,1040.26,747.06
2016,3,4,12,30,674.0,246.0,1.3,22.0,789.0,975.91,705.94
2016,3,4,12,45,677.5,242.0,1.3,22.5,787.5,976.53,705.94
2016,3,4,13,0,681.0,238.0,1.3,23.0,786.0,973.9,703.05
2016,3,4,13,15,824.0,171.0,1.3,23.0,826.0,1032.95,740.47
2016,3,4,13,30,967.0,104.0,1.3,23.0,866.0,1081.06,769.9
2016,3,4,13,45,960.5,104.0,1.3,23.0,846.0,1059.86,756.77
2016,3,4,14,0,954.0,104.0,1.3,23.0,826.0,1035.0,742.37
2016,3,4,14,15,946.0,102.5,1.3,23.0,798.0,1003.58,723.92
2016,3,4,14,30,938.0,101.0,1.3,23.0,770.0,968.89,703.4
2016,3,4,14,45,926.5,99.5,1.35,23.0,734.0,928.06,679.58
2016,3,4,15,0,915.0,98.0,1.4,23.0,698.0,884.59,653.74
2016,3,4,15,15,900.0,95.5,1.4,22.5,655.0,834.84,623.89
2016,3,4,15,30,885.0,93.0,1.4,22.0,612.0,789.87,596.75
2016,3,4,15,45,864.5,90.0,1.45,22.0,563.0,731.5,559.11
2016,3,4,16,0,844.0,87.0,1.5,22.0,514.0,672.39,518.22
2016,3,4,16,15,837.0,72.5,1.35,21.5,459.0,608.54,472.09
2016,3,4,16,30,830.0,58.0,1.2,21.0,404.0,539.63,420.66
2016,3,4,16,45,764.0,63.5,1.05,20.5,347.5,469.08,365.53
2016,3,4,17,0,698.0,69.0,0.9,20.0,291.0,401.02,310.65
2016,3,4,17,15,639.0,61.5,0.95,19.0,235.0,327.17,250.9
2016,3,4,17,30,580.0,54.0,1.0,18.0,179.0,259.38,193.6
2016,3,4,17,45,475.5,43.5,1.1,17.0,125.5,182.86,129.34
2016,3,4,18,0,371.0,33.0,1.2,16.0,72.0,119.07,75.12
2016,3,4,18,15,185.5,16.5,1.2,15.5,36.0,47.4,0.31
2016,3,4,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,5,7,15,183.5,20.5,0.75,11.5,44.0,58.64,28.82
2016,3,5,7,30,367.0,41.0,0.8,12.0,88.0,135.41,93.18
2016,3,5,7,45,465.0,51.5,0.9,13.0,141.5,199.65,148.33
2016,3,5,8,0,563.0,62.0,1.0,14.0,195.0,275.56,213.19
2016,3,5,8,15,364.5,100.0,1.05,15.0,195.0,263.43,209.74
2016,3,5,8,30,166.0,138.0,1.1,16.0,195.0,214.11,172.3
2016,3,5,8,45,132.0,162.5,1.15,17.0,212.5,230.06,185.17
2016,3,5,9,0,98.0,187.0,1.2,18.0,230.0,232.17,185.85
2016,3,5,9,15,145.5,211.0,1.25,18.5,283.5,301.8,240.82
2016,3,5,9,30,193.0,235.0,1.3,19.0,337.0,366.1,290.12
2016,3,5,9,45,293.5,239.5,1.4,19.5,409.5,466.59,366.65
2016,3,5,10,0,394.0,244.0,1.5,20.0,482.0,562.72,437.68
2016,3,5,10,15,374.0,268.0,1.6,20.5,506.0,588.41,453.93
2016,3,5,10,30,354.0,292.0,1.7,21.0,530.0,611.4,468.55
2016,3,5,10,45,413.0,287.0,1.8,21.5,577.5,687.09,521.95
2016,3,5,11,0,472.0,282.0,1.9,22.0,625.0,750.62,565.69
2016,3,5,11,15,502.0,281.5,1.95,22.0,657.5,792.45,594.16
2016,3,5,11,30,532.0,281.0,2.0,22.0,690.0,833.43,622.01
2016,3,5,11,45,578.0,272.5,2.15,22.5,725.5,880.58,653.93
2016,3,5,12,0,624.0,264.0,2.3,23.0,761.0,930.53,687.22
2016,3,5,12,15,775.0,191.5,2.35,23.0,815.0,1016.34,744.58
2016,3,5,12,30,926.0,119.0,2.4,23.0,869.0,1073.8,780.98
2016,3,5,12,45,923.5,120.0,2.45,23.5,867.5,1073.46,779.16
2016,3,5,13,0,921.0,121.0,2.5,24.0,866.0,1069.25,775.65
2016,3,5,13,15,918.0,120.5,2.55,24.0,855.5,1059.12,770.05
2016,3,5,13,30,915.0,120.0,2.6,24.0,845.0,1045.23,762.2
2016,3,5,13,45,906.5,120.5,2.65,24.5,825.0,1023.34,747.84
2016,3,5,14,0,898.0,121.0,2.7,25.0,805.0,998.06,731.4
2016,3,5,14,15,890.0,119.5,2.7,24.5,778.0,967.91,714.2
2016,3,5,14,30,882.0,118.0,2.7,24.0,751.0,944.97,701.73
2016,3,5,14,45,853.0,123.5,2.75,24.0,712.0,897.4,671.64
2016,3,5,15,0,824.0,129.0,2.8,24.0,673.0,848.24,640.27
2016,3,5,15,15,782.0,127.0,2.75,23.5,617.5,779.87,595.57
2016,3,5,15,30,740.0,125.0,2.7,23.0,562.0,715.94,552.93
2016,3,5,15,45,742.5,111.0,2.7,23.0,519.5,667.82,519.28
2016,3,5,16,0,745.0,97.0,2.7,23.0,477.0,615.33,481.4
2016,3,5,16,15,732.0,87.5,2.4,22.5,428.5,558.42,438.62
2016,3,5,16,30,719.0,78.0,2.1,22.0,380.0,500.95,394.13
2016,3,5,16,45,648.5,84.0,1.85,21.5,328.0,431.68,339.11
2016,3,5,17,0,578.0,90.0,1.6,21.0,276.0,366.76,286.23
2016,3,5,17,15,512.5,79.5,1.6,20.0,221.0,294.1,227.11
2016,3,5,17,30,447.0,69.0,1.6,19.0,166.0,228.42,171.9
2016,3,5,17,45,345.5,54.5,1.6,18.0,116.0,155.1,110.86
2016,3,5,18,0,244.0,40.0,1.6,17.0,66.0,97.25,62.77
2016,3,5,18,15,122.0,20.0,1.65,16.5,33.0,40.23,3.41
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,3.0,2.4,12.0,3.0,0.0,0.0
2016,3,6,7,0,0.0,6.0,2.8,13.0,6.0,5.12,0.0
2016,3,6,7,15,29.5,27.5,2.95,13.5,31.5,32.19,16.65
2016,3,6,7,30,59.0,49.0,3.1,14.0,57.0,61.89,43.72
2016,3,6,7,45,83.0,74.0,3.3,14.5,91.0,97.01,74.06
2016,3,6,8,0,107.0,99.0,3.5,15.0,125.0,135.05,106.9
2016,3,6,8,15,136.0,119.5,3.7,15.5,161.0,173.36,139.64
2016,3,6,8,30,165.0,140.0,3.9,16.0,197.0,215.11,174.8
2016,3,6,8,45,180.0,164.0,4.15,17.0,236.0,256.31,208.5
2016,3,6,9,0,195.0,188.0,4.4,18.0,275.0,298.99,242.6
2016,3,6,9,15,189.5,217.5,4.5,18.5,309.5,335.75,271.22
2016,3,6,9,30,184.0,247.0,4.6,19.0,344.0,371.71,298.55
2016,3,6,9,45,112.5,250.0,4.7,19.5,311.0,331.0,264.14
2016,3,6,10,0,41.0,253.0,4.8,20.0,278.0,269.55,213.09
2016,3,6,10,15,26.0,238.0,4.9,20.5,254.5,243.04,191.09
2016,3,6,10,30,11.0,223.0,5.0,21.0,231.0,203.39,158.62
2016,3,6,10,45,9.5,220.0,5.1,21.5,227.0,199.33,154.84
2016,3,6,11,0,8.0,217.0,5.2,22.0,223.0,195.26,151.06
2016,3,6,11,15,6.0,199.0,5.3,22.0,204.0,176.98,136.41
2016,3,6,11,30,4.0,181.0,5.4,22.0,185.0,158.84,121.9
2016,3,6,11,45,4.0,180.0,5.55,22.5,184.0,158.01,120.92
2016,3,6,12,0,4.0,179.0,5.7,23.0,183.0,157.18,119.96
2016,3,6,12,15,2.0,153.5,5.75,23.5,155.5,132.49,100.15
2016,3,6,12,30,0.0,128.0,5.8,24.0,128.0,108.07,80.59
2016,3,6,12,45,2.5,154.5,5.9,24.5,157.0,133.91,100.9
2016,3,6,13,0,5.0,181.0,6.0,25.0,186.0,160.05,121.27
2016,3,6,13,15,9.0,219.5,6.0,25.0,227.0,198.93,151.73
2016,3,6,13,30,13.0,258.0,6.0,25.0,268.0,238.46,182.49
2016,3,6,13,45,77.0,319.0,6.05,25.0,378.0,378.36,291.96
2016,3,6,14,0,141.0,380.0,6.1,25.0,488.0,521.1,400.57
2016,3,6,14,15,231.5,355.5,6.05,25.0,525.5,575.38,443.72
2016,3,6,14,30,322.0,331.0,6.0,25.0,563.0,641.88,495.27
2016,3,6,14,45,206.0,319.5,5.95,25.0,465.5,500.92,388.47
2016,3,6,15,0,90.0,308.0,5.9,25.0,368.0,368.92,286.28
2016,3,6,15,15,121.5,292.0,5.8,24.5,367.5,389.3,304.04
2016,3,6,15,30,153.0,276.0,5.7,24.0,367.0,391.21,307.36
2016,3,6,15,45,181.5,251.5,5.65,24.0,351.0,379.08,299.2
2016,3,6,16,0,210.0,227.0,5.6,24.0,335.0,363.99,288.46
2016,3,6,16,15,246.0,198.5,5.45,23.5,312.0,357.2,284.28
2016,3,6,16,30,282.0,170.0,5.3,23.0,289.0,334.2,266.79
2016,3,6,16,45,418.5,131.0,5.15,23.0,280.5,356.4,283.7
2016,3,6,17,0,555.0,92.0,5.0,23.0,272.0,356.69,280.72
2016,3,6,17,15,490.0,81.5,4.85,22.0,218.5,285.69,221.54
2016,3,6,17,30,425.0,71.0,4.7,21.0,165.0,218.96,164.83
2016,3,6,17,45,327.5,56.0,4.55,20.5,116.0,150.57,107.24
2016,3,6,18,0,230.0,41.0,4.4,20.0,67.0,94.37,60.6
2016,3,6,18,15,115.0,20.5,4.35,19.5,33.5,39.38,6.12
2016,3,6,18,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,2.5,4.1,16.5,2.5,0.0,0.0
2016,3,7,7,0,0.0,5.0,4.2,17.0,5.0,4.27,0.0
2016,3,7,7,15,0.0,24.5,4.4,17.0,24.5,20.45,9.51
2016,3,7,7,30,0.0,44.0,4.6,17.0,44.0,37.44,25.29
2016,3,7,7,45,10.0,67.5,4.85,17.5,70.0,61.08,45.35
2016,3,7,8,0,20.0,91.0,5.1,18.0,96.0,85.94,66.42
2016,3,7,8,15,32.5,114.0,5.45,18.5,124.5,117.86,93.16
2016,3,7,8,30,45.0,137.0,5.8,19.0,153.0,147.25,117.51
2016,3,7,8,45,22.5,108.5,6.2,19.5,116.5,108.73,85.35
2016,3,7,9,0,0.0,80.0,6.6,20.0,80.0,66.41,49.72
2016,3,7,9,15,0.0,63.5,6.8,20.5,63.5,52.65,38.08
2016,3,7,9,30,0.0,47.0,7.0,21.0,47.0,38.93,26.56
2016,3,7,9,45,0.0,97.5,7.25,21.5,97.5,81.31,61.09
2016,3,7,10,0,0.0,148.0,7.5,22.0,148.0,125.76,96.74
2016,3,7,10,15,0.5,157.5,7.45,22.0,158.0,134.53,103.53
2016,3,7,10,30,1.0,167.0,7.4,22.0,168.0,143.39,110.39
2016,3,7,10,45,0.5,147.5,7.35,22.5,148.0,125.49,95.64
2016,3,7,11,0,0.0,128.0,7.3,23.0,128.0,107.87,81.22
2016,3,7,11,15,0.0,132.5,7.2,23.0,132.5,111.85,84.28
2016,3,7,11,30,0.0,137.0,7.1,23.0,137.0,115.83,87.34
2016,3,7,11,45,90.5,272.0,7.0,23.0,345.0,361.95,283.14
2016,3,7,12,0,181.0,407.0,6.9,23.0,553.0,595.19,460.51
2016,3,7,12,15,189.0,411.0,6.85,23.0,564.5,609.42,470.36
2016,3,7,12,30,197.0,415.0,6.8,23.0,576.0,622.89,480.28
2016,3,7,12,45,150.5,410.0,6.75,23.0,533.0,570.92,440.18
2016,3,7,13,0,104.0,405.0,6.7,23.0,490.0,497.93,384.39
2016,3,7,13,15,107.0,401.0,6.65,23.0,487.5,495.92,383.25
2016,3,7,13,30,110.0,397.0,6.6,23.0,485.0,493.47,381.67
2016,3,7,13,45,100.5,384.0,6.6,23.0,463.5,468.79,363.12
2016,3,7,14,0,91.0,371.0,6.6,23.0,442.0,444.17,344.61
2016,3,7,14,15,85.0,355.0,6.6,23.0,419.5,419.8,326.39
2016,3,7,14,30,79.0,339.0,6.6,23.0,397.0,395.57,308.22
2016,3,7,14,45,59.0,308.5,6.6,23.0,351.0,344.23,268.69
2016,3,7,15,0,39.0,278.0,6.6,23.0,305.0,294.41,229.97
2016,3,7,15,15,19.5,186.0,6.6,22.5,199.5,175.57,136.7
2016,3,7,15,30,0.0,94.0,6.6,22.0,94.0,78.26,58.33
2016,3,7,15,45,0.0,55.0,6.65,22.0,55.0,45.6,31.86
2016,3,7,16,0,0.0,16.0,6.7,22.0,16.0,13.21,5.27
2016,3,7,16,15,7.0,85.0,6.6,21.5,88.0,74.91,56.49
2016,3,7,16,30,14.0,154.0,6.5,21.0,160.0,141.38,111.46
2016,3,7,16,45,7.0,132.5,6.4,21.0,135.5,118.0,92.4
2016,3,7,17,0,0.0,111.0,6.3,21.0,111.0,95.5,73.99
2016,3,7,17,15,0.0,88.5,6.25,20.5,88.5,75.67,57.67
2016,3,7,17,30,0.0,66.0,6.2,20.0,66.0,55.93,41.12
2016,3,7,17,45,0.0,46.0,6.2,20.0,46.0,38.58,26.27
2016,3,7,18,0,0.0,26.0,6.2,20.0,26.0,21.47,11.55
2016,3,7,18,15,0.0,13.0,6.25,19.5,13.0,10.71,0.0
2016,3,7,18,30,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,6.35,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,6.4,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,6.3,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,6.2,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,2.5,5.5,19.0,2.5,0.0,0.0
2016,3,8,7,0,0.0,5.0,5.6,19.0,5.0,4.27,0.0
2016,3,8,7,15,0.0,20.0,5.55,19.0,20.0,16.5,6.79
2016,3,8,7,30,0.0,35.0,5.5,19.0,35.0,28.98,18.19
2016,3,8,7,45,0.0,55.0,5.45,19.5,55.0,46.28,32.99
2016,3,8,8,0,0.0,75.0,5.4,20.0,75.0,63.64,47.7
2016,3,8,8,15,0.0,97.0,5.5,20.0,97.0,82.92,63.85
2016,3,8,8,30,0.0,119.0,5.6,20.0,119.0,102.29,79.84
2016,3,8,8,45,0.0,63.0,5.75,20.5,63.0,52.2,37.96
2016,3,8,9,0,0.0,7.0,5.9,21.0,7.0,5.77,0.0
2016,3,8,9,15,0.0,8.0,5.95,21.5,8.0,6.6,0.0
2016,3,8,9,30,0.0,9.0,6.0,22.0,9.0,7.43,0.48
2016,3,8,9,45,7.5,114.0,6.1,22.5,119.0,101.15,77.14
2016,3,8,10,0,15.0,219.0,6.2,23.0,229.0,202.37,157.77
2016,3,8,10,15,46.5,267.5,6.1,23.5,299.5,288.77,225.6
2016,3,8,10,30,78.0,316.0,6.0,24.0,370.0,366.88,285.57
2016,3,8,10,45,133.5,340.5,5.95,24.5,437.5,460.42,356.79
2016,3,8,11,0,189.0,365.0,5.9,25.0,505.0,541.13,416.93
2016,3,8,11,15,255.0,366.5,5.7,25.0,562.0,628.24,481.46
2016,3,8,11,30,321.0,368.0,5.5,25.0,619.0,699.75,533.59
2016,3,8,11,45,397.0,346.5,5.3,25.5,663.5,757.97,574.88
2016,3,8,12,0,473.0,325.0,5.1,26.0,708.0,835.1,628.03
2016,3,8,12,15,495.5,322.0,4.85,26.0,726.5,859.96,643.68
2016,3,8,12,30,518.0,319.0,4.6,26.0,745.0,882.66,657.88
2016,3,8,12,45,437.5,350.5,4.45,26.0,710.0,833.48,620.92
2016,3,8,13,0,357.0,382.0,4.3,26.0,675.0,767.0,572.7
2016,3,8,13,15,398.0,359.5,4.1,25.5,682.5,781.03,584.81
2016,3,8,13,30,439.0,337.0,3.9,25.0,690.0,809.74,606.22
2016,3,8,13,45,343.5,358.0,3.75,25.0,630.5,714.34,537.23
2016,3,8,14,0,248.0,379.0,3.6,25.0,571.0,619.36,468.04
2016,3,8,14,15,242.5,366.0,3.45,25.0,548.0,594.21,450.61
2016,3,8,14,30,237.0,353.0,3.3,25.0,525.0,568.46,432.32
2016,3,8,14,45,493.5,253.0,3.2,25.5,590.5,712.09,540.74
2016,3,8,15,0,750.0,153.0,3.1,26.0,656.0,810.94,612.54
2016,3,8,15,15,684.0,161.5,3.0,26.0,598.5,736.76,560.05
2016,3,8,15,30,618.0,170.0,2.9,26.0,541.0,664.73,508.55
2016,3,8,15,45,643.5,152.0,2.85,26.0,511.0,634.69,488.0
2016,3,8,16,0,669.0,134.0,2.8,26.0,481.0,600.23,463.35
2016,3,8,16,15,636.0,127.0,2.6,25.5,430.0,536.87,416.46
2016,3,8,16,30,603.0,120.0,2.4,25.0,379.0,475.2,369.71
2016,3,8,16,45,557.5,111.5,2.2,24.5,325.5,407.94,317.37
2016,3,8,17,0,512.0,103.0,2.0,24.0,272.0,340.6,263.54
2016,3,8,17,15,446.5,91.0,1.95,23.0,218.5,271.54,207.77
2016,3,8,17,30,381.0,79.0,1.9,22.0,165.0,209.79,156.53
2016,3,8,17,45,284.5,62.5,1.9,21.5,116.5,143.36,101.89
2016,3,8,18,0,188.0,46.0,1.9,21.0,68.0,89.02,57.92
2016,3,8,18,15,94.0,23.0,2.2,20.5,34.0,36.01,9.45
2016,3,8,18,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,3.55,19.0,1.0,0.82,0.0
2016,3,9,7,30,0.0,2.0,3.5,19.0,2.0,1.64,0.0
2016,3,9,7,45,0.0,4.0,3.5,19.5,4.0,3.28,0.0
2016,3,9,8,0,0.0,6.0,3.5,20.0,6.0,4.93,0.0
2016,3,9,8,15,0.0,7.5,3.35,20.0,7.5,6.17,0.0
2016,3,9,8,30,0.0,9.0,3.2,20.0,9.0,7.41,0.59
2016,3,9,8,45,0.0,24.0,3.1,20.0,24.0,19.8,10.99
2016,3,9,9,0,0.0,39.0,3.0,20.0,39.0,32.25,21.33
2016,3,9,9,15,0.0,32.0,2.95,20.0,32.0,26.46,16.43
2016,3,9,9,30,0.0,25.0,2.9,20.0,25.0,20.67,11.55
2016,3,9,9,45,0.0,37.5,2.85,20.5,37.5,31.06,20.06
2016,3,9,10,0,0.0,50.0,2.8,21.0,50.0,41.49,28.48
2016,3,9,10,15,0.0,44.0,2.6,21.0,44.0,36.52,24.34
2016,3,9,10,30,0.0,38.0,2.4,21.0,38.0,31.55,20.22
2016,3,9,10,45,0.0,42.0,2.2,21.5,42.0,34.9,22.85
2016,3,9,11,0,0.0,46.0,2.0,22.0,46.0,38.26,25.47
2016,3,9,11,15,0.0,63.5,1.8,21.5,63.5,52.89,37.33
2016,3,9,11,30,0.0,81.0,1.6,21.0,81.0,67.57,49.18
2016,3,9,11,45,0.0,108.5,1.45,21.0,108.5,91.05,67.9
2016,3,9,12,0,0.0,136.0,1.3,21.0,136.0,115.0,86.82
2016,3,9,12,15,8.5,211.0,1.8,21.0,218.5,190.39,146.33
2016,3,9,12,30,17.0,286.0,2.3,21.0,301.0,268.26,206.65
2016,3,9,12,45,19.5,298.0,2.85,21.0,315.0,282.09,217.44
2016,3,9,13,0,22.0,310.0,3.4,21.0,329.0,295.92,228.45
2016,3,9,13,15,11.0,182.0,3.6,21.0,191.5,166.68,128.09
2016,3,9,13,30,0.0,54.0,3.8,21.0,54.0,45.01,30.86
2016,3,9,13,45,0.0,68.5,4.05,21.5,68.5,57.11,40.65
2016,3,9,14,0,0.0,83.0,4.3,22.0,83.0,69.23,50.35
2016,3,9,14,15,3.5,146.0,4.25,22.0,149.0,126.89,96.66
2016,3,9,14,30,7.0,209.0,4.2,22.0,215.0,186.52,144.01
2016,3,9,14,45,3.5,165.0,4.2,22.0,168.0,143.57,110.1
2016,3,9,15,0,0.0,121.0,4.2,22.0,121.0,101.68,76.79
2016,3,9,15,15,0.0,75.5,4.05,21.5,75.5,62.78,45.68
2016,3,9,15,30,0.0,30.0,3.9,21.0,30.0,24.85,14.84
2016,3,9,15,45,0.0,20.0,3.75,21.0,20.0,16.54,8.04
2016,3,9,16,0,0.0,10.0,3.6,21.0,10.0,8.26,1.2
2016,3,9,16,15,123.5,94.5,3.4,20.5,147.5,172.73,138.66
2016,3,9,16,30,247.0,179.0,3.2,20.0,285.0,320.34,257.09
2016,3,9,16,45,229.0,158.0,3.05,20.0,246.0,275.7,220.33
2016,3,9,17,0,211.0,137.0,2.9,20.0,207.0,232.83,184.93
2016,3,9,17,15,184.0,113.5,2.8,19.5,166.5,185.95,146.0
2016,3,9,17,30,157.0,90.0,2.7,19.0,126.0,142.24,109.01
2016,3,9,17,45,120.5,67.0,2.65,19.0,90.0,95.65,69.54
2016,3,9,18,0,84.0,44.0,2.6,19.0,54.0,58.94,38.6
2016,3,9,18,15,42.0,22.0,2.75,18.5,27.0,26.17,7.31
2016,3,9,18,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,5.15,13.0,0.5,0.43,0.0
2016,3,10,7,0,0.0,1.0,5.0,13.0,1.0,0.82,0.0
2016,3,10,7,15,0.0,4.5,4.8,13.0,4.5,3.69,0.0
2016,3,10,7,30,0.0,8.0,4.6,13.0,8.0,6.56,0.0
2016,3,10,7,45,0.0,12.0,4.4,13.5,12.0,9.86,2.8
2016,3,10,8,0,0.0,16.0,4.2,14.0,16.0,13.16,5.68
2016,3,10,8,15,0.0,20.5,4.3,14.5,20.5,16.88,8.88
2016,3,10,8,30,0.0,25.0,4.4,15.0,25.0,20.62,12.02
2016,3,10,8,45,0.0,54.5,4.5,15.5,54.5,45.11,32.78
2016,3,10,9,0,0.0,84.0,4.6,16.0,84.0,69.81,53.37
2016,3,10,9,15,22.0,155.0,4.75,16.0,167.5,153.94,123.51
2016,3,10,9,30,44.0,226.0,4.9,16.0,251.0,239.78,193.56
2016,3,10,9,45,95.0,260.5,5.1,16.5,319.0,313.24,252.86
2016,3,10,10,0,146.0,295.0,5.3,17.0,387.0,405.35,325.7
2016,3,10,10,15,150.0,312.0,5.45,17.0,411.5,432.31,346.18
2016,3,10,10,30,154.0,329.0,5.6,17.0,436.0,459.2,366.67
2016,3,10,10,45,87.0,301.5,5.8,17.5,362.5,360.59,287.21
2016,3,10,11,0,20.0,274.0,6.0,18.0,289.0,258.54,203.98
2016,3,10,11,15,12.5,228.0,6.0,18.0,237.5,209.09,164.36
2016,3,10,11,30,5.0,182.0,6.0,18.0,186.0,160.43,125.05
2016,3,10,11,45,2.5,147.0,6.05,18.5,149.0,127.04,97.83
2016,3,10,12,0,0.0,112.0,6.1,19.0,112.0,94.12,70.96
2016,3,10,12,15,0.0,76.5,6.0,19.0,76.5,63.87,46.46
2016,3,10,12,30,0.0,41.0,5.9,19.0,41.0,34.17,22.29
2016,3,10,12,45,1.0,99.5,5.85,19.0,101.0,84.4,63.15
2016,3,10,13,0,2.0,158.0,5.8,19.0,161.0,136.37,105.0
2016,3,10,13,15,1.0,136.5,5.7,19.0,138.0,116.43,88.95
2016,3,10,13,30,0.0,115.0,5.6,19.0,115.0,96.69,73.06
2016,3,10,13,45,8.0,192.5,5.6,19.0,199.0,172.8,134.57
2016,3,10,14,0,16.0,270.0,5.6,19.0,283.0,251.39,197.18
2016,3,10,14,15,8.5,214.0,5.35,19.0,221.0,192.43,150.31
2016,3,10,14,30,1.0,158.0,5.1,19.0,159.0,135.12,104.4
2016,3,10,14,45,0.5,147.5,4.95,19.0,148.0,125.36,96.75
2016,3,10,15,0,0.0,137.0,4.8,19.0,137.0,115.69,89.1
2016,3,10,15,15,3.0,163.0,4.75,19.0,165.0,141.26,110.15
2016,3,10,15,30,6.0,189.0,4.7,19.0,193.0,167.25,131.48
2016,3,10,15,45,3.0,114.5,4.7,19.0,116.5,98.21,75.6
2016,3,10,16,0,0.0,40.0,4.7,19.0,40.0,33.11,21.98
2016,3,10,16,15,0.0,27.5,4.45,18.5,27.5,22.72,13.43
2016,3,10,16,30,0.0,15.0,4.2,18.0,15.0,12.37,4.8
2016,3,10,16,45,0.0,13.0,3.95,18.0,13.0,10.71,3.42
2016,3,10,17,0,0.0,11.0,3.7,18.0,11.0,9.05,2.04
2016,3,10,17,15,0.0,9.0,3.7,17.5,9.0,7.4,0.64
2016,3,10,17,30,0.0,7.0,3.7,17.0,7.0,5.75,0.0
2016,3,10,17,45,0.0,4.5,3.75,17.0,4.5,3.69,0.0
2016,3,10,18,0,0.0,2.0,3.8,17.0,2.0,1.64,0.0
2016,3,10,18,15,0.0,1.0,3.8,16.5,1.0,0.82,0.0
2016,3,10,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,0.65,15.0,2.0,1.71,0.0
2016,3,11,7,0,0.0,4.0,0.7,15.0,4.0,3.28,0.0
2016,3,11,7,15,0.0,11.5,0.9,15.0,11.5,9.45,1.94
2016,3,11,7,30,0.0,19.0,1.1,15.0,19.0,15.64,7.54
2016,3,11,7,45,0.0,29.5,1.35,15.5,29.5,24.33,15.11
2016,3,11,8,0,0.0,40.0,1.6,16.0,40.0,33.04,22.6
2016,3,11,8,15,0.0,50.5,1.8,16.5,50.5,41.77,29.99
2016,3,11,8,30,0.0,61.0,2.0,17.0,61.0,50.52,37.25
2016,3,11,8,45,0.0,63.0,2.2,17.5,63.0,52.2,38.45
2016,3,11,9,0,0.0,65.0,2.4,18.0,65.0,53.88,39.63
2016,3,11,9,15,0.0,56.0,2.6,18.0,56.0,46.41,33.25
2016,3,11,9,30,0.0,47.0,2.8,18.0,47.0,38.94,26.92
2016,3,11,9,45,0.0,32.5,3.0,18.5,32.5,26.92,16.78
2016,3,11,10,0,0.0,18.0,3.2,19.0,18.0,14.9,6.72
2016,3,11,10,15,0.0,19.5,3.2,19.0,19.5,16.16,7.73
2016,3,11,10,30,0.0,21.0,3.2,19.0,21.0,17.42,8.74
2016,3,11,10,45,29.0,179.0,3.25,19.5,201.0,187.91,147.54
2016,3,11,11,0,58.0,337.0,3.3,20.0,381.0,372.41,290.25
2016,3,11,11,15,57.0,349.0,3.25,20.0,393.5,385.21,298.77
2016,3,11,11,30,56.0,361.0,3.2,20.0,406.0,397.84,307.79
2016,3,11,11,45,153.0,384.5,3.15,20.5,510.0,537.11,413.19
2016,3,11,12,0,250.0,408.0,3.1,21.0,614.0,660.03,502.48
2016,3,11,12,15,261.5,410.0,3.0,21.0,626.5,695.85,526.48
2016,3,11,12,30,273.0,412.0,2.9,21.0,639.0,711.1,536.69
2016,3,11,12,45,250.0,415.5,2.85,21.5,623.5,691.95,521.21
2016,3,11,13,0,227.0,419.0,2.8,22.0,608.0,651.87,491.6
2016,3,11,13,15,361.5,369.0,2.85,22.0,665.5,750.46,565.4
2016,3,11,13,30,496.0,319.0,2.9,22.0,723.0,843.44,632.79
2016,3,11,13,45,248.0,213.0,2.95,22.0,415.0,465.86,361.25
2016,3,11,14,0,0.0,107.0,3.0,22.0,107.0,89.69,66.29
2016,3,11,14,15,1.5,139.0,3.0,22.0,140.0,118.83,90.03
2016,3,11,14,30,3.0,171.0,3.0,22.0,173.0,148.42,113.63
2016,3,11,14,45,3.0,176.5,3.0,22.0,178.5,153.29,117.63
2016,3,11,15,0,3.0,182.0,3.0,22.0,184.0,158.24,121.78
2016,3,11,15,15,1.5,134.5,2.95,21.5,135.5,114.67,87.5
2016,3,11,15,30,0.0,87.0,2.9,21.0,87.0,72.37,53.68
2016,3,11,15,45,13.5,145.5,2.85,21.0,153.0,132.96,103.36
2016,3,11,16,0,27.0,204.0,2.8,21.0,219.0,195.31,153.75
2016,3,11,16,15,23.0,183.0,2.5,20.5,194.5,172.71,136.06
2016,3,11,16,30,19.0,162.0,2.2,20.0,170.0,150.61,118.73
2016,3,11,16,45,13.0,141.0,1.9,19.5,146.0,128.03,100.75
2016,3,11,17,0,7.0,120.0,1.6,19.0,122.0,106.21,83.15
2016,3,11,17,15,3.5,98.0,1.4,18.5,99.0,85.2,65.94
2016,3,11,17,30,0.0,76.0,1.2,18.0,76.0,64.69,48.84
2016,3,11,17,45,0.0,54.0,1.05,17.5,54.0,45.57,32.54
2016,3,11,18,0,0.0,32.0,0.9,17.0,32.0,26.54,16.12
2016,3,11,18,15,0.0,16.0,0.9,17.0,16.0,13.19,2.56
2016,3,11,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,12,6,45,46.5,9.5,1.15,13.5,12.0,9.89,0.0
2016,3,12,7,0,93.0,19.0,1.3,14.0,24.0,29.07,0.0
2016,3,12,7,15,216.5,37.0,1.35,14.5,66.5,76.69,47.15
2016,3,12,7,30,340.0,55.0,1.4,15.0,109.0,137.27,95.97
2016,3,12,7,45,439.5,64.5,1.5,15.5,163.5,201.17,149.86
2016,3,12,8,0,539.0,74.0,1.6,16.0,218.0,274.9,212.34
2016,3,12,8,15,593.5,81.5,1.75,16.5,274.0,339.47,267.64
2016,3,12,8,30,648.0,89.0,1.9,17.0,330.0,409.38,325.75
2016,3,12,8,45,702.0,90.0,2.1,17.5,387.5,477.21,380.82
2016,3,12,9,0,756.0,91.0,2.3,18.0,445.0,548.05,436.67
2016,3,12,9,15,488.5,170.5,2.4,18.0,409.0,496.09,395.51
2016,3,12,9,30,221.0,250.0,2.5,18.0,373.0,395.19,314.74
2016,3,12,9,45,139.0,263.5,2.6,18.5,343.0,359.78,285.41
2016,3,12,10,0,57.0,277.0,2.7,19.0,313.0,302.91,238.54
2016,3,12,10,15,172.0,301.5,2.65,19.5,420.0,437.61,343.79
2016,3,12,10,30,287.0,326.0,2.6,20.0,527.0,582.75,451.68
2016,3,12,10,45,178.5,338.5,2.6,20.5,466.0,494.35,382.05
2016,3,12,11,0,70.0,351.0,2.6,21.0,405.0,397.1,305.85
2016,3,12,11,15,86.5,371.0,2.6,21.0,439.5,434.93,334.54
2016,3,12,11,30,103.0,391.0,2.6,21.0,474.0,473.37,362.83
2016,3,12,11,45,276.0,366.5,2.6,21.5,593.0,656.15,498.55
2016,3,12,12,0,449.0,342.0,2.6,22.0,712.0,823.0,615.97
2016,3,12,12,15,245.5,354.5,2.65,22.0,557.5,620.69,469.37
2016,3,12,12,30,42.0,367.0,2.7,22.0,403.0,391.85,298.04
2016,3,12,12,45,298.5,341.0,2.8,22.0,590.5,661.34,503.23
2016,3,12,13,0,555.0,315.0,2.9,22.0,778.0,908.24,678.08
2016,3,12,13,15,498.5,328.5,2.95,22.0,740.5,860.71,643.0
2016,3,12,13,30,442.0,342.0,3.0,22.0,703.0,811.56,608.95
2016,3,12,13,45,673.0,227.5,3.1,22.0,763.5,916.74,688.82
2016,3,12,14,0,904.0,113.0,3.2,22.0,824.0,982.5,733.79
2016,3,12,14,15,521.5,238.5,3.15,22.0,645.5,749.49,570.88
2016,3,12,14,30,139.0,364.0,3.1,22.0,467.0,487.54,373.61
2016,3,12,14,45,496.5,238.5,3.05,22.0,582.0,693.38,534.57
2016,3,12,15,0,854.0,113.0,3.0,22.0,697.0,841.84,642.81
2016,3,12,15,15,839.5,110.5,2.95,22.0,655.0,793.74,609.09
2016,3,12,15,30,825.0,108.0,2.9,22.0,613.0,743.92,575.4
2016,3,12,15,45,555.5,167.0,2.85,22.0,495.5,573.7,448.64
2016,3,12,16,0,286.0,226.0,2.8,22.0,378.0,417.14,327.99
2016,3,12,16,15,509.5,158.5,2.6,21.5,395.5,478.59,378.15
2016,3,12,16,30,733.0,91.0,2.4,21.0,413.0,508.73,400.91
2016,3,12,16,45,699.5,84.0,2.2,20.5,358.5,442.49,347.69
2016,3,12,17,0,666.0,77.0,2.0,20.0,304.0,378.61,295.13
2016,3,12,17,15,608.0,69.5,1.85,19.0,248.0,307.84,236.34
2016,3,12,17,30,550.0,62.0,1.7,18.0,192.0,243.08,180.87
2016,3,12,17,45,463.0,50.5,1.6,17.5,139.5,173.71,121.79
2016,3,12,18,0,376.0,39.0,1.5,17.0,87.0,114.92,72.42
2016,3,12,18,15,188.0,19.5,1.55,16.5,43.5,46.24,18.08
2016,3,12,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
