Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,13,6,45,64.5,10.0,2.7,13.5,13.5,10.94,0.0
2016,3,13,7,0,129.0,20.0,3.0,14.0,27.0,33.59,2.61
2016,3,13,7,15,264.0,36.0,3.25,14.5,72.0,82.9,50.54
2016,3,13,7,30,399.0,52.0,3.5,15.0,117.0,149.42,104.17
2016,3,13,7,45,494.5,61.0,3.75,16.0,174.0,213.27,158.74
2016,3,13,8,0,590.0,70.0,4.0,17.0,231.0,288.28,222.99
2016,3,13,8,15,327.0,111.0,4.1,17.5,204.0,254.08,202.59
2016,3,13,8,30,64.0,152.0,4.2,18.0,177.0,168.4,134.81
2016,3,13,8,45,160.0,175.5,4.35,19.0,248.5,253.08,203.82
2016,3,13,9,0,256.0,199.0,4.5,20.0,320.0,350.8,281.69
2016,3,13,9,15,558.0,146.0,4.4,20.5,447.5,520.74,416.5
2016,3,13,9,30,860.0,93.0,4.3,21.0,575.0,698.86,552.48
2016,3,13,9,45,887.0,92.5,4.2,22.0,625.5,752.82,588.38
2016,3,13,10,0,914.0,92.0,4.1,23.0,676.0,811.5,625.88
2016,3,13,10,15,927.0,94.0,4.1,23.5,718.0,860.73,657.44
2016,3,13,10,30,940.0,96.0,4.1,24.0,760.0,907.72,687.02
2016,3,13,10,45,952.5,96.0,4.15,24.5,795.0,949.64,713.01
2016,3,13,11,0,965.0,96.0,4.2,25.0,830.0,988.76,736.88
2016,3,13,11,15,970.5,97.5,4.3,25.0,855.5,1019.91,757.05
2016,3,13,11,30,976.0,99.0,4.4,25.0,881.0,1047.47,774.93
2016,3,13,11,45,980.0,99.0,4.5,25.5,898.0,1068.24,786.86
2016,3,13,12,0,984.0,99.0,4.6,26.0,915.0,1085.1,796.36
2016,3,13,12,15,985.0,99.5,4.7,26.0,922.0,1095.52,803.71
2016,3,13,12,30,986.0,100.0,4.8,26.0,929.0,1101.82,808.56
2016,3,13,12,45,985.0,100.0,4.9,26.5,926.5,1101.45,807.57
2016,3,13,13,0,984.0,100.0,5.0,27.0,924.0,1096.94,804.05
2016,3,13,13,15,980.5,99.5,5.0,27.0,912.5,1085.31,796.74
2016,3,13,13,30,977.0,99.0,5.0,27.0,901.0,1069.66,786.96
2016,3,13,13,45,970.0,98.5,5.05,27.0,880.0,1046.72,772.91
2016,3,13,14,0,963.0,98.0,5.1,27.0,859.0,1020.09,756.47
2016,3,13,14,15,955.5,97.0,4.95,27.0,830.0,988.94,735.44
2016,3,13,14,30,948.0,96.0,4.8,27.0,801.0,954.46,712.25
2016,3,13,14,45,934.5,95.5,4.65,27.0,763.5,912.24,683.82
2016,3,13,15,0,921.0,95.0,4.5,27.0,726.0,867.49,653.77
2016,3,13,15,15,907.0,92.5,4.1,26.5,682.5,817.98,620.66
2016,3,13,15,30,893.0,90.0,3.7,26.0,639.0,766.55,585.89
2016,3,13,15,45,871.0,88.0,3.35,26.0,589.0,708.47,544.62
2016,3,13,16,0,849.0,86.0,3.0,26.0,539.0,654.29,503.78
2016,3,13,16,15,822.5,82.5,2.65,25.0,485.0,590.39,456.9
2016,3,13,16,30,796.0,79.0,2.3,24.0,431.0,527.1,408.93
2016,3,13,16,45,755.5,74.5,2.0,23.5,373.5,456.94,353.6
2016,3,13,17,0,715.0,70.0,1.7,23.0,316.0,389.7,298.81
2016,3,13,17,15,657.5,63.5,1.65,22.0,258.0,317.85,240.04
2016,3,13,17,30,600.0,57.0,1.6,21.0,200.0,251.56,183.93
2016,3,13,17,45,503.0,47.5,1.55,20.0,145.5,178.92,123.27
2016,3,13,18,0,406.0,38.0,1.5,19.0,91.0,118.02,73.14
2016,3,13,18,15,203.0,19.0,1.45,18.5,45.5,46.84,18.7
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,120.0,10.0,2.35,14.0,17.0,12.89,0.0
2016,3,14,7,0,240.0,20.0,2.5,15.0,34.0,45.65,9.31
2016,3,14,7,15,381.5,32.0,2.7,15.5,83.0,99.52,59.1
2016,3,14,7,30,523.0,44.0,2.9,16.0,132.0,169.37,115.56
2016,3,14,7,45,600.0,52.0,3.15,17.0,189.5,234.23,172.1
2016,3,14,8,0,677.0,60.0,3.4,18.0,247.0,307.76,235.8
2016,3,14,8,15,725.0,65.5,3.25,18.5,306.0,375.41,294.3
2016,3,14,8,30,773.0,71.0,3.1,19.0,365.0,447.38,354.22
2016,3,14,8,45,805.5,75.5,3.0,20.0,422.0,514.06,407.22
2016,3,14,9,0,838.0,80.0,2.9,21.0,479.0,582.47,459.16
2016,3,14,9,15,861.0,83.0,3.15,22.0,532.0,644.61,505.52
2016,3,14,9,30,884.0,86.0,3.4,23.0,585.0,701.78,546.93
2016,3,14,9,45,900.0,89.0,3.7,24.0,633.0,757.63,585.23
2016,3,14,10,0,916.0,92.0,4.0,25.0,681.0,812.07,620.79
2016,3,14,10,15,928.5,94.0,4.2,25.5,722.5,860.9,652.71
2016,3,14,10,30,941.0,96.0,4.4,26.0,764.0,907.46,682.74
2016,3,14,10,45,949.0,98.0,4.6,27.0,797.5,947.52,706.77
2016,3,14,11,0,957.0,100.0,4.8,28.0,831.0,984.52,728.95
2016,3,14,11,15,963.0,101.0,4.85,28.0,857.0,1015.32,748.7
2016,3,14,11,30,969.0,102.0,4.9,28.0,883.0,1042.58,766.18
2016,3,14,11,45,972.0,103.5,4.95,28.5,899.5,1063.76,778.14
2016,3,14,12,0,975.0,105.0,5.0,29.0,916.0,1081.05,787.64
2016,3,14,12,15,976.5,105.0,5.0,29.0,923.5,1091.27,793.84
2016,3,14,12,30,978.0,105.0,5.0,29.0,931.0,1097.42,797.58
2016,3,14,12,45,976.5,105.5,5.0,29.0,929.0,1096.99,797.24
2016,3,14,13,0,975.0,106.0,5.0,29.0,927.0,1092.47,794.44
2016,3,14,13,15,972.0,105.5,4.95,29.0,915.5,1081.33,787.05
2016,3,14,13,30,969.0,105.0,4.9,29.0,904.0,1066.21,777.26
2016,3,14,13,45,963.0,104.5,4.85,29.5,883.5,1044.3,761.6
2016,3,14,14,0,957.0,104.0,4.8,30.0,863.0,1018.69,743.71
2016,3,14,14,15,949.0,103.0,4.65,29.5,834.0,987.17,724.24
2016,3,14,14,30,941.0,102.0,4.5,29.0,805.0,952.37,702.99
2016,3,14,14,45,923.5,103.0,4.4,29.0,766.5,908.48,674.37
2016,3,14,15,0,906.0,104.0,4.3,29.0,728.0,862.36,644.12
2016,3,14,15,15,891.5,101.5,4.0,28.5,684.5,813.01,611.81
2016,3,14,15,30,877.0,99.0,3.7,28.0,641.0,768.0,582.21
2016,3,14,15,45,855.0,96.5,3.4,28.0,590.5,709.29,540.4
2016,3,14,16,0,833.0,94.0,3.1,28.0,540.0,650.03,496.62
2016,3,14,16,15,805.5,89.5,2.8,27.0,486.0,585.23,449.66
2016,3,14,16,30,778.0,85.0,2.5,26.0,432.0,521.19,401.67
2016,3,14,16,45,739.0,80.0,2.2,25.5,374.5,452.21,347.59
2016,3,14,17,0,700.0,75.0,1.9,25.0,317.0,386.55,294.38
2016,3,14,17,15,642.0,67.5,1.85,24.0,259.0,314.08,235.55
2016,3,14,17,30,584.0,60.0,1.8,23.0,201.0,247.62,179.77
2016,3,14,17,45,490.5,50.0,1.8,22.0,146.5,176.53,120.82
2016,3,14,18,0,397.0,40.0,1.8,21.0,92.0,116.75,72.0
2016,3,14,18,15,237.0,24.5,1.85,20.5,51.5,55.41,23.92
2016,3,14,18,30,77.0,9.0,1.9,20.0,11.0,11.64,0.0
2016,3,14,18,45,38.5,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,1.0,10.5,2.65,16.5,10.5,9.0,0.0
2016,3,15,7,0,2.0,21.0,3.0,17.0,21.0,17.62,3.8
2016,3,15,7,15,48.5,44.0,3.2,17.5,52.0,49.15,32.27
2016,3,15,7,30,95.0,67.0,3.4,18.0,83.0,84.42,61.08
2016,3,15,7,45,124.5,91.5,3.65,19.0,121.0,122.21,92.89
2016,3,15,8,0,154.0,116.0,3.9,20.0,159.0,163.71,127.63
2016,3,15,8,15,178.0,137.0,4.0,20.5,197.5,203.1,160.55
2016,3,15,8,30,202.0,158.0,4.1,21.0,236.0,245.21,195.11
2016,3,15,8,45,265.5,175.0,4.25,22.0,293.0,315.46,250.97
2016,3,15,9,0,329.0,192.0,4.4,23.0,350.0,384.46,304.77
2016,3,15,9,15,355.5,210.0,4.3,23.5,397.5,437.25,344.89
2016,3,15,9,30,382.0,228.0,4.2,24.0,445.0,491.91,385.54
2016,3,15,9,45,494.0,210.5,4.15,25.0,515.0,588.24,456.81
2016,3,15,10,0,606.0,193.0,4.1,26.0,585.0,686.3,527.0
2016,3,15,10,15,598.0,212.0,4.0,26.5,619.0,724.54,551.48
2016,3,15,10,30,590.0,231.0,3.9,27.0,653.0,755.19,570.48
2016,3,15,10,45,547.5,260.0,3.8,27.5,665.0,768.37,576.15
2016,3,15,11,0,505.0,289.0,3.7,28.0,677.0,776.58,578.34
2016,3,15,11,15,525.0,295.0,3.55,28.0,709.5,815.84,604.19
2016,3,15,11,30,545.0,301.0,3.4,28.0,742.0,853.72,628.52
2016,3,15,11,45,541.5,311.0,3.25,28.5,756.5,871.08,637.08
2016,3,15,12,0,538.0,321.0,3.1,29.0,771.0,885.8,643.92
2016,3,15,12,15,582.5,306.0,2.95,29.0,797.0,920.59,666.52
2016,3,15,12,30,627.0,291.0,2.8,29.0,823.0,955.12,688.42
2016,3,15,12,45,612.0,297.5,2.7,29.5,816.0,944.9,678.99
2016,3,15,13,0,597.0,304.0,2.6,30.0,809.0,933.94,669.53
2016,3,15,13,15,556.0,313.0,2.5,30.0,779.0,897.09,644.35
2016,3,15,13,30,515.0,322.0,2.4,30.0,749.0,858.23,618.02
2016,3,15,13,45,508.0,314.0,2.35,30.0,727.0,833.81,602.42
2016,3,15,14,0,501.0,306.0,2.3,30.0,705.0,807.3,585.28
2016,3,15,14,15,465.0,309.0,2.2,30.0,669.5,763.13,555.28
2016,3,15,14,30,429.0,312.0,2.1,30.0,634.0,718.63,524.98
2016,3,15,14,45,479.5,276.0,2.05,30.0,620.5,710.67,521.73
2016,3,15,15,0,530.0,240.0,2.0,30.0,607.0,697.1,514.27
2016,3,15,15,15,560.0,213.0,1.8,29.5,580.0,670.61,497.4
2016,3,15,15,30,590.0,186.0,1.6,29.0,553.0,645.68,481.16
2016,3,15,15,45,569.0,176.0,1.45,29.0,507.0,586.33,439.29
2016,3,15,16,0,548.0,166.0,1.3,29.0,461.0,533.26,401.2
2016,3,15,16,15,521.0,154.0,1.2,28.5,412.0,475.3,359.71
2016,3,15,16,30,494.0,142.0,1.1,28.0,363.0,418.91,318.21
2016,3,15,16,45,457.5,131.0,1.0,27.5,315.0,360.82,274.17
2016,3,15,17,0,421.0,120.0,0.9,27.0,267.0,306.0,231.36
2016,3,15,17,15,384.5,102.0,0.9,26.0,218.0,248.09,185.63
2016,3,15,17,30,348.0,84.0,0.9,25.0,169.0,194.19,141.65
2016,3,15,17,45,288.5,65.5,0.9,24.0,123.0,138.58,96.31
2016,3,15,18,0,229.0,47.0,0.9,23.0,77.0,90.4,57.35
2016,3,15,18,15,114.5,28.0,1.05,22.5,43.0,40.54,18.52
2016,3,15,18,30,0.0,9.0,1.2,22.0,9.0,7.68,0.0
2016,3,15,18,45,0.0,4.5,1.4,21.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,6,45,55.5,12.0,2.7,13.5,15.5,12.15,0.0
2016,3,16,7,0,111.0,24.0,2.9,14.0,31.0,35.63,13.03
2016,3,16,7,15,190.5,43.0,2.95,14.5,70.5,76.43,49.17
2016,3,16,7,30,270.0,62.0,3.0,15.0,110.0,126.22,90.11
2016,3,16,7,45,330.0,76.5,3.1,16.0,156.0,176.12,132.85
2016,3,16,8,0,390.0,91.0,3.2,17.0,202.0,233.23,181.65
2016,3,16,8,15,329.5,122.0,3.35,17.5,230.0,256.32,203.99
2016,3,16,8,30,269.0,153.0,3.5,18.0,258.0,278.71,223.84
2016,3,16,8,45,281.5,176.5,3.7,19.0,300.0,324.6,260.66
2016,3,16,9,0,294.0,200.0,3.9,20.0,342.0,371.46,297.11
2016,3,16,9,15,383.5,203.0,4.05,20.5,410.0,447.04,356.47
2016,3,16,9,30,473.0,206.0,4.2,21.0,478.0,543.38,430.15
2016,3,16,9,45,471.0,225.0,4.4,21.5,514.0,584.78,460.05
2016,3,16,10,0,469.0,244.0,4.6,22.0,550.0,624.56,488.53
2016,3,16,10,15,491.5,251.0,4.45,22.5,589.0,670.75,520.53
2016,3,16,10,30,514.0,258.0,4.3,23.0,628.0,716.84,551.8
2016,3,16,10,45,693.5,193.0,4.15,23.5,715.0,834.64,636.93
2016,3,16,11,0,873.0,128.0,4.0,24.0,802.0,945.42,709.59
2016,3,16,11,15,878.5,129.5,3.75,24.0,826.0,963.24,718.41
2016,3,16,11,30,884.0,131.0,3.5,24.0,850.0,988.56,732.78
2016,3,16,11,45,877.5,138.0,3.25,24.5,863.0,1004.32,739.09
2016,3,16,12,0,871.0,145.0,3.0,25.0,876.0,1030.11,751.78
2016,3,16,12,15,706.5,237.0,2.8,25.0,833.5,978.03,715.57
2016,3,16,12,30,542.0,329.0,2.6,25.0,791.0,904.67,661.64
2016,3,16,12,45,556.0,323.0,2.4,25.5,796.0,912.92,665.13
2016,3,16,13,0,570.0,317.0,2.2,26.0,801.0,918.36,665.94
2016,3,16,13,15,583.5,300.5,2.1,26.0,791.0,909.86,660.22
2016,3,16,13,30,597.0,284.0,2.0,26.0,781.0,898.22,652.65
2016,3,16,13,45,535.5,300.5,1.9,26.0,738.5,844.94,615.91
2016,3,16,14,0,474.0,317.0,1.8,26.0,696.0,790.97,578.8
2016,3,16,14,15,425.0,325.0,1.8,26.0,656.5,740.3,544.77
2016,3,16,14,30,376.0,333.0,1.8,26.0,617.0,676.71,501.65
2016,3,16,14,45,316.5,330.0,1.85,26.0,561.0,609.6,455.39
2016,3,16,15,0,257.0,327.0,1.9,26.0,505.0,545.29,410.12
2016,3,16,15,15,170.5,305.0,1.9,26.0,420.5,430.55,326.96
2016,3,16,15,30,84.0,283.0,1.9,26.0,336.0,324.53,247.87
2016,3,16,15,45,221.5,250.5,1.95,26.0,374.0,394.81,304.19
2016,3,16,16,0,359.0,218.0,2.0,26.0,412.0,450.1,347.02
2016,3,16,16,15,288.0,204.5,1.85,25.5,350.5,375.38,290.48
2016,3,16,16,30,217.0,191.0,1.7,25.0,289.0,298.49,231.95
2016,3,16,16,45,311.0,164.5,1.6,24.5,284.5,313.0,243.08
2016,3,16,17,0,405.0,138.0,1.5,24.0,280.0,314.51,242.02
2016,3,16,17,15,347.5,120.5,1.35,23.5,227.0,244.54,185.71
2016,3,16,17,30,290.0,103.0,1.2,23.0,174.0,188.32,139.73
2016,3,16,17,45,204.0,80.5,1.1,22.5,124.0,127.47,90.97
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,77.47,51.89
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,36.46,18.15
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.39,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.6,18.5,2.5,2.13,0.0
2016,3,17,7,0,0.0,5.0,1.8,19.0,5.0,4.1,0.0
2016,3,17,7,15,0.0,12.0,1.85,19.0,12.0,9.86,2.41
2016,3,17,7,30,0.0,19.0,1.9,19.0,19.0,15.63,7.44
2016,3,17,7,45,0.0,27.5,1.95,19.5,27.5,22.67,13.46
2016,3,17,8,0,0.0,36.0,2.0,20.0,36.0,29.71,19.41
2016,3,17,8,15,0.0,45.0,1.95,20.5,45.0,37.2,25.61
2016,3,17,8,30,0.0,54.0,1.9,21.0,54.0,44.69,31.71
2016,3,17,8,45,0.0,62.5,1.9,21.5,62.5,51.79,37.39
2016,3,17,9,0,0.0,71.0,1.9,22.0,71.0,58.9,42.99
2016,3,17,9,15,0.0,79.0,1.85,22.0,79.0,65.61,48.3
2016,3,17,9,30,0.0,87.0,1.8,22.0,87.0,72.34,53.58
2016,3,17,9,45,0.0,94.5,1.8,22.5,94.5,78.68,58.41
2016,3,17,10,0,0.0,102.0,1.8,23.0,102.0,85.14,63.29
2016,3,17,10,15,0.0,108.0,1.8,23.0,108.0,90.33,67.27
2016,3,17,10,30,0.0,114.0,1.8,23.0,114.0,95.54,71.26
2016,3,17,10,45,4.0,162.5,1.8,23.0,166.0,141.39,107.44
2016,3,17,11,0,8.0,211.0,1.8,23.0,218.0,188.36,143.86
2016,3,17,11,15,9.0,217.0,1.75,23.0,224.5,194.9,148.6
2016,3,17,11,30,10.0,223.0,1.7,23.0,231.0,201.46,153.49
2016,3,17,11,45,10.0,227.0,1.7,23.5,235.5,205.27,155.95
2016,3,17,12,0,10.0,231.0,1.7,24.0,240.0,209.04,158.4
2016,3,17,12,15,101.0,334.0,1.65,24.0,421.0,432.13,327.15
2016,3,17,12,30,192.0,437.0,1.6,24.0,602.0,629.08,466.2
2016,3,17,12,45,110.5,390.0,1.6,24.0,485.0,499.6,372.28
2016,3,17,13,0,29.0,343.0,1.6,24.0,368.0,351.13,263.64
2016,3,17,13,15,75.5,381.0,1.5,24.0,445.0,435.1,326.84
2016,3,17,13,30,122.0,419.0,1.4,24.0,522.0,536.97,399.5
2016,3,17,13,45,132.5,410.5,1.35,24.0,519.5,535.6,398.16
2016,3,17,14,0,143.0,402.0,1.3,24.0,517.0,533.25,396.97
2016,3,17,14,15,321.0,343.0,1.25,24.0,589.5,647.29,481.39
2016,3,17,14,30,499.0,284.0,1.2,24.0,662.0,749.67,553.83
2016,3,17,14,45,523.0,260.5,1.15,24.0,640.0,728.67,539.45
2016,3,17,15,0,547.0,237.0,1.1,24.0,618.0,704.02,523.78
2016,3,17,15,15,323.5,263.0,1.1,24.0,484.5,519.15,392.37
2016,3,17,15,30,100.0,289.0,1.1,24.0,351.0,341.45,260.48
2016,3,17,15,45,94.0,265.0,1.1,24.0,320.0,309.24,237.87
2016,3,17,16,0,88.0,241.0,1.1,24.0,289.0,277.55,214.44
2016,3,17,16,15,159.5,216.0,1.0,23.5,292.5,300.3,233.42
2016,3,17,16,30,231.0,191.0,0.9,23.0,296.0,313.7,244.11
2016,3,17,16,45,385.0,147.0,0.85,23.0,295.0,338.12,261.7
2016,3,17,17,0,539.0,103.0,0.8,23.0,294.0,339.75,259.18
2016,3,17,17,15,480.0,92.5,0.8,22.5,240.0,269.88,202.8
2016,3,17,17,30,421.0,82.0,0.8,22.0,186.0,210.94,154.17
2016,3,17,17,45,338.0,66.5,0.8,21.5,136.0,148.51,103.25
2016,3,17,18,0,255.0,51.0,0.8,21.0,86.0,96.39,61.58
2016,3,17,18,15,145.0,30.5,0.8,20.5,48.5,47.4,23.56
2016,3,17,18,30,35.0,10.0,0.8,20.0,11.0,10.01,0.0
2016,3,17,18,45,17.5,5.0,0.85,20.0,5.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,0.0,4.0,1.1,18.5,4.0,3.41,0.0
2016,3,18,7,0,0.0,8.0,1.2,19.0,8.0,6.57,0.0
2016,3,18,7,15,0.0,17.5,1.4,19.0,17.5,14.4,6.17
2016,3,18,7,30,0.0,27.0,1.6,19.0,27.0,22.26,13.01
2016,3,18,7,45,0.0,38.5,1.8,19.5,38.5,31.8,21.15
2016,3,18,8,0,0.0,50.0,2.0,20.0,50.0,41.36,29.18
2016,3,18,8,15,0.0,62.0,2.05,20.0,62.0,51.36,37.5
2016,3,18,8,30,0.0,74.0,2.1,20.0,74.0,61.38,45.73
2016,3,18,8,45,0.0,94.5,2.15,20.5,94.5,78.89,59.89
2016,3,18,9,0,0.0,115.0,2.2,21.0,115.0,96.58,73.98
2016,3,18,9,15,0.0,102.0,2.2,21.0,102.0,85.17,64.41
2016,3,18,9,30,0.0,89.0,2.2,21.0,89.0,74.02,55.14
2016,3,18,9,45,0.0,105.0,2.25,21.5,105.0,87.7,65.93
2016,3,18,10,0,0.0,121.0,2.3,22.0,121.0,101.52,76.7
2016,3,18,10,15,4.5,171.0,2.25,22.0,174.5,149.0,114.35
2016,3,18,10,30,9.0,221.0,2.2,22.0,228.0,197.73,152.32
2016,3,18,10,45,7.0,202.5,2.2,22.5,208.0,179.53,137.43
2016,3,18,11,0,5.0,184.0,2.2,23.0,188.0,161.41,122.84
2016,3,18,11,15,5.5,187.5,2.05,23.0,192.0,165.14,125.6
2016,3,18,11,30,6.0,191.0,1.9,23.0,196.0,168.89,128.34
2016,3,18,11,45,4.5,174.0,1.8,23.5,177.5,152.52,115.2
2016,3,18,12,0,3.0,157.0,1.7,24.0,159.0,136.19,102.19
2016,3,18,12,15,7.5,202.5,1.5,24.5,209.0,180.97,136.58
2016,3,18,12,30,12.0,248.0,1.3,25.0,259.0,226.48,170.68
2016,3,18,12,45,27.5,312.5,1.15,25.5,336.5,318.77,238.89
2016,3,18,13,0,43.0,377.0,1.0,26.0,414.0,398.82,295.58
2016,3,18,13,15,24.5,280.0,0.8,26.0,301.5,283.24,210.78
2016,3,18,13,30,6.0,183.0,0.6,26.0,189.0,161.94,120.23
2016,3,18,13,45,67.5,293.0,0.45,26.0,348.0,335.89,251.39
2016,3,18,14,0,129.0,403.0,0.3,26.0,507.0,520.03,379.05
2016,3,18,14,15,66.5,289.0,0.4,26.0,343.0,327.66,242.89
2016,3,18,14,30,4.0,175.0,0.5,26.0,179.0,152.39,113.14
2016,3,18,14,45,136.0,251.5,0.6,26.0,347.5,359.84,272.78
2016,3,18,15,0,268.0,328.0,0.7,26.0,516.0,552.18,410.07
2016,3,18,15,15,494.0,237.5,0.75,26.0,558.0,637.8,472.68
2016,3,18,15,30,720.0,147.0,0.8,26.0,600.0,695.97,516.02
2016,3,18,15,45,696.5,142.0,0.85,26.0,552.5,639.99,477.57
2016,3,18,16,0,673.0,137.0,0.9,26.0,505.0,584.08,439.23
2016,3,18,16,15,499.0,158.0,0.85,25.5,416.0,460.55,350.19
2016,3,18,16,30,325.0,179.0,0.8,25.0,327.0,350.27,268.6
2016,3,18,16,45,299.0,160.5,0.75,25.0,283.5,300.53,230.71
2016,3,18,17,0,273.0,142.0,0.7,25.0,240.0,253.33,193.47
2016,3,18,17,15,242.5,120.0,0.7,24.0,196.0,203.9,154.46
2016,3,18,17,30,212.0,98.0,0.7,23.0,152.0,158.01,117.26
2016,3,18,17,45,165.5,75.5,0.75,22.5,111.0,111.69,79.57
2016,3,18,18,0,119.0,53.0,0.8,22.0,70.0,71.29,47.03
2016,3,18,18,15,59.5,31.5,0.95,21.5,40.0,34.95,17.94
2016,3,18,18,30,0.0,10.0,1.1,21.0,10.0,8.54,0.0
2016,3,18,18,45,0.0,5.0,1.25,21.0,5.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,24.0,14.5,6.9,8.0,16.0,13.15,0.0
2016,3,19,7,0,48.0,29.0,7.0,8.0,32.0,30.95,15.96
2016,3,19,7,15,97.5,52.5,7.05,8.0,68.0,63.77,44.33
2016,3,19,7,30,147.0,76.0,7.1,8.0,104.0,106.53,80.87
2016,3,19,7,45,203.5,93.0,7.2,8.5,146.0,148.9,117.67
2016,3,19,8,0,260.0,110.0,7.3,9.0,188.0,198.19,160.94
2016,3,19,8,15,445.5,110.5,7.3,9.5,276.5,298.29,245.84
2016,3,19,8,30,631.0,111.0,7.3,10.0,365.0,418.05,347.39
2016,3,19,8,45,489.0,153.5,7.3,10.5,367.0,417.85,348.94
2016,3,19,9,0,347.0,196.0,7.3,11.0,369.0,395.7,330.31
2016,3,19,9,15,558.0,163.0,7.3,11.5,475.5,526.47,439.2
2016,3,19,9,30,769.0,130.0,7.3,12.0,582.0,672.02,557.32
2016,3,19,9,45,537.5,213.5,7.3,12.5,541.0,618.71,509.94
2016,3,19,10,0,306.0,297.0,7.3,13.0,500.0,535.8,438.32
2016,3,19,10,15,575.0,219.0,7.25,13.5,629.0,703.03,574.25
2016,3,19,10,30,844.0,141.0,7.2,14.0,758.0,875.03,706.41
2016,3,19,10,45,858.0,141.0,7.2,14.5,791.5,915.66,733.59
2016,3,19,11,0,872.0,141.0,7.2,15.0,825.0,953.79,759.18
2016,3,19,11,15,879.0,142.5,7.15,15.0,850.0,984.23,780.2
2016,3,19,11,30,886.0,144.0,7.1,15.0,875.0,1011.39,798.84
2016,3,19,11,45,894.0,143.0,7.05,15.5,892.5,1020.19,802.66
2016,3,19,12,0,902.0,142.0,7.0,16.0,910.0,1038.41,813.44
2016,3,19,12,15,904.0,142.0,6.95,16.0,917.0,1048.08,819.7
2016,3,19,12,30,906.0,142.0,6.9,16.0,924.0,1054.0,823.43
2016,3,19,12,45,909.5,139.5,6.85,16.5,923.0,1055.16,822.34
2016,3,19,13,0,913.0,137.0,6.8,17.0,922.0,1052.47,818.69
2016,3,19,13,15,910.5,136.5,6.75,17.0,911.0,1042.0,811.26
2016,3,19,13,30,908.0,136.0,6.7,17.0,900.0,1027.78,801.34
2016,3,19,13,45,907.0,132.5,6.65,17.0,881.0,1008.36,787.83
2016,3,19,14,0,906.0,129.0,6.6,17.0,862.0,985.26,771.82
2016,3,19,14,15,898.5,127.0,6.5,17.0,833.5,954.19,749.86
2016,3,19,14,30,891.0,125.0,6.4,17.0,805.0,920.0,725.7
2016,3,19,14,45,886.5,120.0,6.35,17.0,770.0,891.27,705.8
2016,3,19,15,0,882.0,115.0,6.3,17.0,735.0,849.74,676.4
2016,3,19,15,15,868.0,112.0,6.2,16.5,692.0,800.24,641.95
2016,3,19,15,30,854.0,109.0,6.1,16.0,649.0,748.94,605.61
2016,3,19,15,45,839.0,104.0,6.05,16.0,600.5,693.38,562.78
2016,3,19,16,0,824.0,99.0,6.0,16.0,552.0,636.71,518.14
2016,3,19,16,15,798.0,94.5,5.8,15.5,498.0,573.37,467.66
2016,3,19,16,30,772.0,90.0,5.6,15.0,444.0,510.68,416.27
2016,3,19,16,45,738.0,83.5,5.45,15.0,387.0,443.58,359.26
2016,3,19,17,0,704.0,77.0,5.3,15.0,330.0,378.3,302.27
2016,3,19,17,15,649.0,70.0,4.95,14.0,272.0,307.88,240.86
2016,3,19,17,30,594.0,63.0,4.6,13.0,214.0,243.09,183.07
2016,3,19,17,45,507.0,53.0,4.3,12.5,158.5,174.16,122.69
2016,3,19,18,0,420.0,43.0,4.0,12.0,103.0,115.74,73.11
2016,3,19,18,15,268.0,28.0,3.9,11.5,60.0,57.18,28.29
2016,3,19,18,30,116.0,13.0,3.8,11.0,17.0,15.27,0.0
2016,3,19,18,45,58.0,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,149.0,13.5,3.2,4.5,26.0,16.2,0.0
2016,3,20,7,0,298.0,27.0,3.4,5.0,52.0,57.52,28.14
2016,3,20,7,15,415.0,39.5,3.55,6.0,104.0,109.35,69.55
2016,3,20,7,30,532.0,52.0,3.7,7.0,156.0,176.0,125.54
2016,3,20,7,45,600.5,60.5,3.9,8.0,214.0,239.32,182.57
2016,3,20,8,0,669.0,69.0,4.1,9.0,272.0,310.38,246.21
2016,3,20,8,15,714.5,75.0,4.25,9.5,331.0,376.88,305.89
2016,3,20,8,30,760.0,81.0,4.4,10.0,390.0,447.27,367.22
2016,3,20,8,45,790.5,86.0,4.6,11.0,447.0,512.47,422.03
2016,3,20,9,0,821.0,91.0,4.8,12.0,504.0,579.16,476.17
2016,3,20,9,15,844.0,94.5,4.8,12.0,557.5,640.71,525.87
2016,3,20,9,30,867.0,98.0,4.8,12.0,611.0,702.18,574.18
2016,3,20,9,45,884.5,101.0,4.8,12.5,659.0,758.73,616.29
2016,3,20,10,0,902.0,104.0,4.8,13.0,707.0,807.42,649.76
2016,3,20,10,15,914.0,106.5,4.8,13.5,748.0,855.38,682.21
2016,3,20,10,30,926.0,109.0,4.8,14.0,789.0,901.02,712.51
2016,3,20,10,45,936.0,110.0,4.85,14.5,823.0,940.81,738.61
2016,3,20,11,0,946.0,111.0,4.9,15.0,857.0,977.68,762.45
2016,3,20,11,15,952.0,112.5,4.95,15.0,882.0,1008.2,783.2
2016,3,20,11,30,958.0,114.0,5.0,15.0,907.0,1035.2,801.56
2016,3,20,11,45,963.0,114.0,5.05,15.5,924.0,1056.05,814.13
2016,3,20,12,0,968.0,114.0,5.1,16.0,941.0,1073.07,824.16
2016,3,20,12,15,969.5,114.5,5.1,16.0,948.0,1083.24,830.73
2016,3,20,12,30,971.0,115.0,5.1,16.0,955.0,1089.37,834.71
2016,3,20,12,45,972.0,113.5,5.15,16.0,953.5,1088.89,834.79
2016,3,20,13,0,973.0,112.0,5.2,16.0,952.0,1084.31,832.25
2016,3,20,13,15,970.5,111.5,5.2,16.0,940.5,1073.26,824.95
2016,3,20,13,30,968.0,111.0,5.2,16.0,929.0,1058.22,815.07
2016,3,20,13,45,966.0,109.0,5.2,16.5,909.5,1038.19,800.3
2016,3,20,14,0,964.0,107.0,5.2,17.0,890.0,1014.32,783.0
2016,3,20,14,15,957.0,105.5,5.2,17.0,861.0,982.69,761.86
2016,3,20,14,30,950.0,104.0,5.2,17.0,832.0,947.72,738.35
2016,3,20,14,45,943.0,101.0,5.2,17.0,795.5,908.02,711.38
2016,3,20,15,0,936.0,98.0,5.2,17.0,759.0,865.35,682.1
2016,3,20,15,15,923.0,96.0,5.1,16.5,715.0,816.36,648.67
2016,3,20,15,30,910.0,94.0,5.0,16.0,671.0,765.34,613.34
2016,3,20,15,45,895.0,90.0,4.95,16.0,621.5,709.13,571.28
2016,3,20,16,0,880.0,86.0,4.9,16.0,572.0,655.61,529.47
2016,3,20,16,15,856.0,82.5,4.6,15.5,517.0,591.78,478.73
2016,3,20,16,30,832.0,79.0,4.3,15.0,462.0,528.26,426.86
2016,3,20,16,45,800.5,73.5,4.05,14.5,404.0,459.84,369.79
2016,3,20,17,0,769.0,68.0,3.8,14.0,346.0,393.34,312.58
2016,3,20,17,15,717.5,62.0,3.35,13.0,286.5,321.65,250.07
2016,3,20,17,30,666.0,56.0,2.9,12.0,227.0,255.01,190.45
2016,3,20,17,45,583.5,47.5,2.45,11.0,169.5,184.13,128.23
2016,3,20,18,0,501.0,39.0,2.0,10.0,112.0,123.44,76.43
2016,3,20,18,15,341.0,26.5,1.95,9.5,66.0,61.73,29.74
2016,3,20,18,30,181.0,14.0,1.9,9.0,20.0,17.89,0.0
2016,3,20,18,45,90.5,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,187.5,14.0,1.35,4.0,30.5,17.7,0.0
2016,3,21,7,0,375.0,28.0,1.5,5.0,61.0,65.38,32.18
2016,3,21,7,15,491.0,38.0,1.5,5.5,115.5,119.55,75.01
2016,3,21,7,30,607.0,48.0,1.5,6.0,170.0,188.27,133.03
2016,3,21,7,45,673.0,55.0,1.55,7.0,230.0,254.3,192.38
2016,3,21,8,0,739.0,62.0,1.6,8.0,290.0,327.21,257.05
2016,3,21,8,15,780.5,67.0,1.75,9.0,350.0,394.98,316.58
2016,3,21,8,30,822.0,72.0,1.9,10.0,410.0,466.16,376.77
2016,3,21,8,45,850.5,75.5,2.1,11.0,468.0,532.03,430.84
2016,3,21,9,0,879.0,79.0,2.3,12.0,526.0,599.02,483.77
2016,3,21,9,15,899.0,82.5,2.2,12.5,579.5,657.66,528.07
2016,3,21,9,30,919.0,86.0,2.1,13.0,633.0,718.88,572.41
2016,3,21,9,45,933.5,88.5,2.05,13.5,680.5,774.23,610.29
2016,3,21,10,0,948.0,91.0,2.0,14.0,728.0,827.9,644.78
2016,3,21,10,15,958.5,92.5,1.95,14.5,769.0,875.33,674.14
2016,3,21,10,30,969.0,94.0,1.9,15.0,810.0,920.2,701.2
2016,3,21,10,45,976.0,96.0,1.9,15.5,843.5,959.72,724.8
2016,3,21,11,0,983.0,98.0,1.9,16.0,877.0,995.98,746.01
2016,3,21,11,15,988.0,99.0,1.85,16.0,902.0,1025.9,763.63
2016,3,21,11,30,993.0,100.0,1.8,16.0,927.0,1052.12,778.8
2016,3,21,11,45,996.0,100.5,1.8,16.5,943.0,1072.05,789.22
2016,3,21,12,0,999.0,101.0,1.8,17.0,959.0,1087.97,797.18
2016,3,21,12,15,1000.0,101.5,1.8,17.0,965.5,1097.84,802.94
2016,3,21,12,30,1001.0,102.0,1.8,17.0,972.0,1103.52,806.26
2016,3,21,12,45,1000.0,102.0,1.85,17.5,969.5,1102.52,804.83
2016,3,21,13,0,999.0,102.0,1.9,18.0,967.0,1097.31,800.95
2016,3,21,13,15,996.5,101.5,1.95,18.0,955.0,1085.96,794.85
2016,3,21,13,30,994.0,101.0,2.0,18.0,943.0,1070.51,786.29
2016,3,21,13,45,989.0,100.0,2.1,18.5,922.0,1048.16,772.57
2016,3,21,14,0,984.0,99.0,2.2,19.0,901.0,1021.99,756.38
2016,3,21,14,15,977.0,98.0,2.25,19.0,872.0,990.33,737.38
2016,3,21,14,30,970.0,97.0,2.3,19.0,843.0,955.25,716.01
2016,3,21,14,45,950.5,100.0,2.35,19.0,803.0,910.62,688.02
2016,3,21,15,0,931.0,103.0,2.4,19.0,763.0,863.81,658.22
2016,3,21,15,15,917.5,100.5,2.4,18.5,719.0,814.1,626.77
2016,3,21,15,30,904.0,98.0,2.4,18.0,675.0,762.41,593.35
2016,3,21,15,45,886.5,95.0,2.45,18.0,624.5,710.64,556.57
2016,3,21,16,0,869.0,92.0,2.5,18.0,574.0,652.26,513.55
2016,3,21,16,15,843.5,88.0,2.3,17.5,518.5,587.58,464.27
2016,3,21,16,30,818.0,84.0,2.1,17.0,463.0,523.39,413.83
2016,3,21,16,45,783.5,79.0,1.95,17.0,404.5,454.88,357.89
2016,3,21,17,0,749.0,74.0,1.8,17.0,346.0,388.63,302.05
2016,3,21,17,15,696.0,67.5,1.7,15.5,286.0,316.96,242.16
2016,3,21,17,30,643.0,61.0,1.6,14.0,226.0,250.74,184.92
2016,3,21,17,45,558.0,51.5,1.5,13.0,169.0,180.25,124.47
2016,3,21,18,0,473.0,42.0,1.4,12.0,112.0,119.97,74.11
2016,3,21,18,15,317.5,28.5,1.5,11.5,66.0,59.98,29.47
2016,3,21,18,30,162.0,15.0,1.6,11.0,20.0,17.61,0.0
2016,3,21,18,45,81.0,7.5,1.7,11.0,10.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,141.5,16.0,3.65,8.5,29.5,18.8,0.0
2016,3,22,7,0,283.0,32.0,4.0,9.0,59.0,59.9,31.44
2016,3,22,7,15,396.5,45.0,4.15,10.0,110.5,110.64,70.69
2016,3,22,7,30,510.0,58.0,4.3,11.0,162.0,175.72,124.52
2016,3,22,7,45,585.5,65.5,4.45,12.0,221.0,238.71,180.03
2016,3,22,8,0,661.0,73.0,4.6,13.0,280.0,310.23,242.83
2016,3,22,8,15,705.0,79.0,5.1,14.0,338.0,375.59,300.54
2016,3,22,8,30,749.0,85.0,5.6,15.0,396.0,444.83,359.97
2016,3,22,8,45,779.5,89.5,6.1,16.0,452.5,508.64,413.54
2016,3,22,9,0,810.0,94.0,6.6,17.0,509.0,574.11,466.86
2016,3,22,9,15,831.5,98.0,6.6,17.5,561.0,634.54,514.71
2016,3,22,9,30,853.0,102.0,6.6,18.0,613.0,694.78,561.03
2016,3,22,9,45,867.5,105.5,6.6,18.5,659.0,748.93,601.47
2016,3,22,10,0,882.0,109.0,6.6,19.0,705.0,801.58,638.35
2016,3,22,10,15,893.0,111.0,6.6,19.5,745.0,840.55,664.36
2016,3,22,10,30,904.0,113.0,6.6,20.0,785.0,883.91,693.36
2016,3,22,10,45,912.0,115.0,6.6,20.5,817.0,922.09,718.28
2016,3,22,11,0,920.0,117.0,6.6,21.0,849.0,957.29,740.88
2016,3,22,11,15,925.0,118.5,6.55,21.0,873.5,986.05,759.99
2016,3,22,11,30,930.0,120.0,6.5,21.0,898.0,1011.35,776.67
2016,3,22,11,45,929.0,123.0,6.5,21.5,912.0,1028.79,786.62
2016,3,22,12,0,928.0,126.0,6.5,22.0,926.0,1042.35,793.97
2016,3,22,12,15,929.0,126.5,6.45,22.5,932.5,1051.51,798.05
2016,3,22,12,30,930.0,127.0,6.4,23.0,939.0,1056.79,799.59
2016,3,22,12,45,927.5,127.5,6.4,23.5,936.0,1054.72,796.55
2016,3,22,13,0,925.0,128.0,6.4,24.0,933.0,1048.78,791.03
2016,3,22,13,15,922.0,127.5,6.35,24.0,921.0,1037.51,783.31
2016,3,22,13,30,919.0,127.0,6.3,24.0,909.0,1022.48,773.14
2016,3,22,13,45,912.0,126.5,6.25,24.0,888.0,999.98,757.95
2016,3,22,14,0,905.0,126.0,6.2,24.0,867.0,974.03,740.47
2016,3,22,14,15,897.0,124.5,6.15,24.0,838.0,942.91,719.42
2016,3,22,14,30,889.0,123.0,6.1,24.0,809.0,908.7,696.23
2016,3,22,14,45,885.0,117.0,6.05,24.0,773.5,870.47,670.14
2016,3,22,15,0,881.0,111.0,6.0,24.0,738.0,829.23,641.79
2016,3,22,15,15,866.5,108.5,5.95,23.5,694.5,787.37,614.06
2016,3,22,15,30,852.0,106.0,5.9,23.0,651.0,736.31,578.82
2016,3,22,15,45,831.0,103.0,5.85,23.0,601.5,678.91,535.64
2016,3,22,16,0,810.0,100.0,5.8,23.0,552.0,620.99,491.13
2016,3,22,16,15,783.0,96.0,5.6,22.5,498.0,558.43,442.52
2016,3,22,16,30,756.0,92.0,5.4,22.0,444.0,496.66,393.17
2016,3,22,16,45,716.5,87.0,5.25,22.0,386.5,429.55,337.67
2016,3,22,17,0,677.0,82.0,5.1,22.0,329.0,365.01,282.9
2016,3,22,17,15,621.5,74.5,5.05,21.0,271.5,295.91,224.63
2016,3,22,17,30,566.0,67.0,5.0,20.0,214.0,232.57,169.94
2016,3,22,17,45,472.5,57.0,5.0,19.5,159.0,164.7,112.72
2016,3,22,18,0,379.0,47.0,5.0,19.0,104.0,108.17,66.86
2016,3,22,18,15,238.5,31.0,5.1,18.5,61.5,52.26,25.98
2016,3,22,18,30,98.0,15.0,5.2,18.0,19.0,15.42,0.0
2016,3,22,18,45,49.0,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,73.0,19.5,4.2,16.5,26.5,18.55,0.0
2016,3,23,7,0,146.0,39.0,4.4,17.0,53.0,49.68,28.03
2016,3,23,7,15,247.0,57.5,4.7,17.5,100.5,95.82,63.04
