Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,7,30,348.0,76.0,5.0,18.0,148.0,153.14,108.94
2016,3,23,7,45,434.0,85.5,5.35,18.5,204.0,210.47,157.22
2016,3,23,8,0,520.0,95.0,5.7,19.0,260.0,281.7,217.63
2016,3,23,8,15,285.5,132.0,6.0,19.5,225.5,243.99,193.4
2016,3,23,8,30,51.0,169.0,6.3,20.0,191.0,174.36,138.57
2016,3,23,8,45,36.0,181.0,6.6,20.5,197.5,180.45,143.13
2016,3,23,9,0,21.0,193.0,6.9,21.0,204.0,177.51,140.01
2016,3,23,9,15,10.5,154.5,6.95,21.5,160.0,137.34,106.81
2016,3,23,9,30,0.0,116.0,7.0,22.0,116.0,97.12,73.61
2016,3,23,9,45,7.5,176.0,7.05,22.5,181.5,154.93,119.87
2016,3,23,10,0,15.0,236.0,7.1,23.0,247.0,214.64,166.78
2016,3,23,10,15,14.5,243.5,7.0,23.5,254.5,221.48,171.38
2016,3,23,10,30,14.0,251.0,6.9,24.0,262.0,228.29,175.98
2016,3,23,10,45,15.0,262.0,6.85,24.5,274.0,239.54,184.1
2016,3,23,11,0,16.0,273.0,6.8,25.0,286.0,250.86,192.22
2016,3,23,11,15,135.5,345.0,6.7,25.0,458.5,462.34,356.61
2016,3,23,11,30,255.0,417.0,6.6,25.0,631.0,667.88,509.82
2016,3,23,11,45,279.5,419.5,6.5,25.5,658.5,699.29,530.92
2016,3,23,12,0,304.0,422.0,6.4,26.0,686.0,729.99,551.85
2016,3,23,12,15,302.0,426.0,6.25,26.0,689.5,735.2,554.72
2016,3,23,12,30,300.0,430.0,6.1,26.0,693.0,738.8,556.59
2016,3,23,12,45,366.5,401.5,5.95,26.5,722.0,775.32,582.93
2016,3,23,13,0,433.0,373.0,5.8,27.0,751.0,824.92,617.59
2016,3,23,13,15,321.0,403.5,5.65,27.0,681.5,727.43,545.67
2016,3,23,13,30,209.0,434.0,5.5,27.0,612.0,628.47,472.25
2016,3,23,13,45,283.5,406.0,5.4,27.0,642.5,683.03,513.71
2016,3,23,14,0,358.0,378.0,5.3,27.0,673.0,716.15,539.2
2016,3,23,14,15,366.0,361.5,5.15,27.0,654.0,696.39,525.36
2016,3,23,14,30,374.0,345.0,5.0,27.0,635.0,674.74,510.38
2016,3,23,14,45,592.0,240.0,4.9,27.0,674.5,753.79,572.2
2016,3,23,15,0,810.0,135.0,4.8,27.0,714.0,802.08,609.63
2016,3,23,15,15,560.0,209.5,4.65,26.5,599.0,650.41,498.6
2016,3,23,15,30,310.0,284.0,4.5,26.0,484.0,505.44,389.18
2016,3,23,15,45,519.0,203.5,4.4,26.0,507.5,562.78,435.66
2016,3,23,16,0,728.0,123.0,4.3,26.0,531.0,592.15,459.08
2016,3,23,16,15,699.5,117.5,4.05,25.5,478.5,530.93,412.4
2016,3,23,16,30,671.0,112.0,3.8,25.0,426.0,470.91,365.76
2016,3,23,16,45,627.5,106.0,3.6,25.0,370.5,405.06,312.83
2016,3,23,17,0,584.0,100.0,3.4,25.0,315.0,342.81,261.53
2016,3,23,17,15,527.0,90.5,3.2,24.0,259.5,276.71,207.34
2016,3,23,17,30,470.0,81.0,3.0,23.0,204.0,213.47,154.57
2016,3,23,17,45,382.5,67.5,2.8,22.5,151.5,150.43,102.83
2016,3,23,18,0,295.0,54.0,2.6,22.0,99.0,98.15,61.47
2016,3,23,18,15,147.5,36.0,2.85,21.5,58.5,47.64,25.71
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,14.65,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,7.68,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,172.0,16.0,5.9,9.5,33.5,19.45,0.0
2016,3,24,7,0,344.0,32.0,6.1,10.0,67.0,64.91,33.83
2016,3,24,7,15,454.0,42.5,6.3,10.0,120.0,116.53,73.45
2016,3,24,7,30,564.0,53.0,6.5,10.0,173.0,181.91,128.54
2016,3,24,7,45,636.0,58.5,6.7,10.5,232.5,244.98,185.44
2016,3,24,8,0,708.0,64.0,6.9,11.0,292.0,316.59,250.09
2016,3,24,8,15,749.5,69.0,6.9,11.5,351.0,382.31,309.59
2016,3,24,8,30,791.0,74.0,6.9,12.0,410.0,451.49,370.43
2016,3,24,8,45,821.5,77.5,6.95,12.5,467.5,516.46,426.25
2016,3,24,9,0,852.0,81.0,7.0,13.0,525.0,582.82,481.5
2016,3,24,9,15,873.0,84.5,6.95,13.5,578.0,640.58,528.21
2016,3,24,9,30,894.0,88.0,6.9,14.0,631.0,700.96,575.49
2016,3,24,9,45,912.0,89.0,6.85,14.5,679.5,755.87,616.7
2016,3,24,10,0,930.0,90.0,6.8,15.0,728.0,809.46,654.53
2016,3,24,10,15,941.5,92.0,6.75,15.5,769.0,857.23,687.4
2016,3,24,10,30,953.0,94.0,6.7,16.0,810.0,902.56,718.01
2016,3,24,10,45,963.5,94.5,6.65,16.5,844.0,942.76,744.48
2016,3,24,11,0,974.0,95.0,6.6,17.0,878.0,979.95,768.51
2016,3,24,11,15,979.5,96.0,6.5,17.0,903.0,1009.82,788.33
2016,3,24,11,30,985.0,97.0,6.4,17.0,928.0,1036.04,805.5
2016,3,24,11,45,987.5,98.0,6.35,17.5,944.0,1055.6,816.69
2016,3,24,12,0,990.0,99.0,6.3,18.0,960.0,1071.17,825.13
2016,3,24,12,15,991.5,99.5,6.2,18.0,966.5,1081.17,831.04
2016,3,24,12,30,993.0,100.0,6.1,18.0,973.0,1087.05,834.22
2016,3,24,12,45,992.5,100.0,6.1,18.5,970.5,1086.28,832.03
2016,3,24,13,0,992.0,100.0,6.1,19.0,968.0,1081.36,827.15
2016,3,24,13,15,990.0,99.5,6.0,19.0,956.5,1070.32,819.12
2016,3,24,13,30,988.0,99.0,5.9,19.0,945.0,1055.22,808.45
2016,3,24,13,45,983.5,98.0,5.85,19.0,924.5,1033.25,793.5
2016,3,24,14,0,979.0,97.0,5.8,19.0,904.0,1007.48,776.0
2016,3,24,14,15,972.5,96.0,5.7,19.0,875.0,976.24,754.4
2016,3,24,14,30,966.0,95.0,5.6,19.0,846.0,941.57,730.43
2016,3,24,14,45,954.5,94.5,5.55,19.0,808.0,900.04,701.83
2016,3,24,15,0,943.0,94.0,5.5,19.0,770.0,855.82,671.17
2016,3,24,15,15,931.0,92.0,5.35,19.0,726.0,807.24,636.63
2016,3,24,15,30,919.0,90.0,5.2,19.0,682.0,756.53,600.32
2016,3,24,15,45,904.0,86.5,5.1,19.0,632.5,700.44,557.97
2016,3,24,16,0,889.0,83.0,5.0,19.0,583.0,643.06,513.35
2016,3,24,16,15,865.5,79.5,4.65,18.5,527.5,582.76,465.41
2016,3,24,16,30,842.0,76.0,4.3,18.0,472.0,519.2,413.71
2016,3,24,16,45,810.5,71.5,3.95,18.0,414.0,451.58,356.92
2016,3,24,17,0,779.0,67.0,3.6,18.0,356.0,385.87,300.2
2016,3,24,17,15,729.5,61.5,3.15,17.0,296.0,315.37,239.49
2016,3,24,17,30,680.0,56.0,2.7,16.0,236.0,249.68,181.55
2016,3,24,17,45,599.0,48.0,2.3,15.0,178.0,179.42,121.08
2016,3,24,18,0,518.0,40.0,1.9,14.0,120.0,119.45,71.32
2016,3,24,18,15,366.5,28.0,1.85,13.5,72.5,59.76,28.42
2016,3,24,18,30,215.0,16.0,1.8,13.0,25.0,18.55,0.0
2016,3,24,18,45,107.5,8.0,1.75,12.5,12.5,6.83,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,193.0,16.5,0.95,7.5,37.0,20.38,0.0
2016,3,25,7,0,386.0,33.0,1.0,8.0,74.0,69.36,36.47
2016,3,25,7,15,490.5,43.0,0.9,8.5,128.5,122.27,76.91
2016,3,25,7,30,595.0,53.0,0.8,9.0,183.0,188.19,131.76
2016,3,25,7,45,654.5,60.5,0.75,10.0,242.0,251.55,187.41
2016,3,25,8,0,714.0,68.0,0.7,11.0,301.0,321.92,248.02
2016,3,25,8,15,753.5,73.0,1.05,12.0,359.5,387.2,304.67
2016,3,25,8,30,793.0,78.0,1.4,13.0,418.0,455.66,362.18
2016,3,25,8,45,817.5,82.5,1.8,14.5,474.0,518.65,413.14
2016,3,25,9,0,842.0,87.0,2.2,16.0,530.0,582.38,462.77
2016,3,25,9,15,861.5,90.5,2.15,16.5,581.5,642.35,507.59
2016,3,25,9,30,881.0,94.0,2.1,17.0,633.0,697.27,547.2
2016,3,25,9,45,892.5,98.0,2.05,17.5,679.0,749.94,583.53
2016,3,25,10,0,904.0,102.0,2.0,18.0,725.0,800.76,615.87
2016,3,25,10,15,914.5,104.0,1.95,18.0,764.5,846.63,645.32
2016,3,25,10,30,925.0,106.0,1.9,18.0,804.0,890.06,672.68
2016,3,25,10,45,929.5,109.5,1.85,18.5,835.5,927.12,694.11
2016,3,25,11,0,934.0,113.0,1.8,19.0,867.0,960.91,713.11
2016,3,25,11,15,939.0,114.0,1.75,19.0,891.0,989.23,729.7
2016,3,25,11,30,944.0,115.0,1.7,19.0,915.0,1014.03,743.98
2016,3,25,11,45,943.0,118.5,1.7,19.5,929.0,1031.94,753.16
2016,3,25,12,0,942.0,122.0,1.7,20.0,943.0,1045.93,759.97
2016,3,25,12,15,942.5,122.0,1.7,20.0,949.0,1053.95,764.6
2016,3,25,12,30,943.0,122.0,1.7,20.0,955.0,1058.05,766.95
2016,3,25,12,45,937.0,125.0,1.75,20.5,950.5,1054.8,764.16
2016,3,25,13,0,931.0,128.0,1.8,21.0,946.0,1047.64,759.1
2016,3,25,13,15,927.5,127.5,1.9,21.0,933.5,1035.65,753.28
2016,3,25,13,30,924.0,127.0,2.0,21.0,921.0,1019.88,745.09
2016,3,25,13,45,914.5,127.5,2.1,21.5,899.0,995.79,730.11
2016,3,25,14,0,905.0,128.0,2.2,22.0,877.0,968.34,712.95
2016,3,25,14,15,897.0,126.5,2.25,22.0,847.5,937.1,694.06
2016,3,25,14,30,889.0,125.0,2.3,22.0,818.0,902.79,673.02
2016,3,25,14,45,877.5,122.5,2.4,22.0,781.0,870.27,653.45
2016,3,25,15,0,866.0,120.0,2.5,22.0,744.0,825.91,625.46
2016,3,25,15,15,851.5,117.0,2.55,21.5,700.0,776.59,594.44
2016,3,25,15,30,837.0,114.0,2.6,21.0,656.0,725.58,560.53
2016,3,25,15,45,816.5,110.5,2.65,21.0,606.5,668.7,519.68
2016,3,25,16,0,796.0,107.0,2.7,21.0,557.0,611.29,477.27
2016,3,25,16,15,769.5,102.0,2.45,20.5,503.0,548.83,429.61
2016,3,25,16,30,743.0,97.0,2.2,20.0,449.0,487.59,381.49
2016,3,25,16,45,707.0,91.0,2.0,20.0,392.5,421.6,327.83
2016,3,25,17,0,671.0,85.0,1.8,20.0,336.0,358.25,274.84
2016,3,25,17,15,617.5,77.5,1.65,18.5,278.0,290.64,218.97
2016,3,25,17,30,564.0,70.0,1.5,17.0,220.0,228.54,166.23
2016,3,25,17,45,480.0,59.0,1.4,16.0,165.5,162.72,111.15
2016,3,25,18,0,396.0,48.0,1.3,15.0,111.0,107.07,66.15
2016,3,25,18,15,262.0,32.5,1.3,14.5,67.0,53.83,27.8
2016,3,25,18,30,128.0,17.0,1.3,14.0,23.0,16.3,0.0
2016,3,25,18,45,64.0,8.5,1.35,14.0,11.5,7.26,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,97.5,21.5,0.75,10.5,32.5,20.96,2.04
2016,3,26,7,0,195.0,43.0,0.8,11.0,65.0,58.45,34.94
2016,3,26,7,15,291.5,61.0,0.95,11.5,115.0,104.68,70.22
2016,3,26,7,30,388.0,79.0,1.1,12.0,165.0,163.16,117.78
2016,3,26,7,45,194.0,82.0,1.25,13.0,125.0,132.74,101.64
2016,3,26,8,0,0.0,85.0,1.4,14.0,85.0,70.91,55.03
2016,3,26,8,15,53.5,134.5,1.55,14.5,158.0,139.5,111.87
2016,3,26,8,30,107.0,184.0,1.7,15.0,231.0,219.86,177.29
2016,3,26,8,45,226.5,198.0,1.85,16.0,313.0,309.69,248.79
2016,3,26,9,0,346.0,212.0,2.0,17.0,395.0,404.95,323.13
2016,3,26,9,15,238.0,248.5,1.95,17.5,380.5,392.23,311.03
2016,3,26,9,30,130.0,285.0,1.9,18.0,366.0,357.34,281.59
2016,3,26,9,45,128.5,309.0,1.9,18.5,394.0,386.42,302.81
2016,3,26,10,0,127.0,333.0,1.9,19.0,422.0,415.14,323.06
2016,3,26,10,15,92.5,337.0,1.9,19.5,404.0,384.08,297.74
2016,3,26,10,30,58.0,341.0,1.9,20.0,386.0,362.72,279.84
2016,3,26,10,45,153.5,369.5,1.9,20.5,493.5,490.61,376.13
2016,3,26,11,0,249.0,398.0,1.9,21.0,601.0,625.07,472.38
2016,3,26,11,15,393.5,362.5,1.9,21.0,692.5,729.94,547.84
2016,3,26,11,30,538.0,327.0,1.9,21.0,784.0,855.41,634.73
2016,3,26,11,45,529.5,338.0,1.95,21.5,795.0,868.13,640.47
2016,3,26,12,0,521.0,349.0,2.0,22.0,806.0,878.08,645.55
2016,3,26,12,15,509.5,356.0,2.05,22.0,805.0,878.54,645.71
2016,3,26,12,30,498.0,363.0,2.1,22.0,804.0,876.27,644.23
2016,3,26,12,45,521.0,354.5,2.15,22.5,815.0,890.39,653.4
2016,3,26,13,0,544.0,346.0,2.2,23.0,826.0,901.71,660.6
2016,3,26,13,15,451.0,375.5,2.2,23.0,770.5,834.2,613.59
2016,3,26,13,30,358.0,405.0,2.2,23.0,715.0,753.92,558.08
2016,3,26,13,45,458.5,355.5,2.25,23.0,742.5,805.6,597.22
2016,3,26,14,0,559.0,306.0,2.3,23.0,770.0,838.59,622.57
2016,3,26,14,15,506.5,309.5,2.25,23.0,719.5,779.2,581.16
2016,3,26,14,30,454.0,313.0,2.2,23.0,669.0,720.3,540.36
2016,3,26,14,45,423.5,310.0,2.15,23.0,630.5,674.66,508.75
2016,3,26,15,0,393.0,307.0,2.1,23.0,592.0,617.58,468.77
2016,3,26,15,15,475.0,257.5,2.05,23.0,581.0,626.2,477.25
2016,3,26,15,30,557.0,208.0,2.0,23.0,570.0,613.89,470.16
2016,3,26,15,45,411.0,228.0,1.95,23.0,484.0,508.17,391.5
2016,3,26,16,0,265.0,248.0,1.9,23.0,398.0,405.17,313.84
2016,3,26,16,15,223.0,227.0,1.7,22.5,345.0,337.18,262.81
2016,3,26,16,30,181.0,206.0,1.5,22.0,292.0,283.15,221.31
2016,3,26,16,45,167.0,183.0,1.35,21.5,254.5,244.21,190.97
2016,3,26,17,0,153.0,160.0,1.2,21.0,217.0,206.75,161.11
2016,3,26,17,15,139.0,134.5,1.1,20.0,179.5,168.58,130.38
2016,3,26,17,30,125.0,109.0,1.0,19.0,142.0,132.17,100.4
2016,3,26,17,45,99.5,84.0,0.95,18.5,106.5,95.71,70.23
2016,3,26,18,0,74.0,59.0,0.9,18.0,71.0,62.71,43.09
2016,3,26,18,15,37.0,37.0,0.9,17.5,43.0,34.99,20.91
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,12.38,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,27,6,45,2.5,19.0,2.15,15.0,19.5,15.75,2.41
2016,3,27,7,0,5.0,38.0,2.6,16.0,39.0,31.83,20.18
2016,3,27,7,15,24.5,62.5,2.85,16.5,68.5,57.1,41.17
2016,3,27,7,30,44.0,87.0,3.1,17.0,98.0,84.6,64.05
2016,3,27,7,45,63.5,110.5,3.4,17.5,130.0,113.9,88.46
2016,3,27,8,0,83.0,134.0,3.7,18.0,162.0,145.75,114.88
2016,3,27,8,15,330.5,133.5,3.9,18.0,274.0,261.2,207.05
2016,3,27,8,30,578.0,133.0,4.1,18.0,386.0,403.28,320.99
2016,3,27,8,45,459.0,174.0,4.35,18.5,391.0,415.07,331.68
2016,3,27,9,0,340.0,215.0,4.6,19.0,396.0,403.56,322.72
2016,3,27,9,15,170.0,174.0,4.8,19.0,264.5,277.31,222.38
2016,3,27,9,30,0.0,133.0,5.0,19.0,133.0,111.7,86.11
2016,3,27,9,45,12.5,200.0,5.2,19.5,208.5,179.34,140.67
2016,3,27,10,0,25.0,267.0,5.4,20.0,284.0,249.46,195.94
2016,3,27,10,15,98.5,321.0,5.45,20.0,395.0,372.49,293.45
2016,3,27,10,30,172.0,375.0,5.5,20.0,506.0,504.45,395.17
2016,3,27,10,45,259.0,375.5,5.6,20.5,582.0,601.5,468.56
2016,3,27,11,0,346.0,376.0,5.7,21.0,658.0,688.51,533.36
2016,3,27,11,15,591.5,273.0,5.65,21.0,771.5,840.87,649.38
2016,3,27,11,30,837.0,170.0,5.6,21.0,885.0,976.76,746.98
2016,3,27,11,45,864.5,156.5,5.6,21.0,906.5,1003.64,764.34
2016,3,27,12,0,892.0,143.0,5.6,21.0,928.0,1013.8,770.79
2016,3,27,12,15,894.0,143.5,5.5,21.0,934.5,1023.19,776.22
2016,3,27,12,30,896.0,144.0,5.4,21.0,941.0,1028.88,779.2
2016,3,27,12,45,901.5,140.0,5.35,21.5,940.0,1029.96,777.99
2016,3,27,13,0,907.0,136.0,5.3,22.0,939.0,1027.22,774.35
2016,3,27,13,15,904.5,135.5,5.2,22.0,927.5,1016.28,766.43
2016,3,27,13,30,902.0,135.0,5.1,22.0,916.0,1001.65,756.17
2016,3,27,13,45,902.0,131.0,5.1,22.0,896.5,982.34,743.61
2016,3,27,14,0,902.0,127.0,5.1,22.0,877.0,959.35,728.6
2016,3,27,14,15,895.0,125.0,5.05,22.0,848.5,928.51,707.85
2016,3,27,14,30,888.0,123.0,5.0,22.0,820.0,894.56,684.96
2016,3,27,14,45,882.0,119.0,4.95,22.0,784.5,856.54,659.15
2016,3,27,15,0,876.0,115.0,4.9,22.0,749.0,815.7,631.23
2016,3,27,15,15,862.0,112.0,4.85,21.5,706.0,773.66,603.47
2016,3,27,15,30,848.0,109.0,4.8,21.0,663.0,722.61,567.62
2016,3,27,15,45,833.5,104.0,4.75,21.0,614.5,667.75,526.47
2016,3,27,16,0,819.0,99.0,4.7,21.0,566.0,611.79,483.5
2016,3,27,16,15,793.5,95.0,4.45,20.5,512.0,549.91,435.12
2016,3,27,16,30,768.0,91.0,4.2,20.0,458.0,488.67,385.96
2016,3,27,16,45,736.0,85.0,4.0,20.0,401.5,423.36,331.78
2016,3,27,17,0,704.0,79.0,3.8,20.0,345.0,360.2,277.88
2016,3,27,17,15,652.5,72.0,3.35,19.0,287.0,292.2,219.99
2016,3,27,17,30,601.0,65.0,2.9,18.0,229.0,229.44,165.52
2016,3,27,17,45,523.5,55.5,2.5,17.0,173.5,164.65,110.65
2016,3,27,18,0,446.0,46.0,2.1,16.0,118.0,109.16,65.62
2016,3,27,18,15,223.0,36.5,2.05,15.5,72.5,50.59,27.1
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,21.14,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,11.52,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.0,18.5,2.9,8.5,40.5,21.41,4.94
2016,3,28,7,0,366.0,37.0,3.1,9.0,81.0,69.95,38.34
2016,3,28,7,15,464.5,48.0,3.15,10.0,135.0,121.43,77.4
2016,3,28,7,30,563.0,59.0,3.2,11.0,189.0,185.14,130.41
2016,3,28,7,45,621.0,66.5,3.3,12.0,247.0,245.98,184.32
2016,3,28,8,0,679.0,74.0,3.4,13.0,305.0,313.15,243.35
2016,3,28,8,15,719.0,80.0,3.45,13.5,363.0,377.51,299.76
2016,3,28,8,30,759.0,86.0,3.5,14.0,421.0,445.44,357.42
2016,3,28,8,45,785.0,91.0,3.55,15.0,476.5,507.66,408.12
2016,3,28,9,0,811.0,96.0,3.6,16.0,532.0,570.83,457.64
2016,3,28,9,15,831.5,99.5,3.45,16.5,583.5,629.67,502.44
2016,3,28,9,30,852.0,103.0,3.3,17.0,635.0,688.17,545.35
2016,3,28,9,45,865.0,106.5,3.2,17.5,680.5,740.66,582.54
2016,3,28,10,0,878.0,110.0,3.1,18.0,726.0,785.05,611.7
2016,3,28,10,15,889.0,112.5,3.0,18.5,765.0,830.53,640.53
2016,3,28,10,30,900.0,115.0,2.9,19.0,804.0,873.66,667.14
2016,3,28,10,45,905.5,118.0,2.85,19.5,835.0,909.95,688.97
2016,3,28,11,0,911.0,121.0,2.8,20.0,866.0,943.12,708.44
2016,3,28,11,15,916.0,122.0,2.7,20.0,889.5,970.59,724.85
2016,3,28,11,30,921.0,123.0,2.6,20.0,913.0,994.61,738.91
2016,3,28,11,45,921.5,125.5,2.55,20.5,927.0,1012.26,747.8
2016,3,28,12,0,922.0,128.0,2.5,21.0,941.0,1026.13,754.3
2016,3,28,12,15,922.5,128.5,2.45,21.0,946.5,1034.22,758.6
2016,3,28,12,30,923.0,129.0,2.4,21.0,952.0,1038.48,760.59
2016,3,28,12,45,918.5,130.5,2.35,21.5,948.0,1034.99,756.29
2016,3,28,13,0,914.0,132.0,2.3,22.0,944.0,1027.68,749.76
2016,3,28,13,15,910.5,131.5,2.2,22.0,931.0,1015.66,741.25
2016,3,28,13,30,907.0,131.0,2.1,22.0,918.0,999.94,730.51
2016,3,28,13,45,897.0,132.0,2.05,22.5,896.0,976.03,713.81
2016,3,28,14,0,887.0,133.0,2.0,23.0,874.0,948.85,695.2
2016,3,28,14,15,879.0,131.0,1.95,23.0,844.5,917.49,675.26
2016,3,28,14,30,871.0,129.0,1.9,23.0,815.0,892.54,659.59
2016,3,28,14,45,858.0,127.5,1.9,23.0,778.0,850.95,633.25
2016,3,28,15,0,845.0,126.0,1.9,23.0,741.0,807.08,605.26
2016,3,28,15,15,830.0,123.0,1.9,23.0,697.5,758.2,573.44
2016,3,28,15,30,815.0,120.0,1.9,23.0,654.0,707.75,538.54
2016,3,28,15,45,794.0,116.5,1.95,23.0,604.5,651.6,498.97
2016,3,28,16,0,773.0,113.0,2.0,23.0,555.0,595.04,457.92
2016,3,28,16,15,746.0,108.0,1.9,22.5,501.5,534.35,412.67
2016,3,28,16,30,719.0,103.0,1.8,22.0,448.0,473.58,365.93
2016,3,28,16,45,681.0,97.0,1.75,21.5,392.0,408.28,314.39
2016,3,28,17,0,643.0,91.0,1.7,21.0,336.0,345.9,263.46
2016,3,28,17,15,590.0,83.0,1.55,20.0,279.0,280.06,208.96
2016,3,28,17,30,537.0,75.0,1.4,19.0,222.0,219.74,157.94
2016,3,28,17,45,456.5,63.5,1.25,18.0,168.0,156.61,105.82
2016,3,28,18,0,376.0,52.0,1.1,17.0,114.0,103.26,63.51
2016,3,28,18,15,252.5,35.5,1.1,16.5,70.0,50.87,26.46
2016,3,28,18,30,129.0,19.0,1.1,16.0,26.0,16.24,0.0
2016,3,28,18,45,64.5,9.5,1.15,15.5,13.0,8.11,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,119.0,23.5,1.6,14.0,38.0,22.96,7.73
2016,3,29,7,0,238.0,47.0,1.9,15.0,76.0,64.8,38.41
2016,3,29,7,15,329.0,62.5,2.05,15.5,126.5,110.55,72.68
2016,3,29,7,30,420.0,78.0,2.2,16.0,177.0,167.7,118.9
2016,3,29,7,45,485.5,88.5,2.4,17.0,233.0,224.24,166.78
2016,3,29,8,0,551.0,99.0,2.6,18.0,289.0,292.24,223.99
2016,3,29,8,15,275.5,93.0,2.65,18.5,188.0,206.68,162.36
2016,3,29,8,30,0.0,87.0,2.7,19.0,87.0,72.34,54.72
2016,3,29,8,45,0.0,94.5,2.75,19.5,94.5,78.68,59.74
2016,3,29,9,0,0.0,102.0,2.8,20.0,102.0,85.05,64.61
2016,3,29,9,15,0.0,92.5,2.8,20.5,92.5,76.96,57.65
2016,3,29,9,30,0.0,83.0,2.8,21.0,83.0,69.04,50.92
2016,3,29,9,45,0.0,94.0,2.85,21.5,94.0,78.29,58.15
2016,3,29,10,0,0.0,105.0,2.9,22.0,105.0,87.7,65.42
2016,3,29,10,15,11.5,198.0,2.9,22.0,207.5,177.52,136.82
2016,3,29,10,30,23.0,291.0,2.9,22.0,310.0,270.77,208.91
2016,3,29,10,45,14.5,239.5,2.95,22.5,251.5,217.79,167.05
2016,3,29,11,0,6.0,188.0,3.0,23.0,193.0,165.13,125.57
2016,3,29,11,15,3.0,159.0,3.0,23.0,161.5,137.3,103.67
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,109.55,81.7
2016,3,29,11,45,3.0,154.0,3.05,23.5,156.5,133.22,100.19
2016,3,29,12,0,6.0,178.0,3.1,24.0,183.0,157.12,118.61
2016,3,29,12,15,6.0,177.5,3.1,24.0,183.0,156.77,118.27
2016,3,29,12,30,6.0,177.0,3.1,24.0,183.0,156.38,117.94
2016,3,29,12,45,5.5,172.0,3.15,24.5,177.5,151.51,113.93
2016,3,29,13,0,5.0,167.0,3.2,25.0,172.0,146.61,109.93
2016,3,29,13,15,2.5,141.0,3.2,25.0,143.5,121.55,90.41
2016,3,29,13,30,0.0,115.0,3.2,25.0,115.0,96.71,70.97
2016,3,29,13,45,0.0,120.5,3.25,25.5,120.5,101.36,74.56
2016,3,29,14,0,0.0,126.0,3.3,26.0,126.0,106.01,78.11
2016,3,29,14,15,0.0,109.5,3.35,26.0,109.5,91.79,67.08
2016,3,29,14,30,0.0,93.0,3.4,26.0,93.0,77.67,56.09
2016,3,29,14,45,0.0,99.0,3.45,26.0,99.0,82.7,60.17
2016,3,29,15,0,0.0,105.0,3.5,26.0,105.0,87.74,64.29
2016,3,29,15,15,0.0,83.5,3.55,26.0,83.5,69.53,50.0
2016,3,29,15,30,0.0,62.0,3.6,26.0,62.0,51.52,35.78
2016,3,29,15,45,0.0,86.0,3.65,26.0,86.0,71.54,51.93
2016,3,29,16,0,0.0,110.0,3.7,26.0,110.0,91.87,68.35
2016,3,29,16,15,3.0,135.5,3.65,25.5,137.0,115.51,87.65
2016,3,29,16,30,6.0,161.0,3.6,25.0,164.0,139.19,107.04
2016,3,29,16,45,3.0,141.5,3.55,24.5,143.0,120.61,92.66
2016,3,29,17,0,0.0,122.0,3.5,24.0,122.0,102.48,78.49
2016,3,29,17,15,0.0,101.5,3.35,23.5,101.5,84.91,64.49
2016,3,29,17,30,0.0,81.0,3.2,23.0,81.0,67.47,50.3
2016,3,29,17,45,0.0,61.0,3.1,22.5,61.0,50.6,36.29
2016,3,29,18,0,0.0,41.0,3.0,22.0,41.0,33.91,22.2
2016,3,29,18,15,0.0,25.0,3.1,21.5,25.0,20.64,10.74
2016,3,29,18,30,0.0,9.0,3.2,21.0,9.0,7.4,0.0
2016,3,29,18,45,0.0,4.5,3.3,21.0,4.5,3.84,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,3.5,3.7,20.0,3.5,2.87,0.0
2016,3,30,7,0,0.0,7.0,3.7,20.0,7.0,5.74,0.0
2016,3,30,7,15,0.0,12.0,3.75,20.0,12.0,9.86,2.57
2016,3,30,7,30,0.0,17.0,3.8,20.0,17.0,13.98,6.12
2016,3,30,7,45,0.0,22.5,3.85,20.5,22.5,18.53,9.95
2016,3,30,8,0,0.0,28.0,3.9,21.0,28.0,23.09,13.73
2016,3,30,8,15,0.0,49.5,3.95,21.0,49.5,40.95,28.57
2016,3,30,8,30,0.0,71.0,4.0,21.0,71.0,58.89,43.3
2016,3,30,8,45,0.0,78.0,4.05,21.0,78.0,64.76,47.95
2016,3,30,9,0,0.0,85.0,4.1,21.0,85.0,70.64,52.59
2016,3,30,9,15,0.0,77.0,4.35,21.0,77.0,63.98,46.96
2016,3,30,9,30,0.0,69.0,4.6,21.0,69.0,57.34,41.39
2016,3,30,9,45,0.0,75.5,4.9,21.5,75.5,62.81,45.62
2016,3,30,10,0,0.0,82.0,5.2,22.0,82.0,68.29,49.83
2016,3,30,10,15,0.0,106.5,5.35,22.0,106.5,89.04,66.39
2016,3,30,10,30,0.0,131.0,5.5,22.0,131.0,110.09,83.07
2016,3,30,10,45,2.5,152.0,5.65,22.5,154.0,130.44,99.01
2016,3,30,11,0,5.0,173.0,5.8,23.0,177.0,151.06,115.02
2016,3,30,11,15,4.5,169.5,5.8,23.0,173.5,147.77,112.26
2016,3,30,11,30,4.0,166.0,5.8,23.0,170.0,144.43,109.51
2016,3,30,11,45,6.5,186.5,5.8,23.5,192.5,164.85,125.3
2016,3,30,12,0,9.0,207.0,5.8,24.0,215.0,185.41,141.07
2016,3,30,12,15,11.0,230.5,5.7,24.0,240.0,208.27,158.75
2016,3,30,12,30,13.0,254.0,5.6,24.0,265.0,231.22,176.44
2016,3,30,12,45,16.5,287.0,5.6,24.5,301.5,264.26,201.48
2016,3,30,13,0,20.0,320.0,5.6,25.0,338.0,297.47,226.41
2016,3,30,13,15,45.5,369.0,5.5,25.0,409.5,384.71,292.89
2016,3,30,13,30,71.0,418.0,5.4,25.0,481.0,456.12,346.47
2016,3,30,13,45,73.5,410.0,5.3,25.5,473.5,448.91,340.5
2016,3,30,14,0,76.0,402.0,5.2,26.0,466.0,441.29,334.5
2016,3,30,14,15,80.0,390.0,5.1,26.0,455.5,430.66,327.06
2016,3,30,14,30,84.0,378.0,5.0,26.0,445.0,419.55,319.28
2016,3,30,14,45,129.5,367.5,4.95,26.0,465.0,456.69,348.47
2016,3,30,15,0,175.0,357.0,4.9,26.0,485.0,475.93,364.14
2016,3,30,15,15,225.0,328.5,4.7,26.0,483.5,477.11,366.32
2016,3,30,15,30,275.0,300.0,4.5,26.0,482.0,484.78,372.94
2016,3,30,15,45,182.5,278.5,4.3,26.0,395.5,379.29,292.74
2016,3,30,16,0,90.0,257.0,4.1,26.0,309.0,284.33,219.6
2016,3,30,16,15,54.0,217.0,3.8,25.5,247.5,222.32,172.04
2016,3,30,16,30,18.0,177.0,3.5,25.0,186.0,159.02,122.67
2016,3,30,16,45,14.5,157.0,3.25,25.0,163.5,139.05,107.12
2016,3,30,17,0,11.0,137.0,3.0,25.0,141.0,119.54,91.73
2016,3,30,17,15,283.5,104.0,2.65,24.0,183.5,188.05,141.13
2016,3,30,17,30,556.0,71.0,2.3,23.0,226.0,216.86,152.96
2016,3,30,17,45,485.0,60.0,2.0,22.5,172.5,155.45,101.92
2016,3,30,18,0,414.0,49.0,1.7,22.0,119.0,102.58,60.29
2016,3,30,18,15,286.5,35.0,1.7,21.5,74.5,52.08,26.32
2016,3,30,18,30,159.0,21.0,1.7,21.0,30.0,16.75,0.84
2016,3,30,18,45,79.5,10.5,1.7,20.5,15.0,8.96,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,6,15,9.5,4.5,1.4,16.5,4.5,0.0,0.0
2016,3,31,6,30,19.0,9.0,1.7,17.0,9.0,7.68,0.0
2016,3,31,6,45,132.0,29.5,2.0,17.5,45.5,27.97,12.53
2016,3,31,7,0,245.0,50.0,2.3,18.0,82.0,67.29,39.97
2016,3,31,7,15,336.5,65.0,2.4,18.5,133.5,113.01,73.68
2016,3,31,7,30,428.0,80.0,2.5,19.0,185.0,170.15,119.3
2016,3,31,7,45,511.5,86.0,2.65,19.5,243.0,231.52,170.29
2016,3,31,8,0,595.0,92.0,2.8,20.0,301.0,299.42,227.02
2016,3,31,8,15,639.0,99.0,2.95,20.5,358.5,361.43,279.29
2016,3,31,8,30,683.0,106.0,3.1,21.0,416.0,427.36,333.38
2016,3,31,8,45,732.0,105.0,3.3,22.0,474.5,491.48,384.09
2016,3,31,9,0,781.0,104.0,3.5,23.0,533.0,558.54,435.5
2016,3,31,9,15,804.0,107.5,3.55,23.5,585.0,617.19,479.52
2016,3,31,9,30,827.0,111.0,3.6,24.0,637.0,675.8,522.21
2016,3,31,9,45,857.0,108.0,3.65,24.5,687.0,732.38,562.48
2016,3,31,10,0,887.0,105.0,3.7,25.0,737.0,782.62,596.18
2016,3,31,10,15,899.5,107.0,3.7,25.5,777.5,828.82,625.58
2016,3,31,10,30,912.0,109.0,3.7,26.0,818.0,872.75,653.02
2016,3,31,10,45,927.0,107.5,3.7,26.5,852.5,912.81,677.48
2016,3,31,11,0,942.0,106.0,3.7,27.0,887.0,950.23,699.92
2016,3,31,11,15,948.0,107.0,3.7,27.0,911.5,979.06,717.91
2016,3,31,11,30,954.0,108.0,3.7,27.0,936.0,1004.37,733.65
2016,3,31,11,45,958.5,108.5,3.7,27.5,951.5,1024.11,744.32
2016,3,31,12,0,963.0,109.0,3.7,28.0,967.0,1040.03,752.59
2016,3,31,12,15,964.5,109.0,3.7,28.0,973.5,1048.67,757.78
2016,3,31,12,30,966.0,109.0,3.7,28.0,980.0,1053.31,760.58
2016,3,31,12,45,967.0,108.0,3.7,28.0,977.5,1052.45,760.01
2016,3,31,13,0,968.0,107.0,3.7,28.0,975.0,1047.55,757.03
2016,3,31,13,15,965.5,106.5,3.7,28.0,962.5,1035.78,749.79
2016,3,31,13,30,963.0,106.0,3.7,28.0,950.0,1020.08,740.16
2016,3,31,13,45,960.0,104.0,3.7,28.0,929.5,998.56,726.86
2016,3,31,14,0,957.0,102.0,3.7,28.0,909.0,973.28,711.19
2016,3,31,14,15,950.5,101.0,3.65,28.0,880.0,942.3,691.47
2016,3,31,14,30,944.0,100.0,3.6,28.0,851.0,908.01,669.56
2016,3,31,14,45,932.5,99.5,3.6,28.0,813.5,867.03,643.35
2016,3,31,15,0,921.0,99.0,3.6,28.0,776.0,823.47,615.21
2016,3,31,15,15,909.0,96.5,3.5,27.5,732.0,775.21,584.24
2016,3,31,15,30,897.0,94.0,3.4,27.0,688.0,724.92,550.57
2016,3,31,15,45,881.5,91.0,3.3,27.0,638.5,670.11,510.74
2016,3,31,16,0,866.0,88.0,3.2,27.0,589.0,617.28,471.27
2016,3,31,16,15,843.0,84.5,2.95,26.5,534.5,555.21,424.44
2016,3,31,16,30,820.0,81.0,2.7,26.0,480.0,493.44,376.4
2016,3,31,16,45,788.0,76.5,2.45,25.5,422.0,427.4,323.67
2016,3,31,17,0,756.0,72.0,2.2,25.0,364.0,363.4,270.88
2016,3,31,17,15,707.5,66.0,2.1,23.5,304.5,295.12,214.8
2016,3,31,17,30,659.0,60.0,2.0,22.0,245.0,230.54,160.39
2016,3,31,17,45,571.0,53.0,1.9,21.0,187.0,163.59,105.46
2016,3,31,18,0,483.0,46.0,1.8,20.0,129.0,107.11,61.6
2016,3,31,18,15,346.5,33.5,1.9,19.5,81.0,53.41,26.03
2016,3,31,18,30,210.0,21.0,2.0,19.0,33.0,17.29,2.24
2016,3,31,18,45,105.0,10.5,2.15,18.5,16.5,8.96,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,5.97,0.0
2016,4,1,6,45,21.5,28.5,4.3,12.5,31.5,23.93,12.14
2016,4,1,7,0,43.0,50.0,4.4,13.0,56.0,45.44,30.74
2016,4,1,7,15,66.5,75.0,4.75,13.5,89.0,75.26,55.45
2016,4,1,7,30,90.0,100.0,5.1,14.0,122.0,107.49,82.55
2016,4,1,7,45,109.5,122.5,5.45,15.0,157.0,139.57,109.61
2016,4,1,8,0,129.0,145.0,5.8,16.0,192.0,174.12,138.52
2016,4,1,8,15,203.5,165.5,6.0,16.0,252.5,231.14,185.62
2016,4,1,8,30,278.0,186.0,6.2,16.0,313.0,303.37,245.34
2016,4,1,8,45,366.0,192.0,6.45,16.5,381.5,371.2,300.87
2016,4,1,9,0,454.0,198.0,6.7,17.0,450.0,457.17,370.28
2016,4,1,9,15,446.0,227.0,6.6,17.0,493.5,504.77,407.87
2016,4,1,9,30,438.0,256.0,6.5,17.0,537.0,550.37,443.05
2016,4,1,9,45,221.0,221.5,6.4,17.0,363.5,374.57,302.44
2016,4,1,10,0,4.0,187.0,6.3,17.0,190.0,161.46,126.74
2016,4,1,10,15,2.0,114.0,6.2,17.0,115.5,97.01,74.26
2016,4,1,10,30,0.0,41.0,6.1,17.0,41.0,34.12,22.53
2016,4,1,10,45,0.0,83.0,6.05,17.5,83.0,69.29,51.24
2016,4,1,11,0,0.0,125.0,6.0,18.0,125.0,105.09,80.08
2016,4,1,11,15,1.5,142.5,6.05,18.0,144.0,121.58,93.33
2016,4,1,11,30,3.0,160.0,6.1,18.0,163.0,138.23,106.67
2016,4,1,11,45,3.5,160.5,6.15,18.0,164.0,139.26,107.43
2016,4,1,12,0,4.0,161.0,6.2,18.0,165.0,140.28,108.22
2016,4,1,12,15,61.0,310.0,6.25,18.0,365.5,342.25,269.69
2016,4,1,12,30,118.0,459.0,6.3,18.0,566.0,560.34,436.96
2016,4,1,12,45,65.5,359.0,6.35,18.5,418.5,394.03,308.32
2016,4,1,13,0,13.0,259.0,6.4,19.0,271.0,235.28,183.07
2016,4,1,13,15,12.5,256.5,6.4,19.0,268.5,232.39,181.04
2016,4,1,13,30,12.0,254.0,6.4,19.0,266.0,229.43,178.8
2016,4,1,13,45,6.0,184.0,6.4,19.0,190.0,161.81,125.18
2016,4,1,14,0,0.0,114.0,6.4,19.0,114.0,95.71,72.12
2016,4,1,14,15,21.0,228.0,6.35,19.0,244.5,222.88,174.7
2016,4,1,14,30,42.0,342.0,6.3,19.0,375.0,347.52,273.0
2016,4,1,14,45,111.0,350.0,6.25,19.0,433.0,422.54,333.26
2016,4,1,15,0,180.0,358.0,6.2,19.0,491.0,478.15,377.95
2016,4,1,15,15,126.0,328.0,6.15,18.5,418.5,401.38,318.46
2016,4,1,15,30,72.0,298.0,6.1,18.0,346.0,318.24,253.29
2016,4,1,15,45,177.0,275.0,6.05,18.0,381.0,370.1,296.8
2016,4,1,16,0,282.0,252.0,6.0,18.0,416.0,410.03,329.52
2016,4,1,16,15,258.0,229.5,5.85,17.5,369.0,359.36,289.35
2016,4,1,16,30,234.0,207.0,5.7,17.0,322.0,310.77,250.39
2016,4,1,16,45,210.0,188.5,5.6,16.5,282.5,261.8,210.47
2016,4,1,17,0,186.0,170.0,5.5,16.0,243.0,222.56,177.92
2016,4,1,17,15,305.0,135.5,5.2,15.5,232.0,220.83,172.5
2016,4,1,17,30,424.0,101.0,4.9,15.0,221.0,203.22,151.21
2016,4,1,17,45,363.0,83.0,4.6,14.5,169.0,146.38,102.92
2016,4,1,18,0,302.0,65.0,4.3,14.0,117.0,97.05,62.86
2016,4,1,18,15,197.0,44.0,4.05,13.5,73.0,50.25,29.34
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,18.15,3.87
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,9.82,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,64.5,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,129.0,13.0,3.2,7.0,17.0,11.1,0.0
2016,4,2,6,45,289.5,26.5,3.35,7.5,61.0,30.32,13.69
2016,4,2,7,0,450.0,40.0,3.5,8.0,105.0,78.22,42.91
2016,4,2,7,15,538.5,49.5,3.45,9.0,161.0,131.73,83.52
2016,4,2,7,30,627.0,59.0,3.4,10.0,217.0,196.05,137.57
2016,4,2,7,45,682.0,65.0,3.4,11.0,277.0,258.13,192.87
2016,4,2,8,0,737.0,71.0,3.4,12.0,337.0,326.98,253.61
2016,4,2,8,15,773.5,75.5,3.4,13.0,396.0,391.25,309.66
2016,4,2,8,30,810.0,80.0,3.4,14.0,455.0,458.25,366.01
2016,4,2,8,45,836.0,84.0,3.45,15.5,511.5,521.73,416.9
2016,4,2,9,0,862.0,88.0,3.5,17.0,568.0,586.02,466.24
2016,4,2,9,15,880.5,91.0,3.35,17.5,620.0,641.76,508.5
