Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,30,899.0,94.0,3.2,18.0,672.0,699.44,550.57
2016,4,2,9,45,912.5,96.0,3.1,18.5,718.5,751.56,587.32
2016,4,2,10,0,926.0,98.0,3.0,19.0,765.0,801.9,620.0
2016,4,2,10,15,936.0,100.0,3.0,19.0,804.5,847.41,650.3
2016,4,2,10,30,946.0,102.0,3.0,19.0,844.0,890.35,678.52
2016,4,2,10,45,953.0,103.5,3.0,19.5,875.5,927.4,701.15
2016,4,2,11,0,960.0,105.0,3.0,20.0,907.0,961.24,721.42
2016,4,2,11,15,965.0,106.0,3.05,20.0,930.5,989.38,739.57
2016,4,2,11,30,970.0,107.0,3.1,20.0,954.0,1013.9,755.38
2016,4,2,11,45,972.5,108.0,3.15,20.5,969.0,1032.3,765.76
2016,4,2,12,0,975.0,109.0,3.2,21.0,984.0,1046.78,773.68
2016,4,2,12,15,975.5,109.0,3.2,21.0,989.5,1054.36,778.26
2016,4,2,12,30,976.0,109.0,3.2,21.0,995.0,1057.9,780.4
2016,4,2,12,45,975.0,109.0,3.25,21.5,991.5,1055.94,778.05
2016,4,2,13,0,974.0,109.0,3.3,22.0,988.0,1049.93,773.24
2016,4,2,13,15,971.5,108.5,3.3,22.0,975.0,1037.99,765.78
2016,4,2,13,30,969.0,108.0,3.3,22.0,962.0,1022.1,755.89
2016,4,2,13,45,964.0,107.0,3.3,22.0,940.5,999.55,741.7
2016,4,2,14,0,959.0,106.0,3.3,22.0,919.0,973.31,725.16
2016,4,2,14,15,952.0,105.0,3.3,22.0,889.5,941.79,705.07
2016,4,2,14,30,945.0,104.0,3.3,22.0,860.0,906.98,682.72
2016,4,2,14,45,929.5,105.0,3.3,22.0,821.0,864.2,654.79
2016,4,2,15,0,914.0,106.0,3.3,22.0,782.0,819.13,625.05
2016,4,2,15,15,901.0,103.5,3.25,22.0,737.5,770.42,592.19
2016,4,2,15,30,888.0,101.0,3.2,22.0,693.0,719.8,556.19
2016,4,2,15,45,870.5,98.0,3.2,22.0,642.5,668.11,518.13
2016,4,2,16,0,853.0,95.0,3.2,22.0,592.0,610.81,475.01
2016,4,2,16,15,829.0,91.0,2.9,21.5,537.0,548.42,426.83
2016,4,2,16,30,805.0,87.0,2.6,21.0,482.0,486.49,377.56
2016,4,2,16,45,771.5,82.0,2.35,20.5,424.0,420.3,323.71
2016,4,2,17,0,738.0,77.0,2.1,20.0,366.0,356.35,270.05
2016,4,2,17,15,689.5,71.0,1.85,19.0,306.5,288.39,212.67
2016,4,2,17,30,641.0,65.0,1.6,18.0,247.0,226.11,159.07
2016,4,2,17,45,563.5,56.5,1.35,17.0,190.0,161.31,105.12
2016,4,2,18,0,486.0,48.0,1.1,16.0,133.0,105.73,61.47
2016,4,2,18,15,355.0,35.0,1.1,15.5,84.5,52.55,26.36
2016,4,2,18,30,224.0,22.0,1.1,15.0,36.0,18.1,4.64
2016,4,2,18,45,112.0,11.0,1.15,14.5,18.0,9.39,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,65.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,131.0,14.0,1.3,10.0,18.0,11.95,0.0
2016,4,3,6,45,282.5,28.0,1.5,11.0,62.0,31.14,14.67
2016,4,3,7,0,434.0,42.0,1.7,12.0,106.0,78.13,42.93
2016,4,3,7,15,521.5,52.0,1.65,12.5,162.0,130.87,82.36
2016,4,3,7,30,609.0,62.0,1.6,13.0,218.0,194.31,134.75
2016,4,3,7,45,664.5,68.5,1.6,14.0,277.5,255.87,188.23
2016,4,3,8,0,720.0,75.0,1.6,15.0,337.0,323.3,246.12
2016,4,3,8,15,756.5,80.0,1.8,16.0,396.0,387.98,301.2
2016,4,3,8,30,793.0,85.0,2.0,17.0,455.0,454.46,355.97
2016,4,3,8,45,820.0,89.0,2.2,18.5,511.5,517.47,405.54
2016,4,3,9,0,847.0,93.0,2.4,20.0,568.0,581.42,453.83
2016,4,3,9,15,866.0,96.0,2.35,20.5,620.0,640.01,497.17
2016,4,3,9,30,885.0,99.0,2.3,21.0,672.0,693.76,535.59
2016,4,3,9,45,899.0,101.5,2.25,21.5,718.5,746.01,571.58
2016,4,3,10,0,913.0,104.0,2.2,22.0,765.0,796.55,603.94
2016,4,3,10,15,923.5,106.0,2.1,22.0,804.5,841.86,632.4
2016,4,3,10,30,934.0,108.0,2.0,22.0,844.0,884.65,658.67
2016,4,3,10,45,941.5,110.0,1.95,22.5,876.0,922.13,680.22
2016,4,3,11,0,949.0,112.0,1.9,23.0,908.0,956.46,699.42
2016,4,3,11,15,954.0,113.0,1.85,23.0,931.5,984.23,715.55
2016,4,3,11,30,959.0,114.0,1.8,23.0,955.0,1008.41,729.37
2016,4,3,11,45,961.5,115.0,1.8,23.5,969.5,1026.52,738.62
2016,4,3,12,0,964.0,116.0,1.8,24.0,984.0,1040.76,745.54
2016,4,3,12,15,965.0,116.0,1.8,24.0,990.0,1048.66,750.07
2016,4,3,12,30,966.0,116.0,1.8,24.0,996.0,1052.56,752.31
2016,4,3,12,45,965.0,116.5,1.85,24.5,992.5,1051.03,750.59
2016,4,3,13,0,964.0,117.0,1.9,25.0,989.0,1045.49,746.55
2016,4,3,13,15,961.5,116.5,1.9,25.0,976.5,1033.59,739.47
2016,4,3,13,30,959.0,116.0,1.9,25.0,964.0,1017.79,730.12
2016,4,3,13,45,954.0,115.0,1.95,25.0,942.5,995.39,717.32
2016,4,3,14,0,949.0,114.0,2.0,25.0,921.0,969.35,702.24
2016,4,3,14,15,942.5,112.5,2.0,25.0,891.5,938.0,683.14
2016,4,3,14,30,936.0,111.0,2.0,25.0,862.0,903.38,661.87
2016,4,3,14,45,927.5,108.5,2.05,25.0,824.5,863.07,637.18
2016,4,3,15,0,919.0,106.0,2.1,25.0,787.0,819.99,610.36
2016,4,3,15,15,906.0,103.5,2.1,24.5,742.5,771.09,579.95
2016,4,3,15,30,893.0,101.0,2.1,24.0,698.0,720.27,546.11
2016,4,3,15,45,875.5,98.0,2.15,24.0,648.0,668.29,509.19
2016,4,3,16,0,858.0,95.0,2.2,24.0,598.0,610.79,467.22
2016,4,3,16,15,834.5,91.5,2.05,23.5,542.5,548.98,420.73
2016,4,3,16,30,811.0,88.0,1.9,23.0,487.0,487.55,372.99
2016,4,3,16,45,779.5,82.5,1.8,23.0,429.0,421.49,319.73
2016,4,3,17,0,748.0,77.0,1.7,23.0,371.0,357.44,266.48
2016,4,3,17,15,700.0,71.0,1.55,21.5,311.5,289.13,210.2
2016,4,3,17,30,652.0,65.0,1.4,20.0,252.0,226.5,157.33
2016,4,3,17,45,577.5,56.5,1.25,19.0,194.5,161.82,103.96
2016,4,3,18,0,503.0,48.0,1.1,18.0,137.0,105.97,60.57
2016,4,3,18,15,372.5,35.5,1.15,17.0,88.0,52.6,26.14
2016,4,3,18,30,242.0,23.0,1.2,16.0,39.0,18.98,5.86
2016,4,3,18,45,121.0,11.5,1.3,15.5,19.5,9.82,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,7.5,2.6,9.5,10.0,6.4,0.0
2016,4,4,6,30,116.0,15.0,2.8,10.0,20.0,11.71,0.0
2016,4,4,6,45,260.5,30.5,3.0,11.0,64.0,32.48,16.42
2016,4,4,7,0,405.0,46.0,3.2,12.0,108.0,78.68,44.68
2016,4,4,7,15,491.5,56.5,3.2,13.0,163.5,129.84,82.85
2016,4,4,7,30,578.0,67.0,3.2,14.0,219.0,191.6,133.66
2016,4,4,7,45,636.0,74.0,3.25,15.0,278.0,252.42,186.48
2016,4,4,8,0,694.0,81.0,3.3,16.0,337.0,319.44,244.31
2016,4,4,8,15,731.5,86.5,3.45,17.0,395.5,382.68,298.49
2016,4,4,8,30,769.0,92.0,3.6,18.0,454.0,449.35,353.73
2016,4,4,8,45,796.5,96.0,3.75,19.0,510.0,511.28,403.56
2016,4,4,9,0,824.0,100.0,3.9,20.0,566.0,574.24,452.41
2016,4,4,9,15,843.5,103.5,3.85,20.5,617.5,632.44,496.49
2016,4,4,9,30,863.0,107.0,3.8,21.0,669.0,690.14,538.76
2016,4,4,9,45,878.0,109.5,3.75,22.0,715.0,737.5,571.32
2016,4,4,10,0,893.0,112.0,3.7,23.0,761.0,787.81,603.93
2016,4,4,10,15,903.5,114.0,3.6,23.5,800.0,832.25,631.81
2016,4,4,10,30,914.0,116.0,3.5,24.0,839.0,874.23,657.53
2016,4,4,10,45,922.0,117.5,3.45,24.5,870.5,910.91,679.53
2016,4,4,11,0,930.0,119.0,3.4,25.0,902.0,944.54,699.25
2016,4,4,11,15,935.0,120.5,3.3,25.0,925.5,972.23,715.89
2016,4,4,11,30,940.0,122.0,3.2,25.0,949.0,996.39,730.16
2016,4,4,11,45,943.5,122.5,3.1,25.5,963.5,1014.56,739.04
2016,4,4,12,0,947.0,123.0,3.0,26.0,978.0,1028.95,745.49
2016,4,4,12,15,948.0,123.0,2.9,26.0,983.5,1036.63,749.16
2016,4,4,12,30,949.0,123.0,2.8,26.0,989.0,1040.4,750.46
2016,4,4,12,45,948.5,122.5,2.7,26.5,985.5,1038.32,746.7
2016,4,4,13,0,948.0,122.0,2.6,27.0,982.0,1032.32,740.61
2016,4,4,13,15,945.5,121.5,2.5,27.0,969.5,1020.52,732.48
2016,4,4,13,30,943.0,121.0,2.4,27.0,957.0,1004.9,722.08
2016,4,4,13,45,939.0,119.5,2.3,27.5,936.0,983.18,706.53
2016,4,4,14,0,935.0,118.0,2.2,28.0,915.0,957.84,688.85
2016,4,4,14,15,928.0,116.5,2.05,28.0,885.0,926.4,668.23
2016,4,4,14,30,921.0,115.0,1.9,28.0,855.0,891.78,645.59
2016,4,4,14,45,912.0,112.5,1.8,28.0,818.0,851.56,619.8
2016,4,4,15,0,903.0,110.0,1.7,28.0,781.0,808.67,592.17
2016,4,4,15,15,889.5,107.5,1.6,27.5,737.0,760.07,561.65
2016,4,4,15,30,876.0,105.0,1.5,27.0,693.0,709.64,527.68
2016,4,4,15,45,859.5,101.5,1.4,27.0,643.0,658.68,491.33
2016,4,4,16,0,843.0,98.0,1.3,27.0,593.0,602.06,450.2
2016,4,4,16,15,819.5,94.0,1.2,26.5,538.5,540.58,405.3
2016,4,4,16,30,796.0,90.0,1.1,26.0,484.0,479.52,359.15
2016,4,4,16,45,764.5,84.5,1.05,26.0,426.5,414.38,308.05
2016,4,4,17,0,733.0,79.0,1.0,26.0,369.0,351.3,256.89
2016,4,4,17,15,685.0,72.5,1.0,24.5,310.0,283.52,202.54
2016,4,4,17,30,637.0,66.0,1.0,23.0,251.0,221.48,151.38
2016,4,4,17,45,564.0,57.5,1.0,22.0,194.0,158.24,100.19
2016,4,4,18,0,491.0,49.0,1.0,21.0,137.0,103.65,58.58
2016,4,4,18,15,363.5,36.0,1.05,20.0,88.0,51.16,25.35
2016,4,4,18,30,236.0,23.0,1.1,19.0,39.0,18.92,6.33
2016,4,4,18,45,118.0,11.5,1.2,18.5,19.5,9.82,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,79.0,8.5,1.85,11.0,12.0,7.26,0.0
2016,4,5,6,30,158.0,17.0,2.2,12.0,24.0,13.91,0.0
2016,4,5,6,45,302.5,31.0,2.6,13.0,69.5,33.62,16.87
2016,4,5,7,0,447.0,45.0,3.0,14.0,115.0,81.06,44.78
2016,4,5,7,15,531.0,54.5,3.0,15.0,171.0,133.5,83.55
2016,4,5,7,30,615.0,64.0,3.0,16.0,227.0,196.14,134.86
2016,4,5,7,45,667.0,70.5,3.05,17.0,286.5,256.95,187.61
2016,4,5,8,0,719.0,77.0,3.1,18.0,346.0,323.17,244.61
2016,4,5,8,15,754.5,82.5,3.15,19.0,404.5,387.79,299.42
2016,4,5,8,30,790.0,88.0,3.2,20.0,463.0,453.99,353.68
2016,4,5,8,45,815.0,92.0,3.3,21.0,518.5,515.65,402.7
2016,4,5,9,0,840.0,96.0,3.4,22.0,574.0,578.02,450.45
2016,4,5,9,15,858.5,99.5,3.4,22.5,625.5,636.27,494.1
2016,4,5,9,30,877.0,103.0,3.4,23.0,677.0,693.87,535.87
2016,4,5,9,45,890.5,105.5,3.45,23.5,722.5,740.92,569.22
2016,4,5,10,0,904.0,108.0,3.5,24.0,768.0,790.52,602.45
2016,4,5,10,15,914.0,110.0,3.5,24.5,806.5,834.87,630.52
2016,4,5,10,30,924.0,112.0,3.5,25.0,845.0,876.69,656.5
2016,4,5,10,45,931.0,113.5,3.55,25.5,876.5,912.73,678.55
2016,4,5,11,0,938.0,115.0,3.6,26.0,908.0,945.62,698.37
2016,4,5,11,15,942.5,116.0,3.65,26.0,931.0,972.46,715.49
2016,4,5,11,30,947.0,117.0,3.7,26.0,954.0,995.74,730.33
2016,4,5,11,45,950.5,117.5,3.8,26.5,968.0,1013.92,740.78
2016,4,5,12,0,954.0,118.0,3.9,27.0,982.0,1028.3,748.85
2016,4,5,12,15,954.5,118.0,3.95,27.0,987.5,1035.47,753.51
2016,4,5,12,30,955.0,118.0,4.0,27.0,993.0,1038.7,755.79
2016,4,5,12,45,954.0,118.0,4.05,27.0,989.0,1036.54,754.73
2016,4,5,13,0,953.0,118.0,4.1,27.0,985.0,1030.45,751.26
2016,4,5,13,15,950.0,117.5,4.1,27.0,972.0,1018.08,743.52
2016,4,5,13,30,947.0,117.0,4.1,27.0,959.0,1001.87,733.42
2016,4,5,13,45,941.0,116.5,4.2,27.5,937.5,979.19,718.28
2016,4,5,14,0,935.0,116.0,4.3,28.0,916.0,952.96,700.87
2016,4,5,14,15,927.5,114.5,4.3,27.5,886.0,921.08,681.9
2016,4,5,14,30,920.0,113.0,4.3,27.0,856.0,886.03,660.66
2016,4,5,14,45,909.5,111.5,4.3,27.0,818.5,845.62,634.28
2016,4,5,15,0,899.0,110.0,4.3,27.0,781.0,802.65,605.95
2016,4,5,15,15,781.0,144.0,4.2,27.0,703.0,720.24,547.29
2016,4,5,15,30,663.0,178.0,4.1,27.0,625.0,639.98,488.01
2016,4,5,15,45,749.0,139.0,4.05,27.0,608.5,624.04,477.35
2016,4,5,16,0,835.0,100.0,4.0,27.0,592.0,596.47,456.84
2016,4,5,16,15,805.0,90.5,3.75,26.5,529.0,526.57,403.73
2016,4,5,16,30,775.0,81.0,3.5,26.0,466.0,457.87,350.12
2016,4,5,16,45,719.5,86.0,3.25,25.5,410.5,393.54,298.28
2016,4,5,17,0,664.0,91.0,3.0,25.0,355.0,334.35,249.34
2016,4,5,17,15,642.0,80.0,2.75,24.0,302.5,275.24,199.39
2016,4,5,17,30,620.0,69.0,2.5,23.0,250.0,217.93,150.0
2016,4,5,17,45,542.5,60.5,2.3,22.0,193.0,155.15,98.95
2016,4,5,18,0,465.0,52.0,2.1,21.0,136.0,101.61,58.29
2016,4,5,18,15,341.5,38.5,2.25,20.0,88.0,50.92,26.22
2016,4,5,18,30,218.0,25.0,2.4,19.0,40.0,20.62,7.99
2016,4,5,18,45,109.0,12.5,2.6,18.5,20.0,10.67,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,26.0,9.0,1.45,13.5,10.0,7.68,0.0
2016,4,6,6,30,52.0,18.0,2.0,14.0,20.0,14.31,0.0
2016,4,6,6,45,128.5,41.5,2.6,15.0,59.0,36.09,21.56
2016,4,6,7,0,205.0,65.0,3.2,16.0,98.0,72.85,47.18
2016,4,6,7,15,280.0,84.5,3.25,16.5,149.0,116.13,79.71
2016,4,6,7,30,355.0,104.0,3.3,17.0,200.0,171.93,124.6
2016,4,6,7,45,177.5,63.0,3.4,18.0,111.0,110.77,82.08
2016,4,6,8,0,0.0,22.0,3.5,19.0,22.0,18.14,9.65
2016,4,6,8,15,0.0,25.5,3.55,19.5,25.5,21.05,12.04
2016,4,6,8,30,0.0,29.0,3.6,20.0,29.0,23.96,14.38
2016,4,6,8,45,23.5,133.0,3.7,20.5,146.5,126.94,98.92
2016,4,6,9,0,47.0,237.0,3.8,21.0,264.0,235.06,184.88
2016,4,6,9,15,203.0,257.0,3.9,21.5,389.0,360.27,283.56
2016,4,6,9,30,359.0,277.0,4.0,22.0,514.0,502.16,392.17
2016,4,6,9,45,586.5,208.5,4.15,22.5,625.5,631.99,490.86
2016,4,6,10,0,814.0,140.0,4.3,23.0,737.0,759.49,585.74
2016,4,6,10,15,562.5,256.0,4.4,23.5,678.5,704.43,539.47
2016,4,6,10,30,311.0,372.0,4.5,24.0,620.0,617.71,470.48
2016,4,6,10,45,416.0,349.0,4.65,24.5,694.0,707.96,537.03
2016,4,6,11,0,521.0,326.0,4.8,25.0,768.0,792.62,597.77
2016,4,6,11,15,491.5,345.5,4.9,25.0,771.5,798.42,600.64
2016,4,6,11,30,462.0,365.0,5.0,25.0,775.0,800.71,601.5
2016,4,6,11,45,462.5,372.5,5.15,25.5,788.5,816.75,611.81
2016,4,6,12,0,463.0,380.0,5.3,26.0,802.0,830.51,620.46
2016,4,6,12,15,706.0,253.0,5.35,26.0,899.5,948.72,708.76
2016,4,6,12,30,949.0,126.0,5.4,26.0,997.0,1037.95,769.19
2016,4,6,12,45,960.0,120.0,5.45,26.0,998.5,1041.45,771.41
2016,4,6,13,0,971.0,114.0,5.5,26.0,1000.0,1040.85,771.54
2016,4,6,13,15,970.0,113.5,5.45,26.0,989.0,1030.12,764.29
2016,4,6,13,30,969.0,113.0,5.4,26.0,978.0,1015.43,754.56
2016,4,6,13,45,973.5,108.0,5.35,26.5,959.5,997.43,741.23
2016,4,6,14,0,978.0,103.0,5.3,27.0,941.0,975.3,725.28
2016,4,6,14,15,971.5,102.0,5.2,26.5,911.5,943.61,705.5
2016,4,6,14,30,965.0,101.0,5.1,26.0,882.0,908.56,683.39
2016,4,6,14,45,939.5,108.0,5.0,26.0,840.0,863.08,652.59
2016,4,6,15,0,914.0,115.0,4.9,26.0,798.0,815.85,620.45
2016,4,6,15,15,900.5,112.0,4.7,26.0,753.0,766.37,585.67
2016,4,6,15,30,887.0,109.0,4.5,26.0,708.0,719.74,550.95
2016,4,6,15,45,877.5,102.5,4.35,26.0,659.0,665.02,510.37
2016,4,6,16,0,868.0,96.0,4.2,26.0,610.0,608.66,467.63
2016,4,6,16,15,844.0,92.5,3.8,25.5,554.0,546.28,419.52
2016,4,6,16,30,820.0,89.0,3.4,25.0,498.0,484.32,370.34
2016,4,6,16,45,795.5,82.0,3.05,24.5,440.5,419.53,317.65
2016,4,6,17,0,771.0,75.0,2.7,24.0,383.0,355.97,264.35
2016,4,6,17,15,724.0,69.5,2.35,22.5,322.5,288.69,208.25
2016,4,6,17,30,677.0,64.0,2.0,21.0,262.0,224.53,153.89
2016,4,6,17,45,611.0,55.5,1.7,20.0,204.5,160.55,100.97
2016,4,6,18,0,545.0,47.0,1.4,19.0,147.0,104.3,57.71
2016,4,6,18,15,418.0,35.5,1.35,18.0,96.0,50.56,24.6
2016,4,6,18,30,291.0,24.0,1.3,17.0,45.0,19.82,8.08
2016,4,6,18,45,145.5,12.0,1.3,16.5,22.5,10.24,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.0,1.55,12.0,11.0,9.39,0.0
2016,4,7,6,30,0.0,22.0,1.8,13.0,22.0,17.68,0.0
2016,4,7,6,45,103.0,40.5,2.1,14.5,57.5,34.65,21.05
2016,4,7,7,0,206.0,59.0,2.4,16.0,93.0,67.88,43.11
2016,4,7,7,15,243.0,80.0,2.45,16.5,135.5,106.41,73.26
2016,4,7,7,30,280.0,101.0,2.5,17.0,178.0,149.71,109.08
2016,4,7,7,45,309.0,119.0,2.6,18.0,222.0,192.72,145.36
2016,4,7,8,0,338.0,137.0,2.7,19.0,266.0,238.99,184.09
2016,4,7,8,15,475.5,128.5,2.7,19.5,341.0,313.51,243.55
2016,4,7,8,30,613.0,120.0,2.7,20.0,416.0,402.0,313.75
2016,4,7,8,45,572.0,151.0,2.75,21.0,452.0,446.01,348.41
2016,4,7,9,0,531.0,182.0,2.8,22.0,488.0,479.46,373.56
2016,4,7,9,15,712.0,143.0,2.9,22.5,591.5,587.58,455.63
2016,4,7,9,30,893.0,104.0,3.0,23.0,695.0,698.16,537.42
2016,4,7,9,45,765.5,161.0,3.2,24.0,691.5,711.78,543.58
2016,4,7,10,0,638.0,218.0,3.4,25.0,688.0,704.22,534.67
2016,4,7,10,15,634.5,236.0,3.4,25.5,723.5,744.41,561.38
2016,4,7,10,30,631.0,254.0,3.4,26.0,759.0,781.91,585.37
2016,4,7,10,45,639.0,263.5,3.45,26.5,791.5,818.9,609.15
2016,4,7,11,0,647.0,273.0,3.5,27.0,824.0,853.73,631.13
2016,4,7,11,15,635.0,290.0,3.5,27.0,842.5,874.85,644.23
2016,4,7,11,30,623.0,307.0,3.5,27.0,861.0,892.53,655.06
2016,4,7,11,45,770.5,227.5,3.55,27.5,923.5,968.13,706.84
2016,4,7,12,0,918.0,148.0,3.6,28.0,986.0,1017.39,736.93
2016,4,7,12,15,746.5,250.5,3.55,28.0,934.0,982.36,713.18
2016,4,7,12,30,575.0,353.0,3.5,28.0,882.0,915.67,664.56
2016,4,7,12,45,525.0,368.5,3.5,28.5,850.5,881.6,640.13
2016,4,7,13,0,475.0,384.0,3.5,29.0,819.0,845.03,613.76
2016,4,7,13,15,561.5,340.5,3.4,29.0,847.5,879.95,639.2
2016,4,7,13,30,648.0,297.0,3.3,29.0,876.0,910.67,661.09
2016,4,7,13,45,651.0,285.5,3.2,29.0,856.5,890.09,647.25
2016,4,7,14,0,654.0,274.0,3.1,29.0,837.0,866.46,631.79
2016,4,7,14,15,635.0,270.5,2.95,29.0,802.0,828.12,605.71
2016,4,7,14,30,616.0,267.0,2.8,29.0,767.0,788.15,578.47
2016,4,7,14,45,593.0,259.0,2.7,29.0,722.5,736.93,543.75
2016,4,7,15,0,570.0,251.0,2.6,29.0,678.0,687.83,510.04
2016,4,7,15,15,645.5,204.0,2.45,28.5,662.0,677.43,505.08
2016,4,7,15,30,721.0,157.0,2.3,28.0,646.0,653.81,490.18
2016,4,7,15,45,760.5,137.0,2.2,28.0,619.0,623.67,468.47
2016,4,7,16,0,800.0,117.0,2.1,28.0,592.0,586.98,441.28
2016,4,7,16,15,774.0,112.5,1.9,27.5,537.5,526.12,395.79
2016,4,7,16,30,748.0,108.0,1.7,27.0,483.0,465.6,349.34
2016,4,7,16,45,711.0,102.0,1.55,26.5,425.0,400.26,298.18
2016,4,7,17,0,674.0,96.0,1.4,26.0,367.0,337.73,247.7
2016,4,7,17,15,624.0,88.0,1.3,25.0,308.5,272.69,194.97
2016,4,7,17,30,574.0,80.0,1.2,24.0,250.0,212.79,145.65
2016,4,7,17,45,498.0,69.0,1.15,23.0,193.5,151.27,96.78
2016,4,7,18,0,422.0,58.0,1.1,22.0,137.0,98.91,57.86
2016,4,7,18,15,306.0,42.5,1.1,21.0,89.0,48.51,25.96
2016,4,7,18,30,190.0,27.0,1.1,20.0,41.0,20.98,9.16
2016,4,7,18,45,95.0,13.5,1.15,19.5,20.5,11.52,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,3.0,10.0,1.95,13.5,10.0,8.54,0.0
2016,4,8,6,30,6.0,20.0,2.3,14.0,20.0,16.39,1.79
2016,4,8,6,45,69.0,42.5,2.7,14.5,53.5,35.42,22.34
2016,4,8,7,0,132.0,65.0,3.1,15.0,87.0,65.97,44.68
2016,4,8,7,15,191.5,82.5,3.25,15.5,128.5,100.4,70.86
2016,4,8,7,30,251.0,100.0,3.4,16.0,170.0,142.23,104.53
2016,4,8,7,45,286.5,120.5,3.55,17.0,217.5,187.32,142.36
2016,4,8,8,0,322.0,141.0,3.7,18.0,265.0,236.55,183.47
2016,4,8,8,15,481.0,135.5,4.1,18.5,353.5,321.18,251.3
2016,4,8,8,30,640.0,130.0,4.5,19.0,442.0,422.36,332.55
2016,4,8,8,45,501.0,181.5,4.9,20.0,442.5,432.08,341.8
2016,4,8,9,0,362.0,233.0,5.3,21.0,443.0,421.89,333.66
2016,4,8,9,15,427.0,234.0,5.3,21.5,503.0,491.76,387.74
2016,4,8,9,30,492.0,235.0,5.3,22.0,563.0,558.47,438.35
2016,4,8,9,45,396.5,287.0,5.35,22.5,562.5,553.43,432.02
2016,4,8,10,0,301.0,339.0,5.4,23.0,562.0,549.77,426.19
2016,4,8,10,15,370.5,332.0,5.35,23.5,621.0,610.8,471.46
2016,4,8,10,30,440.0,325.0,5.3,24.0,680.0,687.07,526.54
2016,4,8,10,45,499.0,320.5,5.25,24.5,736.5,748.96,570.1
2016,4,8,11,0,558.0,316.0,5.2,25.0,793.0,811.96,613.64
2016,4,8,11,15,465.0,362.0,5.1,25.0,766.5,786.08,591.85
2016,4,8,11,30,372.0,408.0,5.0,25.0,740.0,742.98,558.49
2016,4,8,11,45,420.5,395.0,4.95,25.5,775.5,794.26,594.01
2016,4,8,12,0,469.0,382.0,4.9,26.0,811.0,833.96,620.74
2016,4,8,12,15,500.5,377.5,4.75,26.0,838.0,863.66,640.54
2016,4,8,12,30,532.0,373.0,4.6,26.0,865.0,891.07,658.62
2016,4,8,12,45,484.0,382.0,4.5,26.0,828.0,852.86,630.85
2016,4,8,13,0,436.0,391.0,4.4,26.0,791.0,812.43,602.12
2016,4,8,13,15,443.0,382.5,4.25,26.0,784.5,805.8,597.71
2016,4,8,13,30,450.0,374.0,4.1,26.0,778.0,796.77,591.49
2016,4,8,13,45,393.0,389.0,3.95,26.0,736.0,737.63,549.3
2016,4,8,14,0,336.0,404.0,3.8,26.0,694.0,691.68,515.99
2016,4,8,14,15,244.5,404.0,3.7,26.0,611.5,603.13,451.92
2016,4,8,14,30,153.0,404.0,3.6,26.0,529.0,505.93,380.79
2016,4,8,14,45,113.5,375.0,3.55,26.0,466.0,440.75,333.34
2016,4,8,15,0,74.0,346.0,3.5,26.0,403.0,366.76,278.55
2016,4,8,15,15,73.0,326.5,3.5,26.0,379.5,344.16,262.4
2016,4,8,15,30,72.0,307.0,3.5,26.0,356.0,321.55,245.92
2016,4,8,15,45,383.5,227.0,3.5,26.0,458.5,465.06,358.4
2016,4,8,16,0,695.0,147.0,3.5,26.0,561.0,553.32,424.69
2016,4,8,16,15,599.5,153.5,3.35,25.5,487.5,470.96,361.74
2016,4,8,16,30,504.0,160.0,3.2,25.0,414.0,392.4,301.38
2016,4,8,16,45,536.5,138.5,3.05,24.5,380.0,355.18,270.73
2016,4,8,17,0,569.0,117.0,2.9,24.0,346.0,317.42,237.85
2016,4,8,17,15,517.5,106.0,2.6,23.0,290.0,251.84,184.08
2016,4,8,17,30,466.0,95.0,2.3,22.0,234.0,195.8,137.66
2016,4,8,17,45,389.5,81.5,2.0,21.0,180.5,139.23,92.63
2016,4,8,18,0,313.0,68.0,1.7,20.0,127.0,91.91,57.36
2016,4,8,18,15,216.0,48.0,1.7,19.0,82.0,48.0,28.37
2016,4,8,18,30,119.0,28.0,1.7,18.0,37.0,21.56,10.07
2016,4,8,18,45,59.5,14.0,1.7,17.5,18.5,11.95,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,4.5,2.2,14.5,4.5,3.84,0.0
2016,4,9,6,30,0.0,9.0,2.4,15.0,9.0,7.39,0.0
2016,4,9,6,45,0.0,24.0,2.65,15.5,24.0,19.8,10.59
2016,4,9,7,0,0.0,39.0,2.9,16.0,39.0,32.25,21.52
2016,4,9,7,15,0.0,57.5,2.85,16.5,57.5,47.48,34.66
2016,4,9,7,30,0.0,76.0,2.8,17.0,76.0,62.85,47.71
2016,4,9,7,45,0.0,73.0,2.8,17.5,73.0,60.52,45.62
2016,4,9,8,0,0.0,70.0,2.8,18.0,70.0,58.04,43.33
2016,4,9,8,15,248.0,113.0,3.05,18.5,234.5,202.32,158.85
2016,4,9,8,30,496.0,156.0,3.3,19.0,399.0,375.57,295.71
2016,4,9,8,45,248.0,124.5,3.55,19.5,246.0,250.75,199.06
2016,4,9,9,0,0.0,93.0,3.8,20.0,93.0,77.37,58.02
2016,4,9,9,15,162.5,192.0,3.9,20.5,300.5,274.18,217.63
2016,4,9,9,30,325.0,291.0,4.0,21.0,508.0,489.52,383.53
2016,4,9,9,45,167.5,259.0,4.15,21.5,371.5,356.3,278.98
2016,4,9,10,0,10.0,227.0,4.3,22.0,235.0,200.11,154.19
2016,4,9,10,15,75.0,312.5,4.3,22.0,373.5,338.05,262.43
2016,4,9,10,30,140.0,398.0,4.3,22.0,512.0,486.94,374.73
2016,4,9,10,45,73.5,294.5,4.35,22.5,355.0,325.98,251.51
2016,4,9,11,0,7.0,191.0,4.4,23.0,198.0,167.96,127.66
2016,4,9,11,15,65.0,321.0,4.4,23.0,379.5,347.83,267.6
2016,4,9,11,30,123.0,451.0,4.4,23.0,561.0,541.2,410.97
2016,4,9,11,45,68.0,357.5,4.4,23.5,419.0,388.16,295.78
2016,4,9,12,0,13.0,264.0,4.4,24.0,277.0,238.55,181.07
2016,4,9,12,15,7.5,207.5,4.4,24.0,215.5,183.83,139.12
2016,4,9,12,30,2.0,151.0,4.4,24.0,154.0,129.65,96.92
2016,4,9,12,45,19.0,271.0,4.45,24.5,289.5,262.27,199.48
2016,4,9,13,0,36.0,391.0,4.5,25.0,425.0,391.32,295.83
2016,4,9,13,15,23.5,316.5,4.5,25.0,339.0,308.33,233.51
2016,4,9,13,30,11.0,242.0,4.5,25.0,253.0,216.82,164.08
2016,4,9,13,45,223.0,301.5,4.55,25.5,495.0,498.72,381.57
2016,4,9,14,0,435.0,361.0,4.6,26.0,737.0,747.43,561.36
2016,4,9,14,15,270.0,379.0,4.6,26.0,610.0,599.42,452.14
2016,4,9,14,30,105.0,397.0,4.6,26.0,483.0,446.13,337.68
2016,4,9,14,45,428.5,286.0,4.65,26.0,612.5,627.67,478.85
2016,4,9,15,0,752.0,175.0,4.7,26.0,742.0,753.02,574.0
2016,4,9,15,15,533.0,238.0,4.7,25.5,628.5,619.22,474.81
2016,4,9,15,30,314.0,301.0,4.7,25.0,515.0,495.55,381.72
2016,4,9,15,45,500.0,226.0,4.7,25.0,538.0,534.39,413.52
2016,4,9,16,0,686.0,151.0,4.7,25.0,561.0,549.28,425.27
2016,4,9,16,15,442.0,185.0,4.65,24.5,440.0,410.95,319.19
2016,4,9,16,30,198.0,219.0,4.6,24.0,319.0,288.02,224.09
2016,4,9,16,45,384.5,168.0,4.6,24.0,333.5,317.37,244.79
2016,4,9,17,0,571.0,117.0,4.6,24.0,348.0,315.97,237.72
2016,4,9,17,15,518.5,107.0,4.45,23.5,292.0,251.06,183.68
2016,4,9,17,30,466.0,97.0,4.3,23.0,236.0,195.77,137.45
2016,4,9,17,45,400.0,82.0,4.2,22.5,183.5,139.89,92.39
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,92.0,56.34
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,47.97,28.08
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,23.46,11.61
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,12.8,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.5,14.5,10.67,0.0
2016,4,10,6,30,65.0,25.0,3.3,17.0,29.0,19.6,6.55
2016,4,10,6,45,164.5,47.0,3.45,17.5,72.0,40.47,25.12
2016,4,10,7,0,264.0,69.0,3.6,18.0,115.0,81.02,51.66
2016,4,10,7,15,342.0,84.5,3.85,18.5,168.0,125.77,84.51
2016,4,10,7,30,420.0,100.0,4.1,19.0,221.0,180.06,127.76
2016,4,10,7,45,210.0,87.5,4.4,19.5,148.0,136.54,101.76
2016,4,10,8,0,0.0,75.0,4.7,20.0,75.0,62.22,46.4
2016,4,10,8,15,0.0,110.5,4.85,20.5,110.5,91.98,70.74
2016,4,10,8,30,0.0,146.0,5.0,21.0,146.0,122.09,94.89
2016,4,10,8,45,0.0,128.0,5.2,22.0,128.0,106.9,81.86
2016,4,10,9,0,0.0,110.0,5.4,23.0,110.0,91.71,69.02
2016,4,10,9,15,0.0,106.5,5.4,23.5,106.5,88.8,66.31
2016,4,10,9,30,0.0,103.0,5.4,24.0,103.0,85.9,63.65
2016,4,10,9,45,6.0,171.5,5.45,24.5,176.0,148.57,113.17
2016,4,10,10,0,12.0,240.0,5.5,25.0,249.0,212.83,162.91
2016,4,10,10,15,9.0,213.0,5.5,25.5,220.0,187.52,142.53
2016,4,10,10,30,6.0,186.0,5.5,26.0,191.0,162.1,122.26
2016,4,10,10,45,3.5,165.5,5.5,26.5,168.5,142.61,106.66
2016,4,10,11,0,1.0,145.0,5.5,27.0,146.0,123.03,91.05
2016,4,10,11,15,5.0,174.5,5.5,27.0,179.0,152.12,113.64
2016,4,10,11,30,9.0,204.0,5.5,27.0,212.0,181.57,136.32
2016,4,10,11,45,9.5,205.5,5.55,27.0,214.0,183.59,137.78
2016,4,10,12,0,10.0,207.0,5.6,27.0,216.0,185.56,139.25
2016,4,10,12,15,104.5,342.5,5.45,27.0,439.5,424.72,322.02
2016,4,10,12,30,199.0,478.0,5.3,27.0,663.0,644.5,481.57
2016,4,10,12,45,115.5,429.5,5.2,27.0,536.5,518.68,388.49
2016,4,10,13,0,32.0,381.0,5.1,27.0,410.0,377.4,283.11
2016,4,10,13,15,33.5,373.5,4.9,26.5,404.0,371.01,279.28
2016,4,10,13,30,35.0,366.0,4.7,26.0,398.0,364.36,274.95
2016,4,10,13,45,23.0,300.5,4.55,26.0,321.0,290.94,219.93
2016,4,10,14,0,11.0,235.0,4.4,26.0,244.0,209.82,158.35
2016,4,10,14,15,9.0,216.5,4.6,26.0,224.5,191.51,144.63
2016,4,10,14,30,7.0,198.0,4.8,26.0,205.0,173.38,130.86
2016,4,10,14,45,3.5,161.0,5.05,26.0,164.5,138.33,103.79
2016,4,10,15,0,0.0,124.0,5.3,26.0,124.0,103.85,76.89
2016,4,10,15,15,0.0,117.0,5.4,26.0,117.0,97.83,72.34
2016,4,10,15,30,0.0,110.0,5.5,26.0,110.0,91.83,67.79
2016,4,10,15,45,2.0,145.5,5.65,26.0,147.0,123.17,92.89
2016,4,10,16,0,4.0,181.0,5.8,26.0,184.0,154.52,117.99
2016,4,10,16,15,2.0,161.5,5.7,25.5,163.0,136.45,104.21
2016,4,10,16,30,0.0,142.0,5.6,25.0,142.0,118.7,90.58
2016,4,10,16,45,0.0,124.0,5.6,25.0,124.0,103.35,78.57
2016,4,10,17,0,0.0,106.0,5.6,25.0,106.0,88.11,66.49
2016,4,10,17,15,0.0,88.5,5.35,24.5,88.5,73.39,54.8
2016,4,10,17,30,0.0,71.0,5.1,24.0,71.0,58.78,42.98
2016,4,10,17,45,0.0,54.5,4.95,23.5,54.5,45.11,31.72
2016,4,10,18,0,0.0,38.0,4.8,23.0,38.0,31.4,20.23
2016,4,10,18,15,0.0,24.0,4.65,22.5,24.0,19.79,10.37
2016,4,10,18,30,0.0,10.0,4.5,22.0,10.0,8.21,0.48
2016,4,10,18,45,0.0,5.0,4.4,21.5,5.0,4.27,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.65,20.0,1.5,1.28,0.0
2016,4,11,6,30,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,11,6,45,0.0,9.0,3.8,20.5,9.0,7.39,0.33
2016,4,11,7,0,0.0,15.0,3.9,21.0,15.0,12.33,4.58
2016,4,11,7,15,0.0,22.5,4.1,21.5,22.5,18.53,9.84
2016,4,11,7,30,0.0,30.0,4.3,22.0,30.0,24.74,15.05
2016,4,11,7,45,0.0,38.0,4.5,22.5,38.0,31.38,20.52
2016,4,11,8,0,0.0,46.0,4.7,23.0,46.0,38.04,25.91
2016,4,11,8,15,0.0,71.5,4.8,23.5,71.5,59.3,43.2
2016,4,11,8,30,0.0,97.0,4.9,24.0,97.0,80.68,60.3
2016,4,11,8,45,0.0,102.5,5.0,24.5,102.5,85.34,63.69
2016,4,11,9,0,0.0,108.0,5.1,25.0,108.0,90.02,67.08
2016,4,11,9,15,0.0,134.0,5.05,25.5,134.5,112.1,84.28
2016,4,11,9,30,0.0,160.0,5.0,26.0,161.0,134.37,101.38
2016,4,11,9,45,16.5,231.5,4.95,26.5,244.5,207.75,158.32
2016,4,11,10,0,33.0,303.0,4.9,27.0,328.0,293.85,223.57
2016,4,11,10,15,90.0,353.0,4.75,27.5,425.5,386.29,292.97
2016,4,11,10,30,147.0,403.0,4.6,28.0,523.0,495.26,372.37
2016,4,11,10,45,203.0,414.0,4.5,28.5,586.0,558.58,417.39
2016,4,11,11,0,259.0,425.0,4.4,29.0,649.0,637.36,472.46
2016,4,11,11,15,152.0,411.5,4.2,29.0,543.5,523.68,388.76
2016,4,11,11,30,45.0,398.0,4.0,29.0,438.0,403.06,298.93
2016,4,11,11,45,191.0,422.0,3.85,29.5,597.0,576.77,426.44
2016,4,11,12,0,337.0,446.0,3.7,30.0,756.0,753.12,548.58
2016,4,11,12,15,360.0,427.0,3.55,30.0,760.5,759.39,551.9
2016,4,11,12,30,383.0,408.0,3.4,30.0,765.0,763.92,555.09
2016,4,11,12,45,596.5,297.0,3.25,30.5,850.0,873.74,631.95
2016,4,11,13,0,810.0,186.0,3.1,31.0,935.0,956.93,686.12
2016,4,11,13,15,807.5,185.0,2.95,31.0,923.0,945.3,677.15
2016,4,11,13,30,805.0,184.0,2.8,31.0,911.0,930.29,666.88
2016,4,11,13,45,806.0,178.5,2.65,31.5,892.0,910.93,652.58
2016,4,11,14,0,807.0,173.0,2.5,32.0,873.0,888.18,636.26
2016,4,11,14,15,799.0,170.5,2.4,32.0,844.5,857.33,616.46
2016,4,11,14,30,791.0,168.0,2.3,32.0,816.0,823.78,594.94
2016,4,11,14,45,791.0,158.5,2.2,32.0,782.5,787.44,571.35
2016,4,11,15,0,791.0,149.0,2.1,32.0,749.0,748.19,545.06
2016,4,11,15,15,777.0,145.5,1.95,31.5,706.5,701.96,514.12
2016,4,11,15,30,763.0,142.0,1.8,31.0,664.0,656.05,482.71
2016,4,11,15,45,750.0,135.0,1.7,31.0,617.5,604.02,445.81
2016,4,11,16,0,737.0,128.0,1.6,31.0,571.0,551.09,407.39
2016,4,11,16,15,711.5,122.5,1.45,30.5,518.5,492.55,364.44
2016,4,11,16,30,686.0,117.0,1.3,30.0,466.0,434.95,320.9
2016,4,11,16,45,661.5,107.5,1.15,30.0,412.0,375.3,274.02
2016,4,11,17,0,637.0,98.0,1.0,30.0,358.0,317.21,227.12
2016,4,11,17,15,588.0,90.0,0.9,29.0,301.5,255.38,178.0
2016,4,11,17,30,539.0,82.0,0.8,28.0,245.0,198.61,132.42
2016,4,11,17,45,475.0,70.0,0.75,27.5,191.5,141.34,87.78
2016,4,11,18,0,411.0,58.0,0.7,27.0,138.0,91.75,52.05
2016,4,11,18,15,299.0,43.5,0.8,26.0,91.0,44.57,24.15
2016,4,11,18,30,187.0,29.0,0.9,25.0,44.0,22.46,11.21
2016,4,11,18,45,93.5,14.5,1.0,24.5,22.0,12.38,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,6.5,3.6,14.0,6.5,5.55,0.0
2016,4,12,6,30,0.0,13.0,3.6,14.0,13.0,10.7,2.11
2016,4,12,6,45,0.0,29.5,3.65,14.5,29.5,24.37,14.6
2016,4,12,7,0,0.0,46.0,3.7,15.0,46.0,37.94,26.51
2016,4,12,7,15,0.0,65.0,3.65,15.5,65.0,53.54,39.99
2016,4,12,7,30,0.0,84.0,3.6,16.0,84.0,69.34,53.4
2016,4,12,7,45,0.0,104.5,3.6,16.5,104.5,86.52,67.68
2016,4,12,8,0,0.0,125.0,3.6,17.0,125.0,103.86,81.8
2016,4,12,8,15,2.5,144.5,3.7,17.5,145.5,121.46,95.86
2016,4,12,8,30,5.0,164.0,3.8,18.0,166.0,139.45,110.05
2016,4,12,8,45,2.5,161.0,3.95,19.0,162.0,136.1,106.51
2016,4,12,9,0,0.0,158.0,4.1,20.0,158.0,132.42,102.76
2016,4,12,9,15,0.0,158.5,4.05,20.5,159.0,132.95,102.65
2016,4,12,9,30,0.0,159.0,4.0,21.0,160.0,133.48,102.57
2016,4,12,9,45,29.0,247.0,3.95,21.5,269.5,237.56,184.8
2016,4,12,10,0,58.0,335.0,3.9,22.0,379.0,341.3,264.12
2016,4,12,10,15,29.0,218.5,3.75,22.0,240.5,215.01,165.89
2016,4,12,10,30,0.0,102.0,3.6,22.0,102.0,85.33,62.96
2016,4,12,10,45,0.0,106.0,3.5,22.5,106.0,88.8,65.59
2016,4,12,11,0,0.0,110.0,3.4,23.0,110.0,92.28,68.11
2016,4,12,11,15,5.5,171.5,3.35,23.0,176.5,149.9,113.51
2016,4,12,11,30,11.0,233.0,3.3,23.0,243.0,208.54,158.92
2016,4,12,11,45,7.5,195.5,3.25,23.5,202.5,172.92,130.84
2016,4,12,12,0,4.0,158.0,3.2,24.0,162.0,137.4,102.93
2016,4,12,12,15,2.0,108.0,3.3,24.0,110.0,92.76,68.01
2016,4,12,12,30,0.0,58.0,3.4,24.0,58.0,48.57,33.07
