Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,13,45,16.5,299.0,5.65,18.0,314.5,267.57,208.73
2016,5,2,14,0,14.0,276.0,5.7,18.0,289.0,245.05,191.26
2016,5,2,14,15,16.0,286.5,5.6,18.0,301.0,254.96,199.3
2016,5,2,14,30,18.0,297.0,5.5,18.0,313.0,264.64,207.15
2016,5,2,14,45,15.0,271.5,5.4,18.5,284.5,239.66,187.32
2016,5,2,15,0,12.0,246.0,5.3,19.0,256.0,214.97,167.76
2016,5,2,15,15,6.0,165.0,5.15,19.0,170.0,141.88,109.75
2016,5,2,15,30,0.0,84.0,5.0,19.0,84.0,69.98,51.76
2016,5,2,15,45,0.0,72.5,4.85,19.0,72.5,60.31,44.03
2016,5,2,16,0,0.0,61.0,4.7,19.0,61.0,50.66,36.25
2016,5,2,16,15,60.5,150.5,4.55,18.5,183.5,154.86,121.67
2016,5,2,16,30,121.0,240.0,4.4,18.0,306.0,252.69,199.85
2016,5,2,16,45,113.0,213.5,4.25,18.0,270.0,218.94,172.31
2016,5,2,17,0,105.0,187.0,4.1,18.0,234.0,186.14,145.56
2016,5,2,17,15,94.5,163.0,3.85,17.5,201.0,154.24,119.67
2016,5,2,17,30,84.0,139.0,3.6,17.0,168.0,125.91,96.66
2016,5,2,17,45,244.0,106.5,3.35,17.0,169.0,111.87,78.32
2016,5,2,18,0,404.0,74.0,3.1,17.0,170.0,76.38,47.91
2016,5,2,18,15,318.0,59.5,2.75,16.5,122.5,45.0,33.86
2016,5,2,18,30,232.0,45.0,2.4,16.0,75.0,34.39,23.94
2016,5,2,18,45,116.0,26.5,2.1,15.5,41.5,20.42,8.99
2016,5,2,19,0,0.0,8.0,1.8,15.0,8.0,6.83,0.0
2016,5,2,19,15,0.0,4.0,1.75,15.0,4.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,39.5,7.5,2.5,11.0,9.0,6.4,0.0
2016,5,3,6,0,79.0,15.0,2.6,11.0,18.0,11.67,0.0
2016,5,3,6,15,205.5,31.5,2.7,11.5,57.5,24.37,14.49
2016,5,3,6,30,332.0,48.0,2.8,12.0,97.0,36.9,26.92
2016,5,3,6,45,427.5,58.5,2.9,13.0,149.5,46.65,36.03
2016,5,3,7,0,523.0,69.0,3.0,14.0,202.0,91.28,54.3
2016,5,3,7,15,580.0,77.0,3.1,14.5,258.5,140.29,87.76
2016,5,3,7,30,637.0,85.0,3.2,15.0,315.0,195.72,132.04
2016,5,3,7,45,682.0,89.5,3.35,16.0,373.0,251.19,179.22
2016,5,3,8,0,727.0,94.0,3.5,17.0,431.0,310.89,230.45
2016,5,3,8,15,755.5,98.5,3.55,17.0,487.0,370.43,282.33
2016,5,3,8,30,784.0,103.0,3.6,17.0,543.0,429.3,332.73
2016,5,3,8,45,807.5,106.0,3.7,17.5,596.5,485.74,379.49
2016,5,3,9,0,831.0,109.0,3.8,18.0,650.0,542.6,425.21
2016,5,3,9,15,847.0,112.0,3.8,18.5,698.5,595.28,466.23
2016,5,3,9,30,863.0,115.0,3.8,19.0,747.0,643.98,503.14
2016,5,3,9,45,876.0,117.0,3.85,19.5,790.0,690.8,537.74
2016,5,3,10,0,889.0,119.0,3.9,20.0,833.0,735.81,570.16
2016,5,3,10,15,897.5,121.0,3.9,20.5,869.0,775.48,597.79
2016,5,3,10,30,906.0,123.0,3.9,21.0,905.0,812.54,621.9
2016,5,3,10,45,912.5,124.5,3.9,21.5,933.5,844.77,642.19
2016,5,3,11,0,919.0,126.0,3.9,22.0,962.0,873.91,660.2
2016,5,3,11,15,923.0,127.0,3.9,22.0,982.5,897.27,675.45
2016,5,3,11,30,927.0,128.0,3.9,22.0,1003.0,917.18,688.38
2016,5,3,11,45,930.5,128.0,3.9,22.5,1015.5,932.26,696.76
2016,5,3,12,0,934.0,128.0,3.9,23.0,1028.0,943.75,702.78
2016,5,3,12,15,934.5,128.0,3.9,23.0,1031.5,948.99,706.07
2016,5,3,12,30,935.0,128.0,3.9,23.0,1035.0,950.62,707.09
2016,5,3,12,45,933.5,128.0,3.9,23.5,1029.5,946.88,703.27
2016,5,3,13,0,932.0,128.0,3.9,24.0,1024.0,939.53,697.18
2016,5,3,13,15,929.0,127.0,3.85,24.0,1010.0,926.38,688.41
2016,5,3,13,30,926.0,126.0,3.8,24.0,996.0,909.65,677.35
2016,5,3,13,45,921.5,125.0,3.8,24.0,974.0,888.13,663.41
2016,5,3,14,0,917.0,124.0,3.8,24.0,952.0,863.21,647.18
2016,5,3,14,15,910.0,122.5,3.75,24.0,922.0,832.6,626.81
2016,5,3,14,30,903.0,121.0,3.7,24.0,892.0,798.99,604.32
2016,5,3,14,45,893.5,119.0,3.7,24.0,854.5,760.31,577.74
2016,5,3,15,0,884.0,117.0,3.7,24.0,817.0,719.17,548.22
2016,5,3,15,15,871.5,114.5,3.65,24.0,773.5,673.43,514.59
2016,5,3,15,30,859.0,112.0,3.6,24.0,730.0,625.93,478.95
2016,5,3,15,45,843.5,108.5,3.6,24.0,681.5,576.25,440.93
2016,5,3,16,0,828.0,105.0,3.6,24.0,633.0,523.04,399.27
2016,5,3,16,15,806.5,101.0,3.45,23.5,579.5,466.05,354.06
2016,5,3,16,30,785.0,97.0,3.3,23.0,526.0,409.39,307.75
2016,5,3,16,45,756.5,92.0,3.2,22.5,470.0,350.05,258.29
2016,5,3,17,0,728.0,87.0,3.1,22.0,414.0,290.06,207.33
2016,5,3,17,15,688.0,81.5,2.7,21.5,357.0,231.17,157.23
2016,5,3,17,30,648.0,76.0,2.3,21.0,300.0,176.03,111.46
2016,5,3,17,45,588.5,68.5,1.95,20.5,243.5,121.12,70.32
2016,5,3,18,0,529.0,61.0,1.6,20.0,187.0,72.98,41.52
2016,5,3,18,15,437.5,50.5,1.5,19.0,136.0,40.3,29.46
2016,5,3,18,30,346.0,40.0,1.4,18.0,85.0,32.53,22.2
2016,5,3,18,45,203.0,25.0,1.35,17.0,48.0,20.4,9.28
2016,5,3,19,0,60.0,10.0,1.3,16.0,11.0,8.54,0.0
2016,5,3,19,15,30.0,5.0,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.5,7.5,1.05,12.5,9.0,6.4,0.0
2016,5,4,6,0,81.0,15.0,1.1,13.0,18.0,11.66,0.0
2016,5,4,6,15,207.5,31.5,1.4,13.5,58.0,24.36,14.55
2016,5,4,6,30,334.0,48.0,1.7,14.0,98.0,36.9,26.74
2016,5,4,6,45,423.0,59.0,2.05,15.0,150.0,46.74,35.84
2016,5,4,7,0,512.0,70.0,2.4,16.0,202.0,90.61,53.86
2016,5,4,7,15,569.5,78.5,2.4,17.0,258.5,139.31,86.52
2016,5,4,7,30,627.0,87.0,2.4,18.0,315.0,194.5,129.68
2016,5,4,7,45,669.0,93.0,2.4,19.0,372.5,249.84,175.95
2016,5,4,8,0,711.0,99.0,2.4,20.0,430.0,309.1,225.8
2016,5,4,8,15,740.0,104.0,2.45,20.5,486.0,366.32,274.25
2016,5,4,8,30,769.0,109.0,2.5,21.0,542.0,426.95,324.15
2016,5,4,8,45,791.5,112.5,2.65,22.0,595.0,482.52,368.44
2016,5,4,9,0,814.0,116.0,2.8,23.0,648.0,538.45,411.54
2016,5,4,9,15,830.0,119.5,2.9,23.5,696.0,590.71,451.28
2016,5,4,9,30,846.0,123.0,3.0,24.0,744.0,642.07,489.23
2016,5,4,9,45,858.5,125.5,3.1,24.5,786.5,689.01,523.05
2016,5,4,10,0,871.0,128.0,3.2,25.0,829.0,729.14,551.39
2016,5,4,10,15,880.5,130.0,3.25,25.0,865.0,768.8,579.62
2016,5,4,10,30,890.0,132.0,3.3,25.0,901.0,805.97,605.01
2016,5,4,10,45,897.0,133.5,3.35,25.5,930.0,838.03,624.96
2016,5,4,11,0,904.0,135.0,3.4,26.0,959.0,867.09,642.76
2016,5,4,11,15,908.5,136.0,3.4,26.0,979.5,890.46,657.67
2016,5,4,11,30,913.0,137.0,3.4,26.0,1000.0,910.44,670.36
2016,5,4,11,45,920.5,135.0,3.45,26.5,1014.0,927.0,679.82
2016,5,4,12,0,928.0,133.0,3.5,27.0,1028.0,940.13,687.07
2016,5,4,12,15,928.5,133.0,3.5,27.0,1031.5,945.29,690.22
2016,5,4,12,30,929.0,133.0,3.5,27.0,1035.0,946.89,691.2
2016,5,4,12,45,929.0,132.5,3.5,27.5,1030.5,944.05,688.03
2016,5,4,13,0,929.0,132.0,3.5,28.0,1026.0,937.62,682.65
2016,5,4,13,15,926.0,131.0,3.5,28.0,1012.5,924.54,674.38
2016,5,4,13,30,923.0,130.0,3.5,28.0,999.0,907.89,663.88
2016,5,4,13,45,919.0,128.5,3.5,28.0,977.0,886.45,650.27
2016,5,4,14,0,915.0,127.0,3.5,28.0,955.0,861.6,634.43
2016,5,4,14,15,908.5,125.5,3.5,28.0,925.5,831.49,615.03
2016,5,4,14,30,902.0,124.0,3.5,28.0,896.0,798.35,593.52
2016,5,4,14,45,893.0,122.0,3.5,28.0,859.0,760.13,567.55
2016,5,4,15,0,884.0,120.0,3.5,28.0,822.0,719.41,538.85
2016,5,4,15,15,871.5,117.5,3.4,27.5,778.5,673.74,506.7
2016,5,4,15,30,859.0,115.0,3.3,27.0,735.0,629.03,474.35
2016,5,4,15,45,843.5,111.5,3.25,27.0,686.5,576.79,434.98
2016,5,4,16,0,828.0,108.0,3.2,27.0,638.0,523.66,393.91
2016,5,4,16,15,806.5,104.5,2.95,26.5,584.5,467.21,349.58
2016,5,4,16,30,785.0,101.0,2.7,26.0,531.0,411.08,304.23
2016,5,4,16,45,757.5,95.5,2.5,26.0,475.0,351.73,254.95
2016,5,4,17,0,730.0,90.0,2.3,26.0,419.0,291.55,204.31
2016,5,4,17,15,689.5,84.5,2.05,25.0,361.5,232.53,155.55
2016,5,4,17,30,649.0,79.0,1.8,24.0,304.0,177.31,110.88
2016,5,4,17,45,592.0,71.0,1.55,23.5,248.0,122.32,70.35
2016,5,4,18,0,535.0,63.0,1.3,23.0,192.0,73.81,41.92
2016,5,4,18,15,440.5,52.5,1.25,22.0,140.0,41.94,30.49
2016,5,4,18,30,346.0,42.0,1.2,21.0,88.0,34.22,23.36
2016,5,4,18,45,201.5,26.5,1.2,20.0,50.0,20.61,9.59
2016,5,4,19,0,57.0,11.0,1.2,19.0,12.0,9.39,0.0
2016,5,4,19,15,28.5,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.5,8.5,1.2,14.5,11.5,7.26,0.0
2016,5,5,6,0,147.0,17.0,1.2,15.0,23.0,13.92,0.0
2016,5,5,6,15,286.0,30.0,1.5,16.0,65.5,24.47,14.6
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,34.82,24.62
2016,5,5,6,45,506.5,52.5,2.15,18.0,161.5,41.76,31.04
2016,5,5,7,0,588.0,62.0,2.5,19.0,215.0,88.2,48.86
2016,5,5,7,15,641.0,68.5,2.45,19.5,272.0,139.08,82.41
2016,5,5,7,30,694.0,75.0,2.4,20.0,329.0,195.76,126.82
2016,5,5,7,45,727.5,81.0,2.35,20.5,386.0,255.29,177.06
2016,5,5,8,0,761.0,87.0,2.3,21.0,443.0,314.77,227.75
2016,5,5,8,15,786.0,91.0,2.25,22.0,498.5,371.89,275.61
2016,5,5,8,30,811.0,95.0,2.2,23.0,554.0,430.2,322.88
2016,5,5,8,45,826.5,100.0,2.15,24.0,605.0,485.85,366.48
2016,5,5,9,0,842.0,105.0,2.1,25.0,656.0,541.09,407.97
2016,5,5,9,15,855.5,108.0,2.05,25.5,703.0,592.64,446.01
2016,5,5,9,30,869.0,111.0,2.0,26.0,750.0,640.3,480.04
2016,5,5,9,45,876.0,115.0,2.0,26.5,790.5,685.03,511.1
2016,5,5,10,0,883.0,119.0,2.0,27.0,831.0,727.47,539.69
2016,5,5,10,15,890.5,121.0,2.0,27.0,866.0,766.02,566.05
2016,5,5,10,30,898.0,123.0,2.0,27.0,901.0,801.92,589.31
2016,5,5,10,45,900.5,126.0,2.0,27.5,927.5,831.94,606.92
2016,5,5,11,0,903.0,129.0,2.0,28.0,954.0,858.68,622.28
2016,5,5,11,15,906.5,130.0,2.05,28.0,973.0,881.14,636.51
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,900.2,648.63
2016,5,5,11,45,693.0,274.5,2.15,28.5,935.0,870.65,625.93
2016,5,5,12,0,476.0,418.0,2.2,29.0,878.0,814.15,582.63
2016,5,5,12,15,486.5,417.0,2.3,29.0,888.5,825.67,591.5
2016,5,5,12,30,497.0,416.0,2.4,29.0,899.0,834.84,598.27
2016,5,5,12,45,471.5,416.5,2.5,29.0,873.5,811.2,583.04
2016,5,5,13,0,446.0,417.0,2.6,29.0,848.0,785.46,566.52
2016,5,5,13,15,450.5,408.0,2.65,29.0,838.0,775.71,560.87
2016,5,5,13,30,455.0,399.0,2.7,29.0,828.0,763.68,553.57
2016,5,5,13,45,466.0,384.5,2.75,29.0,815.0,750.11,545.4
2016,5,5,14,0,477.0,370.0,2.8,29.0,802.0,734.02,535.47
2016,5,5,14,15,434.0,370.0,2.8,29.0,753.5,685.64,502.23
2016,5,5,14,30,391.0,370.0,2.8,29.0,705.0,631.0,464.58
2016,5,5,14,45,422.0,339.5,2.85,29.0,687.0,618.37,457.11
2016,5,5,15,0,453.0,309.0,2.9,29.0,669.0,595.2,441.83
2016,5,5,15,15,453.0,289.5,2.85,29.0,633.5,557.62,415.27
2016,5,5,15,30,453.0,270.0,2.8,29.0,598.0,518.6,387.25
2016,5,5,15,45,570.0,209.5,2.8,29.0,594.0,507.54,379.62
2016,5,5,16,0,687.0,149.0,2.8,29.0,590.0,487.11,363.54
2016,5,5,16,15,494.0,187.0,2.65,28.5,490.5,392.0,292.55
2016,5,5,16,30,301.0,225.0,2.5,28.0,391.0,313.43,234.35
2016,5,5,16,45,284.5,202.0,2.4,27.5,346.0,269.33,200.27
2016,5,5,17,0,268.0,179.0,2.3,27.0,301.0,226.76,166.71
2016,5,5,17,15,251.5,157.5,2.05,26.5,260.0,187.05,135.05
2016,5,5,17,30,235.0,136.0,1.8,26.0,219.0,149.15,105.08
2016,5,5,17,45,217.5,113.0,1.6,25.5,179.0,111.98,76.81
2016,5,5,18,0,200.0,90.0,1.4,25.0,139.0,77.14,52.72
2016,5,5,18,15,164.0,68.5,1.3,24.0,101.5,51.63,38.46
2016,5,5,18,30,128.0,47.0,1.2,23.0,64.0,36.15,24.79
2016,5,5,18,45,64.0,28.5,1.2,22.5,37.0,22.27,10.95
2016,5,5,19,0,0.0,10.0,1.2,22.0,10.0,8.54,0.0
2016,5,5,19,15,0.0,5.0,1.2,21.5,5.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,7.26,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,13.28,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,25.25,15.41
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,36.39,26.14
2016,5,6,6,45,490.5,55.0,1.7,17.0,161.5,43.65,32.86
2016,5,6,7,0,572.0,65.0,1.9,18.0,215.0,88.81,50.32
2016,5,6,7,15,626.0,72.0,1.75,18.5,272.0,139.18,83.42
2016,5,6,7,30,680.0,79.0,1.6,19.0,329.0,195.48,127.3
2016,5,6,7,45,715.0,85.0,1.45,20.0,386.5,251.86,174.28
2016,5,6,8,0,750.0,91.0,1.3,21.0,444.0,313.7,225.68
2016,5,6,8,15,777.0,95.5,1.55,21.5,500.0,371.28,274.32
2016,5,6,8,30,804.0,100.0,1.8,22.0,556.0,430.3,323.06
2016,5,6,8,45,825.5,103.0,2.1,23.0,609.0,486.48,367.96
2016,5,6,9,0,847.0,106.0,2.4,24.0,662.0,542.83,411.59
2016,5,6,9,15,862.0,108.5,2.35,24.5,710.0,593.01,449.09
2016,5,6,9,30,877.0,111.0,2.3,25.0,758.0,643.26,485.32
2016,5,6,9,45,889.0,113.0,2.25,25.5,800.5,689.71,517.69
2016,5,6,10,0,901.0,115.0,2.2,26.0,843.0,734.24,547.73
2016,5,6,10,15,909.5,117.0,2.15,26.0,879.0,774.08,574.81
2016,5,6,10,30,918.0,119.0,2.1,26.0,915.0,811.28,598.59
2016,5,6,10,45,924.0,120.0,2.05,26.5,943.0,842.8,616.81
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,871.17,632.77
2016,5,6,11,15,933.5,122.0,1.9,27.0,991.0,894.18,645.87
2016,5,6,11,30,937.0,123.0,1.8,27.0,1011.0,913.68,656.64
2016,5,6,11,45,945.0,119.5,1.75,27.5,1024.5,929.56,664.32
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,941.93,669.8
2016,5,6,12,15,953.0,116.5,1.65,28.0,1041.0,947.19,672.21
2016,5,6,12,30,953.0,117.0,1.6,28.0,1044.0,948.79,672.48
2016,5,6,12,45,953.5,115.5,1.6,28.0,1039.0,945.41,670.41
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,938.32,666.19
2016,5,6,13,15,951.0,113.5,1.6,28.0,1020.0,925.38,658.41
2016,5,6,13,30,948.0,113.0,1.6,28.0,1006.0,908.78,648.44
2016,5,6,13,45,943.5,112.0,1.6,28.5,984.0,886.89,633.93
2016,5,6,14,0,939.0,111.0,1.6,29.0,962.0,861.54,617.31
2016,5,6,14,15,932.5,109.5,1.65,29.0,932.0,830.84,598.99
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,797.05,578.52
2016,5,6,14,45,913.5,108.0,1.75,29.0,864.0,757.43,553.35
2016,5,6,15,0,901.0,108.0,1.8,29.0,826.0,715.52,525.2
2016,5,6,15,15,889.0,106.0,1.9,28.5,782.5,670.08,495.22
2016,5,6,15,30,877.0,104.0,2.0,28.0,739.0,622.83,462.83
2016,5,6,15,45,859.5,102.0,2.1,28.0,690.0,571.0,425.08
2016,5,6,16,0,842.0,100.0,2.2,28.0,641.0,519.09,385.95
2016,5,6,16,15,821.5,96.5,2.15,27.5,588.0,462.65,342.51
2016,5,6,16,30,801.0,93.0,2.1,27.0,535.0,406.4,297.77
2016,5,6,16,45,770.5,89.5,2.1,27.0,478.5,347.26,249.27
2016,5,6,17,0,740.0,86.0,2.1,27.0,422.0,290.04,201.41
2016,5,6,17,15,701.5,80.5,1.9,26.0,365.0,228.73,151.09
2016,5,6,17,30,663.0,75.0,1.7,25.0,308.0,173.46,106.63
2016,5,6,17,45,604.5,68.0,1.55,24.0,251.5,118.69,67.01
2016,5,6,18,0,546.0,61.0,1.4,23.0,195.0,70.51,39.78
2016,5,6,18,15,459.0,51.0,1.4,22.0,143.5,40.66,29.43
2016,5,6,18,30,372.0,41.0,1.4,21.0,92.0,33.31,22.66
2016,5,6,18,45,235.0,26.5,1.4,20.5,53.5,21.64,10.86
2016,5,6,19,0,98.0,12.0,1.4,20.0,15.0,10.24,0.0
2016,5,6,19,15,49.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.5,9.0,1.65,15.5,11.5,7.68,0.0
2016,5,7,6,0,91.0,18.0,1.8,16.0,23.0,13.97,0.0
2016,5,7,6,15,201.0,35.5,1.95,16.5,62.5,27.32,17.16
2016,5,7,6,30,311.0,53.0,2.1,17.0,102.0,40.43,29.54
2016,5,7,6,45,385.5,66.5,2.3,17.5,152.0,50.19,38.52
2016,5,7,7,0,460.0,80.0,2.5,18.0,202.0,90.86,55.91
2016,5,7,7,15,514.5,89.5,2.55,18.5,256.0,138.99,88.24
2016,5,7,7,30,569.0,99.0,2.6,19.0,310.0,190.82,128.41
2016,5,7,7,45,424.5,143.5,2.7,19.5,315.5,225.52,164.4
2016,5,7,8,0,280.0,188.0,2.8,20.0,321.0,242.91,184.7
2016,5,7,8,15,318.5,205.5,3.15,20.5,374.0,289.63,222.3
2016,5,7,8,30,357.0,223.0,3.5,21.0,427.0,340.05,262.48
2016,5,7,8,45,443.0,217.5,3.85,22.0,493.5,401.69,310.11
2016,5,7,9,0,529.0,212.0,4.2,23.0,560.0,466.44,359.69
2016,5,7,9,15,402.5,275.0,4.25,23.5,551.0,476.43,366.65
2016,5,7,9,30,276.0,338.0,4.3,24.0,542.0,468.25,358.93
2016,5,7,9,45,543.5,243.5,4.35,24.5,673.5,581.6,445.69
2016,5,7,10,0,811.0,149.0,4.4,25.0,805.0,705.73,538.23
2016,5,7,10,15,820.0,151.5,4.35,25.5,839.5,744.01,564.07
2016,5,7,10,30,829.0,154.0,4.3,26.0,874.0,779.96,588.13
2016,5,7,10,45,831.5,158.5,4.3,26.5,900.0,810.11,607.66
2016,5,7,11,0,834.0,163.0,4.3,27.0,926.0,837.21,624.26
2016,5,7,11,15,838.0,164.5,4.3,27.0,945.5,859.7,638.88
2016,5,7,11,30,842.0,166.0,4.3,27.0,965.0,879.0,651.39
2016,5,7,11,45,863.5,153.5,4.3,27.5,981.5,885.75,654.17
2016,5,7,12,0,885.0,141.0,4.3,28.0,998.0,901.64,663.27
2016,5,7,12,15,885.0,141.0,4.3,28.0,1000.5,906.03,665.96
2016,5,7,12,30,885.0,141.0,4.3,28.0,1003.0,907.07,666.59
2016,5,7,12,45,883.0,141.0,4.3,28.5,997.5,903.03,662.63
2016,5,7,13,0,881.0,141.0,4.3,29.0,992.0,895.65,656.58
2016,5,7,13,15,877.0,140.5,4.3,29.0,978.0,882.76,648.28
2016,5,7,13,30,873.0,140.0,4.3,29.0,964.0,866.54,637.84
2016,5,7,13,45,487.0,293.5,4.3,29.0,751.5,684.3,507.68
2016,5,7,14,0,101.0,447.0,4.3,29.0,539.0,472.41,349.55
2016,5,7,14,15,211.0,423.5,4.3,29.0,607.5,541.3,402.45
2016,5,7,14,30,321.0,400.0,4.3,29.0,676.0,602.05,447.58
2016,5,7,14,45,201.5,386.0,4.3,29.0,557.0,484.66,361.94
2016,5,7,15,0,82.0,372.0,4.3,29.0,438.0,375.6,281.16
2016,5,7,15,15,279.5,317.5,4.3,29.0,524.0,461.81,347.98
2016,5,7,15,30,477.0,263.0,4.3,29.0,610.0,523.73,394.32
2016,5,7,15,45,600.5,200.0,4.3,29.0,606.5,516.06,388.42
2016,5,7,16,0,724.0,137.0,4.3,29.0,603.0,491.08,368.64
2016,5,7,16,15,700.5,131.5,4.15,28.5,552.0,436.89,326.3
2016,5,7,16,30,677.0,126.0,4.0,28.0,501.0,383.49,283.52
2016,5,7,16,45,647.0,119.5,3.9,27.5,447.5,328.11,238.41
2016,5,7,17,0,617.0,113.0,3.8,27.0,394.0,274.87,194.26
2016,5,7,17,15,575.0,105.0,3.9,26.5,340.0,220.12,149.41
2016,5,7,17,30,533.0,97.0,4.0,26.0,286.0,169.55,109.05
2016,5,7,17,45,479.0,86.0,4.15,25.5,233.0,117.31,70.89
2016,5,7,18,0,425.0,75.0,4.3,25.0,180.0,73.78,45.29
2016,5,7,18,15,342.0,61.5,4.35,24.0,132.0,46.49,34.13
2016,5,7,18,30,259.0,48.0,4.4,23.0,84.0,36.65,25.26
2016,5,7,18,45,129.5,31.0,4.5,22.5,49.0,23.82,12.59
2016,5,7,19,0,0.0,14.0,4.6,22.0,14.0,11.95,0.0
2016,5,7,19,15,0.0,7.0,4.45,21.5,7.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,6.5,3.1,17.5,6.5,5.55,0.0
2016,5,8,6,0,0.0,13.0,3.2,18.0,13.0,10.71,0.0
2016,5,8,6,15,25.5,36.5,3.25,18.5,40.5,29.15,18.59
2016,5,8,6,30,51.0,60.0,3.3,19.0,68.0,46.59,34.59
2016,5,8,6,45,74.0,85.5,3.35,19.5,102.0,63.79,50.0
2016,5,8,7,0,97.0,111.0,3.4,20.0,136.0,90.79,67.16
2016,5,8,7,15,133.5,130.0,3.75,20.5,174.0,118.88,87.56
2016,5,8,7,30,170.0,149.0,4.1,21.0,212.0,151.23,112.22
2016,5,8,7,45,85.0,101.0,4.5,21.5,132.5,105.66,78.68
2016,5,8,8,0,0.0,53.0,4.9,22.0,53.0,43.89,30.67
2016,5,8,8,15,0.0,42.0,5.0,22.5,42.0,34.77,23.0
2016,5,8,8,30,0.0,31.0,5.1,23.0,31.0,25.66,15.4
2016,5,8,8,45,0.0,33.5,5.2,23.5,33.5,27.76,17.0
2016,5,8,9,0,0.0,36.0,5.3,24.0,36.0,29.86,18.59
2016,5,8,9,15,0.0,51.5,5.15,24.0,51.5,42.8,28.97
2016,5,8,9,30,0.0,67.0,5.0,24.0,67.0,55.79,39.3
2016,5,8,9,45,0.0,64.0,4.9,24.0,64.0,53.32,37.23
2016,5,8,10,0,0.0,61.0,4.8,24.0,61.0,50.86,35.18
2016,5,8,10,15,6.0,154.5,4.7,24.0,160.0,133.74,100.83
2016,5,8,10,30,12.0,248.0,4.6,24.0,259.0,217.78,165.96
2016,5,8,10,45,16.0,287.5,4.5,24.5,302.5,255.25,193.97
2016,5,8,11,0,20.0,327.0,4.4,25.0,346.0,293.1,221.93
2016,5,8,11,15,17.0,299.5,4.35,25.0,315.5,267.75,202.48
2016,5,8,11,30,14.0,272.0,4.3,25.0,285.0,242.17,182.95
2016,5,8,11,45,7.0,174.5,4.3,25.0,181.0,153.2,114.67
2016,5,8,12,0,0.0,77.0,4.3,25.0,77.0,64.68,45.52
2016,5,8,12,15,1.5,114.0,4.3,25.0,116.0,97.28,71.18
2016,5,8,12,30,3.0,151.0,4.3,25.0,155.0,130.0,96.67
2016,5,8,12,45,1.5,113.0,4.3,25.0,115.0,96.42,70.46
2016,5,8,13,0,0.0,75.0,4.3,25.0,75.0,62.98,44.22
2016,5,8,13,15,5.5,151.0,4.1,25.0,156.0,131.88,98.33
2016,5,8,13,30,11.0,227.0,3.9,25.0,237.0,200.97,151.68
2016,5,8,13,45,22.0,300.0,3.75,25.0,320.0,279.74,211.69
2016,5,8,14,0,33.0,373.0,3.6,25.0,403.0,351.83,265.61
2016,5,8,14,15,22.5,310.0,3.4,24.5,330.5,286.5,217.02
2016,5,8,14,30,12.0,247.0,3.2,24.0,258.0,216.67,164.47
2016,5,8,14,45,41.0,306.5,3.05,24.0,340.0,293.39,223.83
2016,5,8,15,0,70.0,366.0,2.9,24.0,422.0,361.79,275.47
2016,5,8,15,15,35.0,254.5,2.8,23.5,282.5,239.76,183.42
2016,5,8,15,30,0.0,143.0,2.7,23.0,143.0,119.27,89.93
2016,5,8,15,45,1.5,159.0,2.65,23.0,160.0,133.23,101.42
2016,5,8,16,0,3.0,175.0,2.6,23.0,177.0,146.88,112.49
2016,5,8,16,15,1.5,133.0,3.2,22.5,134.0,111.09,84.55
2016,5,8,16,30,0.0,91.0,3.8,22.0,91.0,75.65,56.39
2016,5,8,16,45,8.5,127.0,4.45,22.0,131.0,107.77,82.62
2016,5,8,17,0,17.0,163.0,5.1,22.0,171.0,137.74,106.97
2016,5,8,17,15,11.0,142.0,5.75,21.5,147.0,117.74,91.33
2016,5,8,17,30,5.0,121.0,6.4,21.0,123.0,98.57,76.22
2016,5,8,17,45,2.5,100.0,7.1,21.0,101.0,80.64,61.6
2016,5,8,18,0,0.0,79.0,7.8,21.0,79.0,63.25,47.15
2016,5,8,18,15,0.0,58.0,7.7,20.5,58.0,46.69,34.83
2016,5,8,18,30,0.0,37.0,7.6,20.0,37.0,30.36,20.26
2016,5,8,18,45,0.0,21.0,7.55,20.0,21.0,17.33,7.9
2016,5,8,19,0,0.0,5.0,7.5,20.0,5.0,4.27,0.0
2016,5,8,19,15,0.0,2.5,7.05,19.5,2.5,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,20.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,5,9,5,45,21.5,10.0,4.7,20.0,11.0,8.54,0.0
2016,5,9,6,0,43.0,20.0,4.5,20.0,22.0,16.17,0.0
2016,5,9,6,15,129.0,42.0,4.65,20.0,60.0,32.32,21.16
2016,5,9,6,30,215.0,64.0,4.8,20.0,98.0,48.51,36.11
2016,5,9,6,45,267.5,84.5,4.95,20.5,145.0,63.19,49.3
2016,5,9,7,0,320.0,105.0,5.1,21.0,192.0,99.66,67.31
2016,5,9,7,15,212.5,128.0,5.35,21.5,191.5,126.83,90.44
2016,5,9,7,30,105.0,151.0,5.6,22.0,191.0,140.47,105.88
2016,5,9,7,45,293.5,160.0,5.95,22.5,295.0,203.28,150.1
2016,5,9,8,0,482.0,169.0,6.3,23.0,399.0,289.31,215.08
2016,5,9,8,15,489.0,178.0,6.35,23.5,435.0,329.51,249.3
2016,5,9,8,30,496.0,187.0,6.4,24.0,471.0,369.46,282.71
2016,5,9,8,45,379.0,241.0,6.5,24.5,470.0,384.55,296.58
2016,5,9,9,0,262.0,295.0,6.6,25.0,469.0,391.53,302.28
2016,5,9,9,15,259.0,322.5,6.55,25.5,504.5,428.28,329.83
2016,5,9,9,30,256.0,350.0,6.5,26.0,540.0,464.16,356.06
2016,5,9,9,45,347.0,336.5,6.5,26.5,609.5,524.68,401.67
2016,5,9,10,0,438.0,323.0,6.5,27.0,679.0,597.75,455.86
2016,5,9,10,15,448.5,331.0,6.4,27.5,709.0,630.32,478.4
2016,5,9,10,30,459.0,339.0,6.3,28.0,739.0,661.86,499.92
2016,5,9,10,45,332.0,401.0,6.2,28.5,695.0,624.53,468.9
2016,5,9,11,0,205.0,463.0,6.1,29.0,651.0,578.81,431.7
2016,5,9,11,15,478.0,347.5,6.0,29.0,798.5,724.91,542.04
2016,5,9,11,30,751.0,232.0,5.9,29.0,946.0,862.99,643.31
2016,5,9,11,45,560.0,338.0,5.8,29.5,874.5,803.74,595.23
2016,5,9,12,0,369.0,444.0,5.7,30.0,803.0,729.66,537.55
2016,5,9,12,15,338.0,461.0,5.6,30.0,791.0,720.28,530.05
2016,5,9,12,30,307.0,478.0,5.5,30.0,779.0,708.92,520.95
2016,5,9,12,45,328.0,456.0,5.4,30.0,775.5,706.47,519.76
2016,5,9,13,0,349.0,434.0,5.3,30.0,772.0,702.11,517.23
2016,5,9,13,15,604.0,294.0,5.2,30.0,869.0,798.55,590.18
2016,5,9,13,30,859.0,154.0,5.1,30.0,966.0,861.6,636.56
2016,5,9,13,45,856.5,151.0,5.0,30.5,945.0,841.63,621.26
2016,5,9,14,0,854.0,148.0,4.9,31.0,924.0,818.41,604.33
2016,5,9,14,15,846.5,146.0,4.85,31.0,895.0,789.02,584.75
2016,5,9,14,30,839.0,144.0,4.8,31.0,866.0,763.86,567.13
2016,5,9,14,45,829.5,141.0,4.75,31.0,830.0,725.92,540.3
2016,5,9,15,0,820.0,138.0,4.7,31.0,794.0,685.74,511.51
2016,5,9,15,15,806.5,135.0,4.6,30.5,752.0,641.04,479.77
2016,5,9,15,30,793.0,132.0,4.5,30.0,710.0,594.9,446.28
2016,5,9,15,45,773.5,129.5,4.45,30.0,662.0,544.78,408.29
2016,5,9,16,0,754.0,127.0,4.4,30.0,614.0,494.3,369.14
2016,5,9,16,15,731.0,122.0,4.25,29.5,562.5,438.52,325.7
2016,5,9,16,30,708.0,117.0,4.1,29.0,511.0,384.45,282.37
2016,5,9,16,45,676.0,112.0,3.95,29.0,457.0,328.34,236.18
2016,5,9,17,0,644.0,107.0,3.8,29.0,403.0,274.5,191.27
2016,5,9,17,15,603.0,99.5,3.55,28.5,348.0,219.15,146.06
2016,5,9,17,30,562.0,92.0,3.3,28.0,293.0,167.8,105.37
2016,5,9,17,45,504.5,83.0,3.1,27.5,239.5,117.86,69.87
2016,5,9,18,0,447.0,74.0,2.9,27.0,186.0,72.36,43.88
2016,5,9,18,15,363.5,61.0,3.0,26.5,137.0,46.22,33.56
2016,5,9,18,30,280.0,48.0,3.1,26.0,88.0,36.7,25.03
2016,5,9,18,45,167.0,30.5,3.25,25.5,51.5,23.52,12.55
2016,5,9,19,0,54.0,13.0,3.4,25.0,15.0,11.1,0.0
2016,5,9,19,15,27.0,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.5,2.5,21.5,10.0,8.11,0.0
2016,5,10,6,0,30.0,19.0,2.7,22.0,20.0,15.47,0.5
2016,5,10,6,15,100.5,43.5,2.75,22.0,58.0,33.3,21.87
2016,5,10,6,30,171.0,68.0,2.8,22.0,96.0,50.99,37.95
2016,5,10,6,45,256.0,85.0,2.9,22.5,145.5,63.48,49.15
2016,5,10,7,0,341.0,102.0,3.0,23.0,195.0,97.91,64.77
2016,5,10,7,15,188.0,121.5,3.0,23.5,175.0,118.66,83.98
2016,5,10,7,30,35.0,141.0,3.0,24.0,155.0,119.57,90.84
2016,5,10,7,45,146.0,167.5,3.05,24.5,236.0,171.92,128.55
2016,5,10,8,0,257.0,194.0,3.1,25.0,317.0,238.68,178.43
2016,5,10,8,15,443.5,174.5,3.05,25.5,417.0,309.47,230.61
2016,5,10,8,30,630.0,155.0,3.0,26.0,517.0,399.52,298.49
2016,5,10,8,45,665.0,155.5,3.0,26.5,568.5,451.24,338.98
2016,5,10,9,0,700.0,156.0,3.0,27.0,620.0,504.78,379.93
2016,5,10,9,15,717.5,160.5,3.0,27.5,665.5,553.55,416.29
2016,5,10,9,30,735.0,165.0,3.0,28.0,711.0,601.85,451.28
2016,5,10,9,45,753.0,165.5,3.05,28.5,752.0,646.12,482.73
2016,5,10,10,0,771.0,166.0,3.1,29.0,793.0,687.43,511.43
2016,5,10,10,15,780.5,169.0,3.15,29.0,827.0,724.9,537.82
2016,5,10,10,30,790.0,172.0,3.2,29.0,861.0,760.21,562.33
2016,5,10,10,45,796.5,174.0,3.25,29.5,887.5,789.95,581.58
2016,5,10,11,0,803.0,176.0,3.3,30.0,914.0,816.98,598.73
2016,5,10,11,15,807.5,177.5,3.35,30.0,933.0,839.07,613.04
2016,5,10,11,30,812.0,179.0,3.4,30.0,952.0,858.1,625.38
2016,5,10,11,45,806.5,185.0,3.45,30.5,961.0,869.41,631.4
2016,5,10,12,0,801.0,191.0,3.5,31.0,970.0,877.28,635.27
2016,5,10,12,15,801.5,191.5,3.5,31.0,973.0,882.29,638.38
2016,5,10,12,30,802.0,192.0,3.5,31.0,976.0,884.12,639.51
2016,5,10,12,45,792.0,197.5,3.55,31.0,968.0,878.0,635.81
2016,5,10,13,0,782.0,203.0,3.6,31.0,960.0,868.79,630.21
2016,5,10,13,15,447.0,339.0,3.6,31.0,771.0,703.79,512.93
2016,5,10,13,30,112.0,475.0,3.6,31.0,582.0,510.68,372.1
2016,5,10,13,45,427.5,342.0,3.65,31.0,734.5,672.91,493.81
2016,5,10,14,0,743.0,209.0,3.7,31.0,887.0,796.27,583.57
2016,5,10,14,15,734.5,206.5,3.75,31.0,858.5,766.99,563.07
2016,5,10,14,30,726.0,204.0,3.8,31.0,830.0,735.35,541.65
2016,5,10,14,45,703.5,206.5,3.9,31.0,792.5,696.13,514.6
2016,5,10,15,0,681.0,209.0,4.0,31.0,755.0,655.86,486.35
2016,5,10,15,15,602.5,228.5,4.05,31.0,692.5,594.19,441.75
2016,5,10,15,30,524.0,248.0,4.1,31.0,630.0,533.96,397.69
2016,5,10,15,45,399.0,266.5,4.15,31.0,546.5,455.15,339.53
2016,5,10,16,0,274.0,285.0,4.2,31.0,463.0,381.97,285.21
2016,5,10,16,15,294.5,255.5,4.2,30.5,432.5,349.71,261.22
2016,5,10,16,30,315.0,226.0,4.2,30.0,402.0,314.9,234.26
2016,5,10,16,45,285.0,211.5,4.25,29.5,358.5,272.79,201.77
2016,5,10,17,0,255.0,197.0,4.3,29.0,315.0,233.42,171.19
2016,5,10,17,15,318.0,166.0,4.25,28.5,293.0,204.62,145.45
2016,5,10,17,30,381.0,135.0,4.2,28.0,271.0,169.34,114.32
2016,5,10,17,45,326.0,118.0,4.2,27.5,220.5,123.72,81.75
2016,5,10,18,0,271.0,101.0,4.2,27.0,170.0,85.24,58.2
2016,5,10,18,15,204.0,79.5,4.1,26.5,124.0,59.29,44.59
2016,5,10,18,30,137.0,58.0,4.0,26.0,78.0,43.85,31.0
2016,5,10,18,45,75.5,34.0,3.95,25.5,44.5,26.34,14.9
2016,5,10,19,0,14.0,10.0,3.9,25.0,11.0,8.45,0.0
2016,5,10,19,15,7.0,5.0,3.7,24.5,5.5,4.27,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,7.0,1.85,19.5,7.0,5.97,0.0
2016,5,11,6,0,0.0,14.0,2.1,20.0,14.0,11.54,0.0
2016,5,11,6,15,19.5,36.5,2.3,20.5,40.0,29.33,18.82
2016,5,11,6,30,39.0,59.0,2.5,21.0,66.0,46.15,34.02
2016,5,11,6,45,60.5,84.0,2.75,21.5,98.5,64.25,50.04
2016,5,11,7,0,82.0,109.0,3.0,22.0,131.0,88.07,64.97
2016,5,11,7,15,107.0,131.0,3.2,22.5,167.0,115.57,85.29
2016,5,11,7,30,132.0,153.0,3.4,23.0,203.0,146.2,108.72
2016,5,11,7,45,323.5,154.0,3.65,23.5,302.5,204.44,148.69
2016,5,11,8,0,515.0,155.0,3.9,24.0,402.0,285.72,209.09
2016,5,11,8,15,546.5,164.5,3.95,24.5,454.5,336.44,250.64
2016,5,11,8,30,578.0,174.0,4.0,25.0,507.0,389.53,293.45
2016,5,11,8,45,592.0,186.5,4.1,25.5,554.5,442.66,335.51
2016,5,11,9,0,606.0,199.0,4.2,26.0,602.0,492.3,373.89
2016,5,11,9,15,625.0,206.0,4.2,26.5,647.5,539.84,409.65
2016,5,11,9,30,644.0,213.0,4.2,27.0,693.0,587.31,444.43
2016,5,11,9,45,642.5,228.0,4.2,27.5,729.0,628.05,473.3
2016,5,11,10,0,641.0,243.0,4.2,28.0,765.0,666.55,499.85
2016,5,11,10,15,652.5,248.0,4.15,28.5,799.0,703.55,524.89
2016,5,11,10,30,664.0,253.0,4.1,29.0,833.0,738.91,548.27
2016,5,11,10,45,659.0,265.5,4.05,29.5,856.5,766.0,565.21
2016,5,11,11,0,654.0,278.0,4.0,30.0,880.0,790.18,579.9
2016,5,11,11,15,534.0,345.0,3.9,30.0,843.5,765.05,559.44
2016,5,11,11,30,414.0,412.0,3.8,30.0,807.0,732.13,533.75
2016,5,11,11,45,306.0,455.5,3.75,30.5,749.5,678.75,493.7
2016,5,11,12,0,198.0,499.0,3.7,31.0,692.0,619.7,449.53
2016,5,11,12,15,242.5,491.5,3.6,31.0,729.0,653.08,473.49
2016,5,11,12,30,287.0,484.0,3.5,31.0,766.0,693.75,501.58
2016,5,11,12,45,187.5,481.0,3.45,31.0,665.0,595.78,432.28
2016,5,11,13,0,88.0,478.0,3.4,31.0,564.0,496.51,361.28
2016,5,11,13,15,75.0,460.5,3.35,31.0,533.5,468.2,341.6
2016,5,11,13,30,62.0,443.0,3.3,31.0,503.0,439.85,321.49
2016,5,11,13,45,104.0,451.5,3.25,31.0,548.0,479.4,350.74
2016,5,11,14,0,146.0,460.0,3.2,31.0,593.0,524.82,383.44
2016,5,11,14,15,128.0,441.0,3.15,31.0,555.0,488.87,357.91
2016,5,11,14,30,110.0,422.0,3.1,31.0,517.0,445.94,327.67
2016,5,11,14,45,204.0,396.5,3.05,31.0,563.5,491.58,362.27
2016,5,11,15,0,298.0,371.0,3.0,31.0,610.0,528.95,389.91
2016,5,11,15,15,333.0,340.0,3.0,31.0,594.0,509.94,376.87
2016,5,11,15,30,368.0,309.0,3.0,31.0,578.0,487.15,360.96
2016,5,11,15,45,208.0,289.5,3.0,31.0,439.5,360.78,268.67
2016,5,11,16,0,48.0,270.0,3.0,31.0,301.0,249.89,186.51
2016,5,11,16,15,281.0,230.0,2.95,30.5,389.0,321.9,240.07
2016,5,11,16,30,514.0,190.0,2.9,30.0,477.0,364.98,267.95
2016,5,11,16,45,356.5,191.0,2.9,29.5,380.5,279.22,204.22
2016,5,11,17,0,199.0,192.0,2.9,29.0,284.0,211.84,155.64
2016,5,11,17,15,169.0,173.5,2.95,28.5,244.5,176.35,128.62
2016,5,11,17,30,139.0,155.0,3.0,28.0,205.0,144.11,104.41
2016,5,11,17,45,209.0,127.0,3.05,27.5,187.5,118.2,81.91
2016,5,11,18,0,279.0,99.0,3.1,27.0,170.0,83.73,56.98
2016,5,11,18,15,214.0,77.5,3.25,26.5,124.0,58.06,43.57
2016,5,11,18,30,149.0,56.0,3.4,26.0,78.0,42.58,29.98
2016,5,11,18,45,74.5,34.0,3.55,25.5,45.0,26.36,15.08
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,9.89,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.12,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,31.0,10.5,1.1,20.5,12.0,8.96,0.0
2016,5,12,6,0,62.0,21.0,1.2,21.0,24.0,16.63,2.95
2016,5,12,6,15,146.0,42.0,1.4,21.5,63.0,32.48,21.42
2016,5,12,6,30,230.0,63.0,1.6,22.0,102.0,48.01,35.5
2016,5,12,6,45,161.0,84.0,1.85,22.5,116.0,62.25,48.13
2016,5,12,7,0,92.0,105.0,2.1,23.0,130.0,85.85,62.61
2016,5,12,7,15,46.0,106.5,2.15,23.5,119.0,90.82,67.33
2016,5,12,7,30,0.0,108.0,2.2,24.0,108.0,88.18,66.84
2016,5,12,7,45,13.0,143.5,2.3,24.5,149.5,119.91,91.6
2016,5,12,8,0,26.0,179.0,2.4,25.0,191.0,153.5,117.5
2016,5,12,8,15,140.0,213.0,2.4,25.0,293.0,226.71,172.42
2016,5,12,8,30,254.0,247.0,2.4,25.0,395.0,313.28,237.79
2016,5,12,8,45,139.0,247.5,2.4,25.5,329.5,273.92,208.67
2016,5,12,9,0,24.0,248.0,2.4,26.0,264.0,217.72,165.43
2016,5,12,9,15,13.0,205.5,2.35,26.5,214.5,178.22,134.56
2016,5,12,9,30,2.0,163.0,2.3,27.0,165.0,137.15,102.3
2016,5,12,9,45,2.5,163.0,2.25,27.5,165.5,137.75,102.4
2016,5,12,10,0,3.0,163.0,2.2,28.0,166.0,138.37,102.46
2016,5,12,10,15,1.5,106.0,2.15,28.0,107.5,89.7,64.73
2016,5,12,10,30,0.0,49.0,2.1,28.0,49.0,40.91,26.6
2016,5,12,10,45,128.5,251.5,2.05,28.5,370.0,324.59,244.64
2016,5,12,11,0,257.0,454.0,2.0,29.0,691.0,616.84,449.87
2016,5,12,11,15,357.5,430.5,2.0,29.0,767.5,685.58,496.23
2016,5,12,11,30,458.0,407.0,2.0,29.0,844.0,762.93,548.89
2016,5,12,11,45,425.0,419.5,2.0,29.5,829.0,752.74,539.61
2016,5,12,12,0,392.0,432.0,2.0,30.0,814.0,733.86,525.48
2016,5,12,12,15,281.5,468.0,2.05,30.0,743.0,672.94,482.85
2016,5,12,12,30,171.0,504.0,2.1,30.0,672.0,601.58,432.74
2016,5,12,12,45,200.0,498.5,2.15,30.0,693.5,620.92,447.31
2016,5,12,13,0,229.0,493.0,2.2,30.0,715.0,638.81,460.27
2016,5,12,13,15,250.5,480.5,2.25,30.0,721.0,650.53,468.91
2016,5,12,13,30,272.0,468.0,2.3,30.0,727.0,652.36,471.04
2016,5,12,13,45,169.0,447.5,2.4,30.0,607.0,536.54,390.57
2016,5,12,14,0,66.0,427.0,2.5,30.0,487.0,423.71,310.26
2016,5,12,14,15,176.0,419.0,2.5,29.5,573.0,505.52,372.06
2016,5,12,14,30,286.0,411.0,2.5,29.0,659.0,578.99,425.91
2016,5,12,14,45,156.0,360.0,2.5,29.0,494.5,425.86,315.92
