Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,15,0,26.0,309.0,2.5,29.0,330.0,281.74,209.64
2016,5,12,15,15,91.5,328.0,2.45,29.0,396.5,336.45,251.73
2016,5,12,15,30,157.0,347.0,2.4,29.0,463.0,390.18,291.48
2016,5,12,15,45,269.0,303.5,2.35,29.0,485.5,408.93,305.54
2016,5,12,16,0,381.0,260.0,2.3,29.0,508.0,411.44,306.71
2016,5,12,16,15,438.5,227.5,2.2,28.5,490.5,391.84,291.04
2016,5,12,16,30,496.0,195.0,2.1,28.0,473.0,360.94,265.82
2016,5,12,16,45,360.5,192.5,2.05,28.0,383.5,280.89,205.8
2016,5,12,17,0,225.0,190.0,2.0,28.0,294.0,218.42,160.06
2016,5,12,17,15,192.0,172.5,1.8,27.5,253.5,180.13,130.8
2016,5,12,17,30,159.0,155.0,1.6,27.0,213.0,146.89,105.88
2016,5,12,17,45,134.0,130.5,1.4,26.5,173.5,113.31,81.09
2016,5,12,18,0,109.0,106.0,1.2,26.0,134.0,83.0,59.97
2016,5,12,18,15,78.0,80.5,1.2,25.5,98.0,60.36,45.7
2016,5,12,18,30,47.0,55.0,1.2,25.0,62.0,42.95,30.48
2016,5,12,18,45,23.5,32.0,1.2,24.5,35.5,25.77,14.85
2016,5,12,19,0,0.0,9.0,1.2,24.0,9.0,7.4,0.0
2016,5,12,19,15,0.0,4.5,1.35,24.0,4.5,3.84,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.5,2.5,19.5,9.0,7.26,0.0
2016,5,13,6,0,19.0,17.0,2.6,20.0,18.0,14.06,2.25
2016,5,13,6,15,64.0,44.0,2.6,20.0,54.0,34.19,23.05
2016,5,13,6,30,109.0,71.0,2.6,20.0,90.0,53.44,40.48
2016,5,13,6,45,164.5,97.0,2.6,20.5,137.0,71.68,56.69
2016,5,13,7,0,220.0,123.0,2.6,21.0,184.0,104.21,74.5
2016,5,13,7,15,116.5,128.5,2.6,21.5,161.5,114.46,84.27
2016,5,13,7,30,13.0,134.0,2.6,22.0,139.0,110.41,84.99
2016,5,13,7,45,208.0,164.0,2.6,22.5,264.0,183.61,136.47
2016,5,13,8,0,403.0,194.0,2.6,23.0,389.0,279.39,207.06
2016,5,13,8,15,435.0,207.0,2.55,23.5,439.5,329.48,246.84
2016,5,13,8,30,467.0,220.0,2.5,24.0,490.0,379.91,286.39
2016,5,13,8,45,496.5,228.5,2.5,25.0,539.0,427.88,322.82
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,477.56,359.53
2016,5,13,9,15,546.5,245.0,2.4,26.0,632.5,523.27,393.58
2016,5,13,9,30,567.0,253.0,2.3,26.0,677.0,569.23,427.0
2016,5,13,9,45,588.5,256.0,2.2,26.5,717.5,611.54,456.22
2016,5,13,10,0,610.0,259.0,2.1,27.0,758.0,655.28,485.6
2016,5,13,10,15,622.0,264.0,2.0,27.5,791.0,691.47,508.92
2016,5,13,10,30,634.0,269.0,1.9,28.0,824.0,726.14,530.62
2016,5,13,10,45,647.5,269.5,1.8,28.5,852.0,756.46,548.97
2016,5,13,11,0,661.0,270.0,1.7,29.0,880.0,784.89,565.64
2016,5,13,11,15,667.0,272.5,1.65,29.0,899.0,806.77,579.17
2016,5,13,11,30,673.0,275.0,1.6,29.0,918.0,826.1,590.94
2016,5,13,11,45,554.0,349.0,1.55,29.0,882.5,800.23,570.5
2016,5,13,12,0,435.0,423.0,1.5,29.0,847.0,767.27,545.77
2016,5,13,12,15,469.5,390.5,1.45,29.0,850.0,772.41,550.03
2016,5,13,12,30,504.0,358.0,1.4,29.0,853.0,774.94,552.25
2016,5,13,12,45,607.0,306.5,1.35,29.5,898.5,814.5,578.51
2016,5,13,13,0,710.0,255.0,1.3,30.0,944.0,854.21,603.84
2016,5,13,13,15,469.0,366.5,1.25,30.0,820.0,740.84,525.2
2016,5,13,13,30,228.0,478.0,1.2,30.0,696.0,615.58,438.22
2016,5,13,13,45,140.0,444.5,1.2,30.0,578.0,509.56,366.61
2016,5,13,14,0,52.0,411.0,1.2,30.0,460.0,398.1,288.68
2016,5,13,14,15,272.0,373.5,1.2,29.5,610.5,545.24,397.11
2016,5,13,14,30,492.0,336.0,1.2,29.0,761.0,670.42,484.65
2016,5,13,14,45,469.0,325.0,1.2,29.0,717.0,626.29,453.77
2016,5,13,15,0,446.0,314.0,1.2,29.0,673.0,582.04,423.91
2016,5,13,15,15,428.0,307.0,1.2,29.0,636.5,544.36,398.03
2016,5,13,15,30,410.0,300.0,1.2,29.0,600.0,506.68,371.62
2016,5,13,15,45,473.5,252.5,1.2,29.0,577.5,479.64,352.73
2016,5,13,16,0,537.0,205.0,1.2,29.0,555.0,445.14,327.3
2016,5,13,16,15,540.0,185.0,1.15,28.5,512.5,399.83,293.32
2016,5,13,16,30,543.0,165.0,1.1,28.0,470.0,353.1,257.16
2016,5,13,16,45,411.0,174.5,1.05,28.0,391.5,284.97,206.27
2016,5,13,17,0,279.0,184.0,1.0,28.0,313.0,227.79,164.61
2016,5,13,17,15,235.0,170.5,0.9,27.5,270.0,188.24,134.82
2016,5,13,17,30,191.0,157.0,0.8,27.0,227.0,152.9,108.85
2016,5,13,17,45,163.5,133.0,0.75,26.5,185.5,117.52,83.14
2016,5,13,18,0,136.0,109.0,0.7,26.0,144.0,85.63,61.59
2016,5,13,18,15,134.5,85.0,0.75,25.5,112.5,63.52,48.36
2016,5,13,18,30,133.0,61.0,0.8,25.0,81.0,45.94,33.01
2016,5,13,18,45,77.0,36.5,0.85,25.0,47.0,28.69,17.26
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.07,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,11.5,11.0,1.6,20.5,11.5,9.39,0.0
2016,5,14,6,0,23.0,22.0,1.7,21.0,23.0,17.77,4.94
2016,5,14,6,15,87.0,44.0,1.7,21.5,57.5,34.34,23.08
2016,5,14,6,30,151.0,66.0,1.7,22.0,92.0,49.68,36.97
2016,5,14,6,45,223.0,80.0,1.7,22.5,134.5,60.05,46.27
2016,5,14,7,0,295.0,94.0,1.7,23.0,177.0,87.05,57.79
2016,5,14,7,15,301.5,116.5,1.6,23.5,217.5,126.58,85.57
2016,5,14,7,30,308.0,139.0,1.5,24.0,258.0,165.98,116.26
2016,5,14,7,45,193.5,170.5,1.45,24.5,249.0,183.79,135.45
2016,5,14,8,0,79.0,202.0,1.4,25.0,240.0,187.04,141.86
2016,5,14,8,15,105.0,230.0,1.25,25.5,287.0,224.71,170.18
2016,5,14,8,30,131.0,258.0,1.1,26.0,334.0,268.18,202.41
2016,5,14,8,45,157.5,283.0,1.0,26.5,382.5,309.94,232.8
2016,5,14,9,0,184.0,308.0,0.9,27.0,431.0,354.16,264.38
2016,5,14,9,15,118.5,316.0,0.8,27.0,397.5,336.14,250.46
2016,5,14,9,30,53.0,324.0,0.7,27.0,364.0,306.11,227.57
2016,5,14,9,45,47.5,335.0,0.6,27.0,372.5,315.61,233.9
2016,5,14,10,0,42.0,346.0,0.5,27.0,381.0,324.48,239.39
2016,5,14,10,15,49.0,370.5,0.5,27.0,412.5,353.27,259.63
2016,5,14,10,30,56.0,395.0,0.5,27.0,444.0,382.49,279.82
2016,5,14,10,45,33.5,310.5,0.55,27.0,340.0,294.21,216.49
2016,5,14,11,0,11.0,226.0,0.6,27.0,236.0,198.98,146.83
2016,5,14,11,15,10.5,222.0,0.7,27.0,232.0,195.63,144.77
2016,5,14,11,30,10.0,218.0,0.8,27.0,228.0,192.19,142.23
2016,5,14,11,45,10.5,219.0,0.95,27.0,229.5,193.76,143.51
2016,5,14,12,0,11.0,220.0,1.1,27.0,231.0,195.27,144.73
2016,5,14,12,15,16.5,289.5,1.15,26.5,306.0,259.59,192.89
2016,5,14,12,30,22.0,359.0,1.2,26.0,381.0,324.15,240.27
2016,5,14,12,45,12.5,255.5,1.25,26.0,268.5,226.98,168.65
2016,5,14,13,0,3.0,152.0,1.3,26.0,156.0,130.6,96.11
2016,5,14,13,15,3.0,150.5,1.35,26.0,154.0,129.2,95.31
2016,5,14,13,30,3.0,149.0,1.4,26.0,152.0,127.78,94.3
2016,5,14,13,45,3.5,152.5,1.45,26.0,156.0,130.96,96.85
2016,5,14,14,0,4.0,156.0,1.5,26.0,160.0,134.1,99.37
2016,5,14,14,15,2.0,94.5,1.45,25.5,96.5,80.62,58.12
2016,5,14,14,30,0.0,33.0,1.4,25.0,33.0,27.52,16.34
2016,5,14,14,45,0.0,45.5,1.35,25.0,45.5,37.94,24.71
2016,5,14,15,0,0.0,58.0,1.3,25.0,58.0,48.34,33.05
2016,5,14,15,15,0.0,62.0,1.25,24.5,62.0,51.64,35.83
2016,5,14,15,30,0.0,66.0,1.2,24.0,66.0,54.94,38.64
2016,5,14,15,45,0.0,82.0,1.15,24.0,82.0,68.27,49.43
2016,5,14,16,0,0.0,98.0,1.1,24.0,98.0,81.59,60.2
2016,5,14,16,15,0.0,124.5,1.1,23.5,124.5,103.35,77.89
2016,5,14,16,30,0.0,151.0,1.1,23.0,151.0,124.71,95.31
2016,5,14,16,45,244.5,147.0,1.1,23.0,261.0,204.69,153.28
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,253.38,181.7
2016,5,14,17,15,415.0,144.0,1.05,22.5,320.0,206.83,145.24
2016,5,14,17,30,341.0,145.0,1.0,22.0,269.0,167.08,116.02
2016,5,14,17,45,300.5,125.0,0.95,22.0,221.0,124.11,84.74
2016,5,14,18,0,260.0,105.0,0.9,22.0,173.0,85.89,60.7
2016,5,14,18,15,199.5,83.0,1.0,21.5,127.5,61.66,47.64
2016,5,14,18,30,139.0,61.0,1.1,21.0,82.0,46.0,33.69
2016,5,14,18,45,69.5,38.5,1.2,21.0,49.0,30.06,18.84
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,13.2,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,6.83,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,10.0,2.65,16.0,10.0,8.54,0.0
2016,5,15,6,0,0.0,20.0,2.8,16.0,20.0,16.5,4.87
2016,5,15,6,15,33.0,43.5,2.8,16.0,49.0,34.34,23.71
2016,5,15,6,30,66.0,67.0,2.8,16.0,78.0,50.88,38.98
2016,5,15,6,45,113.0,86.5,2.85,16.5,114.5,65.14,51.92
2016,5,15,7,0,160.0,106.0,2.9,17.0,151.0,89.74,65.6
2016,5,15,7,15,171.5,130.0,2.9,17.0,188.0,121.33,89.2
2016,5,15,7,30,183.0,154.0,2.9,17.0,225.0,154.53,115.8
2016,5,15,7,45,133.0,178.5,2.95,17.5,234.5,175.23,134.99
2016,5,15,8,0,83.0,203.0,3.0,18.0,244.0,188.7,147.64
2016,5,15,8,15,85.5,228.0,2.95,18.5,274.0,216.06,169.37
2016,5,15,8,30,88.0,253.0,2.9,19.0,304.0,243.75,190.96
2016,5,15,8,45,54.5,248.0,2.9,19.5,280.5,231.14,180.78
2016,5,15,9,0,21.0,243.0,2.9,20.0,257.0,211.72,164.91
2016,5,15,9,15,32.0,278.0,2.8,20.5,301.5,251.9,195.65
2016,5,15,9,30,43.0,313.0,2.7,21.0,346.0,290.57,224.61
2016,5,15,9,45,60.5,346.5,2.6,21.5,395.0,333.22,256.2
2016,5,15,10,0,78.0,380.0,2.5,22.0,444.0,377.35,288.35
2016,5,15,10,15,78.0,397.0,2.4,22.0,463.5,396.18,301.59
2016,5,15,10,30,78.0,414.0,2.3,22.0,483.0,414.75,314.63
2016,5,15,10,45,61.0,409.0,2.2,22.5,464.0,400.83,302.87
2016,5,15,11,0,44.0,404.0,2.1,23.0,445.0,385.59,290.32
2016,5,15,11,15,34.0,382.5,2.05,23.0,414.5,360.4,271.42
2016,5,15,11,30,24.0,361.0,2.0,23.0,384.0,325.92,245.63
2016,5,15,11,45,41.0,407.5,1.95,23.5,447.5,390.79,293.01
2016,5,15,12,0,58.0,454.0,1.9,24.0,511.0,447.45,333.02
2016,5,15,12,15,53.0,447.5,1.9,24.0,499.5,438.04,325.78
2016,5,15,12,30,48.0,441.0,1.9,24.0,488.0,428.11,318.58
2016,5,15,12,45,40.0,420.5,1.9,24.0,459.5,402.73,300.24
2016,5,15,13,0,32.0,400.0,1.9,24.0,431.0,377.09,281.69
2016,5,15,13,15,31.0,391.0,1.95,24.0,420.5,367.4,274.96
2016,5,15,13,30,30.0,382.0,2.0,24.0,410.0,357.5,268.01
2016,5,15,13,45,22.0,326.5,2.05,24.0,347.0,293.63,221.07
2016,5,15,14,0,14.0,271.0,2.1,24.0,284.0,239.25,180.61
2016,5,15,14,15,21.5,306.5,2.1,23.5,326.0,274.33,207.96
2016,5,15,14,30,29.0,342.0,2.1,23.0,368.0,315.39,239.4
2016,5,15,14,45,25.0,317.0,2.1,23.0,338.5,289.07,219.78
2016,5,15,15,0,21.0,292.0,2.1,23.0,309.0,258.12,196.76
2016,5,15,15,15,15.0,253.5,2.0,23.0,265.5,220.82,168.57
2016,5,15,15,30,9.0,215.0,1.9,23.0,222.0,184.2,140.64
2016,5,15,15,45,11.5,218.5,1.85,23.0,226.5,187.54,143.64
2016,5,15,16,0,14.0,222.0,1.8,23.0,231.0,190.45,146.22
2016,5,15,16,15,7.0,152.5,1.75,22.5,157.0,129.33,98.76
2016,5,15,16,30,0.0,83.0,1.7,22.0,83.0,68.98,50.85
2016,5,15,16,45,0.0,105.0,1.65,22.0,105.0,86.99,65.76
2016,5,15,17,0,0.0,127.0,1.6,22.0,127.0,104.31,80.06
2016,5,15,17,15,0.0,110.0,1.55,21.5,110.0,90.21,68.98
2016,5,15,17,30,0.0,93.0,1.5,21.0,93.0,76.22,57.84
2016,5,15,17,45,0.0,76.5,1.45,21.0,76.5,62.74,46.8
2016,5,15,18,0,0.0,60.0,1.4,21.0,60.0,49.41,35.7
2016,5,15,18,15,0.0,45.0,1.35,20.5,45.0,37.23,26.8
2016,5,15,18,30,0.0,30.0,1.3,20.0,30.0,24.77,15.69
2016,5,15,18,45,0.0,18.0,1.3,20.0,18.0,14.83,6.55
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,7.0,2.15,19.0,7.0,5.97,0.0
2016,5,16,6,0,0.0,14.0,2.0,19.0,14.0,11.53,1.91
2016,5,16,6,15,0.0,31.0,1.95,19.0,31.0,25.59,16.06
2016,5,16,6,30,0.0,48.0,1.9,19.0,48.0,39.07,28.33
2016,5,16,6,45,0.0,69.0,1.9,19.0,69.0,55.3,42.86
2016,5,16,7,0,0.0,90.0,1.9,19.0,90.0,72.02,54.95
2016,5,16,7,15,96.5,122.0,1.85,19.0,159.5,106.87,79.72
2016,5,16,7,30,193.0,154.0,1.8,19.0,229.0,155.87,115.36
2016,5,16,7,45,100.5,158.5,1.8,19.5,198.0,152.35,116.32
2016,5,16,8,0,8.0,163.0,1.8,20.0,167.0,135.39,105.48
2016,5,16,8,15,7.0,172.0,1.6,20.0,175.5,143.58,111.76
2016,5,16,8,30,6.0,181.0,1.4,20.0,184.0,151.55,117.72
2016,5,16,8,45,21.5,225.5,1.2,20.5,239.5,195.67,151.72
2016,5,16,9,0,37.0,270.0,1.0,21.0,295.0,244.49,188.46
2016,5,16,9,15,18.5,179.5,0.85,21.5,192.0,161.91,123.69
2016,5,16,9,30,0.0,89.0,0.7,22.0,89.0,74.22,54.2
2016,5,16,9,45,2.5,133.0,0.55,22.5,135.0,112.6,84.48
2016,5,16,10,0,5.0,177.0,0.4,23.0,181.0,151.33,114.03
2016,5,16,10,15,17.0,262.0,0.4,23.5,277.0,231.66,174.45
2016,5,16,10,30,29.0,347.0,0.4,24.0,373.0,320.15,238.42
2016,5,16,10,45,30.5,362.0,0.45,24.5,390.0,336.12,248.7
2016,5,16,11,0,32.0,377.0,0.5,25.0,407.0,352.07,259.46
2016,5,16,11,15,23.0,326.5,0.55,25.0,348.5,302.02,223.33
2016,5,16,11,30,14.0,276.0,0.6,25.0,290.0,244.75,181.69
2016,5,16,11,45,18.5,318.5,0.7,25.5,336.5,285.31,211.54
2016,5,16,12,0,23.0,361.0,0.8,26.0,383.0,326.03,240.55
2016,5,16,12,15,211.5,398.0,1.0,26.0,605.5,546.02,400.45
2016,5,16,12,30,400.0,435.0,1.2,26.0,828.0,740.15,533.33
2016,5,16,12,45,335.5,460.0,1.45,26.5,789.0,705.79,508.43
2016,5,16,13,0,271.0,485.0,1.7,27.0,750.0,670.19,484.32
2016,5,16,13,15,188.5,480.5,2.05,27.0,663.5,586.12,427.88
2016,5,16,13,30,106.0,476.0,2.4,27.0,577.0,502.36,369.6
2016,5,16,13,45,201.0,459.0,2.75,27.0,645.0,568.52,420.05
2016,5,16,14,0,296.0,442.0,3.1,27.0,713.0,628.77,464.98
2016,5,16,14,15,239.5,437.0,3.35,27.0,651.5,565.35,420.11
2016,5,16,14,30,183.0,432.0,3.6,27.0,590.0,511.06,381.48
2016,5,16,14,45,229.0,405.5,3.85,27.0,595.5,512.07,384.08
2016,5,16,15,0,275.0,379.0,4.1,27.0,601.0,515.01,387.5
2016,5,16,15,15,143.0,302.5,4.15,26.5,417.5,350.65,266.35
2016,5,16,15,30,11.0,226.0,4.2,26.0,234.0,194.41,147.29
2016,5,16,15,45,5.5,187.0,4.3,26.0,191.0,158.3,119.81
2016,5,16,16,0,0.0,148.0,4.4,26.0,148.0,122.9,92.4
2016,5,16,16,15,35.5,194.0,4.3,25.5,214.5,177.13,135.41
2016,5,16,16,30,71.0,240.0,4.2,25.0,281.0,224.03,171.96
2016,5,16,16,45,64.0,214.5,4.15,25.0,248.5,195.59,149.75
2016,5,16,17,0,57.0,189.0,4.1,25.0,216.0,168.05,128.22
2016,5,16,17,15,51.5,165.5,3.9,24.5,187.5,143.31,108.94
2016,5,16,17,30,46.0,142.0,3.7,24.0,159.0,119.38,90.23
2016,5,16,17,45,257.5,108.0,3.5,23.5,178.0,107.17,72.67
2016,5,16,18,0,469.0,74.0,3.3,23.0,197.0,70.38,44.64
2016,5,16,18,15,391.0,62.5,2.9,22.5,148.5,47.35,35.24
2016,5,16,18,30,313.0,51.0,2.5,22.0,100.0,38.97,27.63
2016,5,16,18,45,206.5,34.5,2.2,21.5,62.0,26.58,16.15
2016,5,16,19,0,100.0,18.0,1.9,21.0,24.0,13.98,0.0
2016,5,16,19,15,50.0,9.0,1.8,20.5,12.0,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,23.0,2.2,18.5,23.0,18.97,10.5
2016,5,17,6,30,0.0,36.0,2.3,19.0,36.0,29.75,20.25
2016,5,17,6,45,0.0,51.0,2.45,19.5,51.0,42.18,31.34
2016,5,17,7,0,0.0,66.0,2.6,20.0,66.0,54.26,39.95
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,57.12,42.23
2016,5,17,7,30,0.0,72.0,2.7,21.0,72.0,59.71,44.18
2016,5,17,7,45,0.0,56.5,2.75,21.5,56.5,46.79,33.25
2016,5,17,8,0,0.0,41.0,2.8,22.0,41.0,33.92,22.45
2016,5,17,8,15,0.0,75.0,2.8,22.0,75.0,62.27,45.6
2016,5,17,8,30,0.0,109.0,2.8,22.0,109.0,90.5,68.3
2016,5,17,8,45,0.0,104.5,2.8,22.5,104.5,86.91,65.02
2016,5,17,9,0,0.0,100.0,2.8,23.0,100.0,83.27,61.76
2016,5,17,9,15,2.5,142.0,2.7,23.5,144.0,119.57,90.32
2016,5,17,9,30,5.0,184.0,2.6,24.0,188.0,156.26,118.65
2016,5,17,9,45,17.5,253.5,2.55,24.5,268.0,222.61,169.43
2016,5,17,10,0,30.0,323.0,2.5,25.0,348.0,295.77,224.03
2016,5,17,10,15,52.5,368.5,2.4,25.0,414.5,352.79,266.1
2016,5,17,10,30,75.0,414.0,2.3,25.0,481.0,411.51,308.71
2016,5,17,10,45,59.0,408.0,2.25,25.0,461.5,397.48,297.53
2016,5,17,11,0,43.0,402.0,2.2,25.0,442.0,382.2,285.74
2016,5,17,11,15,72.0,439.5,2.15,25.0,508.0,440.35,328.16
2016,5,17,11,30,101.0,477.0,2.1,25.0,574.0,499.48,370.21
2016,5,17,11,45,59.0,395.5,2.05,25.5,452.5,394.42,293.28
2016,5,17,12,0,17.0,314.0,2.0,26.0,331.0,280.44,208.89
2016,5,17,12,15,107.0,409.5,2.05,26.0,515.0,458.68,341.01
2016,5,17,12,30,197.0,505.0,2.1,26.0,699.0,619.49,453.93
2016,5,17,12,45,226.0,497.0,2.15,26.5,718.5,636.31,464.43
2016,5,17,13,0,255.0,489.0,2.2,27.0,738.0,658.86,479.68
2016,5,17,13,15,522.5,336.0,2.25,27.0,837.0,752.47,550.14
2016,5,17,13,30,790.0,183.0,2.3,27.0,936.0,823.19,603.27
2016,5,17,13,45,782.0,183.0,2.4,27.0,914.5,802.17,589.44
2016,5,17,14,0,774.0,183.0,2.5,27.0,893.0,778.38,574.12
2016,5,17,14,15,540.0,296.0,2.5,27.0,784.0,683.02,504.53
2016,5,17,14,30,306.0,409.0,2.5,27.0,675.0,585.84,433.07
2016,5,17,14,45,531.5,285.0,2.55,27.0,724.0,629.95,469.05
2016,5,17,15,0,757.0,161.0,2.6,27.0,773.0,649.61,485.97
2016,5,17,15,15,393.5,225.0,2.6,26.5,542.5,449.25,339.62
2016,5,17,15,30,30.0,289.0,2.6,26.0,312.0,261.14,197.39
2016,5,17,15,45,15.0,175.0,2.6,26.0,186.5,153.34,115.63
2016,5,17,16,0,0.0,61.0,2.6,26.0,61.0,50.68,35.06
2016,5,17,16,15,161.0,145.0,2.5,25.5,236.5,195.21,148.56
2016,5,17,16,30,322.0,229.0,2.4,25.0,412.0,314.32,236.83
2016,5,17,16,45,369.5,195.0,2.35,25.0,385.0,281.98,208.79
2016,5,17,17,0,417.0,161.0,2.3,25.0,358.0,245.95,177.24
2016,5,17,17,15,388.5,145.5,2.15,24.5,310.5,200.29,140.52
2016,5,17,17,30,360.0,130.0,2.0,24.0,263.0,157.48,107.03
2016,5,17,17,45,323.0,112.5,1.95,24.0,217.0,115.44,76.6
2016,5,17,18,0,286.0,95.0,1.9,24.0,171.0,79.0,54.7
2016,5,17,18,15,232.5,76.5,1.9,23.5,128.5,57.65,43.89
2016,5,17,18,30,179.0,58.0,1.9,23.0,86.0,44.25,32.0
2016,5,17,18,45,104.0,38.0,1.95,23.0,53.0,29.42,18.42
2016,5,17,19,0,29.0,18.0,2.0,23.0,20.0,14.68,0.0
2016,5,17,19,15,14.5,9.0,2.05,22.5,10.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,6.0,3.8,16.0,6.0,5.12,0.0
2016,5,18,6,0,0.0,12.0,3.8,16.0,12.0,9.87,1.28
2016,5,18,6,15,0.0,28.0,3.8,16.0,28.0,23.13,14.22
2016,5,18,6,30,0.0,44.0,3.8,16.0,44.0,36.19,26.18
2016,5,18,6,45,0.0,62.5,3.85,16.5,62.5,50.72,39.28
2016,5,18,7,0,0.0,81.0,3.9,17.0,81.0,65.5,49.93
2016,5,18,7,15,0.0,101.5,3.95,17.0,101.5,82.09,63.86
2016,5,18,7,30,0.0,122.0,4.0,17.0,122.0,98.9,77.74
2016,5,18,7,45,27.5,162.0,4.1,17.5,175.5,136.96,107.74
2016,5,18,8,0,55.0,202.0,4.2,18.0,229.0,179.13,140.92
2016,5,18,8,15,60.5,224.5,4.1,18.5,257.5,203.9,160.35
2016,5,18,8,30,66.0,247.0,4.0,19.0,286.0,229.29,180.09
2016,5,18,8,45,85.5,276.5,3.95,19.5,331.5,267.13,209.29
2016,5,18,9,0,105.0,306.0,3.9,20.0,377.0,307.02,239.73
2016,5,18,9,15,124.0,332.0,3.8,20.5,421.5,349.92,272.05
2016,5,18,9,30,143.0,358.0,3.7,21.0,466.0,390.58,302.17
2016,5,18,9,45,143.0,379.0,3.65,21.5,492.5,416.49,320.63
2016,5,18,10,0,143.0,400.0,3.6,22.0,519.0,441.97,338.52
2016,5,18,10,15,242.5,401.5,3.5,22.0,611.5,526.21,401.74
2016,5,18,10,30,342.0,403.0,3.4,22.0,704.0,610.21,463.41
2016,5,18,10,45,407.5,392.5,3.35,22.5,762.5,667.91,504.0
2016,5,18,11,0,473.0,382.0,3.3,23.0,821.0,722.82,542.09
2016,5,18,11,15,430.0,403.0,3.25,23.0,808.0,717.28,536.6
2016,5,18,11,30,387.0,424.0,3.2,23.0,795.0,702.96,525.41
2016,5,18,11,45,298.5,461.5,3.15,23.5,750.0,667.9,497.52
2016,5,18,12,0,210.0,499.0,3.1,24.0,705.0,622.27,462.3
2016,5,18,12,15,276.0,481.5,3.05,24.0,753.0,671.81,498.54
2016,5,18,12,30,342.0,464.0,3.0,24.0,801.0,713.18,528.23
2016,5,18,12,45,350.5,456.5,3.0,24.5,800.5,712.65,526.87
2016,5,18,13,0,359.0,449.0,3.0,25.0,800.0,710.31,524.57
2016,5,18,13,15,231.0,461.5,3.0,25.0,686.0,602.97,447.48
2016,5,18,13,30,103.0,474.0,3.0,25.0,572.0,496.87,369.92
2016,5,18,13,45,105.0,464.0,3.05,25.0,562.5,486.72,363.56
2016,5,18,14,0,107.0,454.0,3.1,25.0,553.0,475.98,356.32
2016,5,18,14,15,197.0,434.0,3.15,25.0,608.5,529.05,396.92
2016,5,18,14,30,287.0,414.0,3.2,25.0,664.0,575.3,431.69
2016,5,18,14,45,177.0,391.0,3.25,25.0,543.0,462.4,348.86
2016,5,18,15,0,67.0,368.0,3.3,25.0,422.0,356.9,270.23
2016,5,18,15,15,63.0,345.5,3.35,24.5,395.0,331.21,252.27
2016,5,18,15,30,59.0,323.0,3.4,24.0,368.0,305.77,233.98
2016,5,18,15,45,173.5,304.5,3.5,24.0,422.0,350.35,268.83
2016,5,18,16,0,288.0,286.0,3.6,24.0,476.0,382.6,292.76
2016,5,18,16,15,193.0,267.0,3.65,23.5,390.0,306.0,234.72
2016,5,18,16,30,98.0,248.0,3.7,23.0,304.0,239.93,184.88
2016,5,18,16,45,51.5,201.0,3.75,23.0,230.5,180.68,139.24
2016,5,18,17,0,5.0,154.0,3.8,23.0,157.0,126.88,97.81
2016,5,18,17,15,2.5,134.5,3.8,22.5,136.0,109.79,84.61
2016,5,18,17,30,0.0,115.0,3.8,22.0,115.0,93.12,71.51
2016,5,18,17,45,176.0,105.5,3.8,21.5,152.5,97.38,68.48
2016,5,18,18,0,352.0,96.0,3.8,21.0,190.0,80.0,55.36
2016,5,18,18,15,282.0,79.0,3.75,20.5,143.0,58.49,45.2
2016,5,18,18,30,212.0,62.0,3.7,20.0,96.0,47.14,34.92
2016,5,18,18,45,131.5,40.5,3.65,20.0,59.0,31.29,20.3
2016,5,18,19,0,51.0,19.0,3.6,20.0,22.0,15.09,0.0
2016,5,18,19,15,25.5,9.5,3.6,19.5,11.0,8.11,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,1.7,16.5,1.0,0.85,0.0
2016,5,19,6,0,0.0,2.0,1.7,17.0,2.0,1.64,0.0
2016,5,19,6,15,0.0,5.0,1.8,17.0,5.0,4.1,0.0
2016,5,19,6,30,0.0,8.0,1.9,17.0,8.0,6.57,0.12
2016,5,19,6,45,0.0,11.5,2.05,17.0,11.5,9.45,2.74
2016,5,19,7,0,0.0,15.0,2.2,17.0,15.0,12.34,4.89
2016,5,19,7,15,0.0,12.5,2.15,17.0,12.5,10.29,3.13
2016,5,19,7,30,0.0,10.0,2.1,17.0,10.0,8.23,1.36
2016,5,19,7,45,0.0,19.0,2.05,17.5,19.0,15.67,7.63
2016,5,19,8,0,0.0,28.0,2.0,18.0,28.0,23.14,13.84
2016,5,19,8,15,0.0,27.5,2.2,18.0,27.5,22.74,13.43
2016,5,19,8,30,0.0,27.0,2.4,18.0,27.0,22.35,13.04
2016,5,19,8,45,0.0,40.5,2.65,18.5,40.5,33.59,22.26
2016,5,19,9,0,0.0,54.0,2.9,19.0,54.0,44.86,31.4
2016,5,19,9,15,0.0,69.5,3.05,19.0,69.5,57.84,41.91
2016,5,19,9,30,0.0,85.0,3.2,19.0,85.0,70.87,52.39
2016,5,19,9,45,0.0,85.0,3.35,19.0,85.0,70.93,52.3
2016,5,19,10,0,0.0,85.0,3.5,19.0,85.0,70.99,52.24
2016,5,19,10,15,0.0,97.0,3.35,19.0,97.0,81.09,60.29
2016,5,19,10,30,0.0,109.0,3.2,19.0,109.0,91.22,68.33
2016,5,19,10,45,0.0,111.5,3.1,19.5,111.5,93.4,69.83
2016,5,19,11,0,0.0,114.0,3.0,20.0,114.0,95.59,71.34
2016,5,19,11,15,4.0,149.5,2.8,20.0,153.5,128.8,97.74
2016,5,19,11,30,8.0,185.0,2.6,20.0,193.0,162.29,124.03
2016,5,19,11,45,55.5,337.5,2.4,20.5,392.0,339.71,260.6
2016,5,19,12,0,103.0,490.0,2.2,21.0,591.0,515.14,387.82
2016,5,19,12,15,93.5,487.0,2.35,21.0,579.0,505.37,379.9
2016,5,19,12,30,84.0,484.0,2.5,21.0,567.0,494.87,372.54
2016,5,19,12,45,115.5,492.0,2.65,21.5,605.5,536.42,402.91
2016,5,19,13,0,147.0,500.0,2.8,22.0,644.0,568.39,425.95
2016,5,19,13,15,239.5,476.5,2.65,22.5,707.5,622.07,464.92
2016,5,19,13,30,332.0,453.0,2.5,23.0,771.0,679.28,505.1
2016,5,19,13,45,282.5,455.0,2.35,23.5,721.5,633.99,470.77
2016,5,19,14,0,233.0,457.0,2.2,24.0,672.0,582.69,432.99
2016,5,19,14,15,323.0,410.5,2.05,24.0,697.5,608.81,453.18
2016,5,19,14,30,413.0,364.0,1.9,24.0,723.0,627.77,467.33
2016,5,19,14,45,257.5,375.0,1.75,24.0,596.0,509.18,380.92
2016,5,19,15,0,102.0,386.0,1.6,24.0,469.0,394.49,296.38
2016,5,19,15,15,271.0,335.0,1.55,24.0,539.0,459.34,346.41
2016,5,19,15,30,440.0,284.0,1.5,24.0,609.0,503.82,378.82
2016,5,19,15,45,560.5,220.5,1.45,24.0,607.5,491.67,369.24
2016,5,19,16,0,681.0,157.0,1.4,24.0,606.0,469.39,351.1
2016,5,19,16,15,369.5,197.0,1.3,24.0,438.0,330.57,248.31
2016,5,19,16,30,58.0,237.0,1.2,24.0,270.0,216.06,164.58
2016,5,19,16,45,29.0,189.0,1.15,24.0,205.5,163.96,125.21
2016,5,19,17,0,0.0,141.0,1.1,24.0,141.0,115.33,87.95
2016,5,19,17,15,0.0,122.5,1.05,23.5,122.5,99.97,76.19
2016,5,19,17,30,0.0,104.0,1.0,23.0,104.0,84.74,64.24
2016,5,19,17,45,196.0,96.5,1.0,22.5,149.5,92.39,63.25
2016,5,19,18,0,392.0,89.0,1.0,22.0,195.0,75.73,51.09
2016,5,19,18,15,320.5,74.0,1.0,21.5,147.5,55.11,42.11
2016,5,19,18,30,249.0,59.0,1.0,21.0,100.0,44.5,32.57
2016,5,19,18,45,158.5,39.5,1.05,20.5,62.0,30.15,19.42
2016,5,19,19,0,68.0,20.0,1.1,20.0,24.0,15.87,0.98
2016,5,19,19,15,34.0,10.0,1.3,19.5,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,59.0,13.5,1.5,15.5,18.5,11.52,0.0
2016,5,20,6,0,118.0,27.0,1.7,16.0,37.0,20.8,9.57
2016,5,20,6,15,210.5,45.0,1.75,16.5,77.5,34.3,23.84
2016,5,20,6,30,303.0,63.0,1.8,17.0,118.0,47.48,35.98
2016,5,20,6,45,169.0,84.0,1.85,17.5,117.0,62.41,49.37
2016,5,20,7,0,35.0,105.0,1.9,18.0,116.0,82.9,63.34
2016,5,20,7,15,293.0,106.0,1.95,18.5,219.5,114.06,77.59
2016,5,20,7,30,551.0,107.0,2.0,19.0,323.0,181.28,120.5
2016,5,20,7,45,413.0,152.5,2.05,19.5,328.0,218.47,157.59
2016,5,20,8,0,275.0,198.0,2.1,20.0,333.0,240.19,181.13
2016,5,20,8,15,275.5,224.5,2.15,20.5,373.5,279.65,213.24
2016,5,20,8,30,276.0,251.0,2.2,21.0,414.0,318.9,244.42
2016,5,20,8,45,257.5,278.0,2.25,21.5,440.0,349.83,268.64
2016,5,20,9,0,239.0,305.0,2.3,22.0,466.0,374.77,287.58
2016,5,20,9,15,272.5,321.5,2.35,22.5,517.0,424.25,324.38
2016,5,20,9,30,306.0,338.0,2.4,23.0,568.0,472.27,359.45
2016,5,20,9,45,545.5,248.0,2.45,23.5,686.0,566.89,430.48
2016,5,20,10,0,785.0,158.0,2.5,24.0,804.0,670.96,506.96
2016,5,20,10,15,794.5,160.5,2.5,24.0,837.5,707.84,532.76
2016,5,20,10,30,804.0,163.0,2.5,24.0,871.0,742.54,557.05
2016,5,20,10,45,811.0,164.5,2.5,24.5,897.5,772.1,576.31
2016,5,20,11,0,818.0,166.0,2.5,25.0,924.0,798.96,593.42
2016,5,20,11,15,822.5,167.5,2.45,25.0,943.5,820.98,607.45
2016,5,20,11,30,827.0,169.0,2.4,25.0,963.0,839.92,619.17
2016,5,20,11,45,842.0,161.0,2.4,25.5,977.5,856.09,628.22
2016,5,20,12,0,857.0,153.0,2.4,26.0,992.0,857.88,627.79
2016,5,20,12,15,857.0,153.0,2.35,26.0,995.0,861.92,629.92
2016,5,20,12,30,857.0,153.0,2.3,26.0,998.0,862.9,630.09
2016,5,20,12,45,854.5,154.0,2.3,26.5,992.5,859.54,626.7
2016,5,20,13,0,852.0,155.0,2.3,27.0,987.0,853.13,621.44
2016,5,20,13,15,848.5,154.0,2.25,27.0,973.5,841.13,613.46
2016,5,20,13,30,845.0,153.0,2.2,27.0,960.0,825.94,603.49
2016,5,20,13,45,838.5,152.5,2.15,27.0,939.0,805.6,590.18
2016,5,20,14,0,832.0,152.0,2.1,27.0,918.0,790.72,580.55
2016,5,20,14,15,824.5,150.0,2.1,27.0,889.5,761.67,560.96
2016,5,20,14,30,817.0,148.0,2.1,27.0,861.0,729.97,539.39
2016,5,20,14,45,809.0,144.5,2.1,27.0,826.5,694.11,514.63
2016,5,20,15,0,801.0,141.0,2.1,27.0,792.0,656.02,487.84
2016,5,20,15,15,788.0,138.0,2.1,27.0,751.0,613.27,457.16
2016,5,20,15,30,775.0,135.0,2.1,27.0,710.0,569.1,424.73
2016,5,20,15,45,757.0,132.0,2.15,27.0,663.5,521.16,388.92
2016,5,20,16,0,739.0,129.0,2.2,27.0,617.0,472.76,351.75
2016,5,20,16,15,717.0,124.5,2.2,26.5,567.0,419.33,310.36
2016,5,20,16,30,695.0,120.0,2.2,26.0,517.0,367.87,269.22
2016,5,20,16,45,665.0,115.0,2.2,26.0,464.5,314.29,225.14
2016,5,20,17,0,635.0,110.0,2.2,26.0,412.0,262.73,182.2
2016,5,20,17,15,597.0,102.5,2.05,25.5,358.5,209.78,139.03
2016,5,20,17,30,559.0,95.0,1.9,25.0,305.0,160.41,100.36
2016,5,20,17,45,505.5,86.5,1.75,25.0,252.5,112.74,67.35
2016,5,20,18,0,452.0,78.0,1.6,25.0,200.0,69.13,44.35
2016,5,20,18,15,379.0,66.0,1.5,24.0,152.0,49.72,37.08
2016,5,20,18,30,306.0,54.0,1.4,23.0,104.0,41.08,29.4
2016,5,20,18,45,204.5,37.5,1.3,22.5,65.5,28.79,18.17
2016,5,20,19,0,103.0,21.0,1.2,22.0,27.0,16.26,1.97
2016,5,20,19,15,51.5,10.5,1.2,21.5,13.5,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,1.8,20.5,14.0,10.24,0.0
2016,5,21,6,0,42.0,24.0,2.0,21.0,28.0,19.46,8.53
2016,5,21,6,15,96.0,50.0,2.0,21.0,66.0,38.66,27.05
2016,5,21,6,30,150.0,76.0,2.0,21.0,104.0,56.45,43.07
2016,5,21,6,45,75.0,80.0,2.05,21.5,94.0,61.01,47.35
2016,5,21,7,0,0.0,84.0,2.1,22.0,84.0,67.73,50.74
2016,5,21,7,15,0.0,101.0,2.05,22.5,101.0,81.71,62.09
2016,5,21,7,30,0.0,118.0,2.0,23.0,118.0,95.8,73.28
2016,5,21,7,45,31.5,159.5,2.0,23.5,175.5,135.59,103.71
2016,5,21,8,0,63.0,201.0,2.0,24.0,233.0,179.96,137.52
2016,5,21,8,15,57.5,221.5,2.0,24.0,253.0,199.81,153.09
2016,5,21,8,30,52.0,242.0,2.0,24.0,273.0,219.04,167.96
2016,5,21,8,45,50.5,266.5,2.0,24.5,298.5,242.65,185.54
2016,5,21,9,0,49.0,291.0,2.0,25.0,324.0,266.18,202.71
2016,5,21,9,15,76.5,322.0,1.95,25.0,378.0,310.48,235.74
2016,5,21,9,30,104.0,353.0,1.9,25.0,432.0,357.33,270.22
2016,5,21,9,45,135.0,377.5,1.9,25.5,485.5,408.26,306.78
2016,5,21,10,0,166.0,402.0,1.9,26.0,539.0,456.68,340.93
2016,5,21,10,15,90.5,340.5,1.9,26.0,416.0,353.71,265.12
2016,5,21,10,30,15.0,279.0,1.9,26.0,293.0,244.95,183.39
2016,5,21,10,45,12.0,241.5,1.9,26.5,253.0,211.84,158.32
2016,5,21,11,0,9.0,204.0,1.9,27.0,213.0,178.39,132.67
2016,5,21,11,15,11.5,241.0,1.9,27.0,253.0,212.09,158.08
2016,5,21,11,30,14.0,278.0,1.9,27.0,293.0,245.98,183.21
2016,5,21,11,45,94.5,390.5,1.9,27.5,484.0,426.48,315.79
2016,5,21,12,0,175.0,503.0,1.9,28.0,675.0,593.43,431.4
2016,5,21,12,15,117.5,482.0,1.9,28.0,598.0,528.17,384.15
2016,5,21,12,30,60.0,461.0,1.9,28.0,521.0,453.16,330.92
2016,5,21,12,45,35.5,342.5,1.95,28.0,378.0,327.92,241.96
2016,5,21,13,0,11.0,224.0,2.0,28.0,235.0,198.19,146.49
2016,5,21,13,15,15.5,279.5,2.0,28.0,295.0,248.79,184.66
2016,5,21,13,30,20.0,335.0,2.0,28.0,355.0,299.19,221.72
2016,5,21,13,45,139.0,393.5,2.05,28.0,522.5,458.52,339.36
2016,5,21,14,0,258.0,452.0,2.1,28.0,690.0,602.28,440.88
2016,5,21,14,15,137.5,371.0,2.15,28.0,497.5,428.59,317.17
2016,5,21,14,30,17.0,290.0,2.2,28.0,305.0,255.34,189.77
2016,5,21,14,45,52.5,336.0,2.25,28.0,379.0,322.5,240.91
2016,5,21,15,0,88.0,382.0,2.3,28.0,453.0,381.17,284.26
2016,5,21,15,15,203.0,355.0,2.35,28.0,508.5,428.24,319.96
2016,5,21,15,30,318.0,328.0,2.4,28.0,564.0,464.36,346.7
2016,5,21,15,45,419.0,281.0,2.45,28.0,571.5,465.36,347.23
2016,5,21,16,0,520.0,234.0,2.5,28.0,579.0,452.0,336.31
2016,5,21,16,15,495.0,223.5,2.5,27.5,531.0,403.75,299.75
2016,5,21,16,30,470.0,213.0,2.5,27.0,483.0,356.85,263.54
2016,5,21,16,45,445.0,198.5,2.55,27.0,433.5,308.44,225.1
2016,5,21,17,0,420.0,184.0,2.6,27.0,384.0,261.97,187.8
2016,5,21,17,15,381.5,168.5,2.5,26.5,333.5,213.14,149.58
2016,5,21,17,30,343.0,153.0,2.4,26.0,283.0,169.78,116.67
2016,5,21,17,45,292.5,134.5,2.35,26.0,232.5,127.31,86.86
2016,5,21,18,0,242.0,116.0,2.3,26.0,182.0,90.59,64.77
2016,5,21,18,15,188.0,92.0,2.25,25.5,136.5,67.59,51.99
2016,5,21,18,30,134.0,68.0,2.2,25.0,91.0,50.85,37.36
2016,5,21,18,45,81.5,42.5,2.15,24.5,55.0,33.18,21.63
2016,5,21,19,0,29.0,17.0,2.1,24.0,19.0,14.06,1.53
2016,5,21,19,15,14.5,8.5,2.2,23.5,9.5,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.5,14.5,1.6,21.5,18.5,12.38,0.0
2016,5,22,6,0,93.0,29.0,1.8,22.0,37.0,22.68,11.03
2016,5,22,6,15,180.0,48.0,1.95,22.0,76.5,37.01,25.57
2016,5,22,6,30,267.0,67.0,2.1,22.0,116.0,50.17,37.53
2016,5,22,6,45,335.0,81.0,2.25,22.5,164.5,59.88,46.19
2016,5,22,7,0,403.0,95.0,2.4,23.0,213.0,88.45,57.58
2016,5,22,7,15,453.5,106.0,2.4,23.5,264.5,129.92,82.46
2016,5,22,7,30,504.0,117.0,2.4,24.0,316.0,176.88,116.61
2016,5,22,7,45,252.0,130.0,2.4,24.5,229.5,162.5,116.37
2016,5,22,8,0,0.0,143.0,2.4,25.0,143.0,117.13,89.13
2016,5,22,8,15,3.5,164.0,2.35,25.0,166.5,135.74,103.56
2016,5,22,8,30,7.0,185.0,2.3,25.0,190.0,154.86,118.17
2016,5,22,8,45,11.5,208.5,2.3,25.5,216.5,176.91,134.71
2016,5,22,9,0,16.0,232.0,2.3,26.0,243.0,199.52,151.49
2016,5,22,9,15,82.5,296.0,2.3,26.0,358.0,291.95,221.65
2016,5,22,9,30,149.0,360.0,2.3,26.0,473.0,393.13,296.56
2016,5,22,9,45,82.5,317.0,2.35,26.5,380.5,319.4,240.63
2016,5,22,10,0,16.0,274.0,2.4,27.0,288.0,239.4,179.51
2016,5,22,10,15,70.5,354.5,2.4,27.0,417.0,351.42,263.58
2016,5,22,10,30,125.0,435.0,2.4,27.0,546.0,469.58,348.95
2016,5,22,10,45,132.0,451.0,2.45,27.5,571.0,493.92,364.84
2016,5,22,11,0,139.0,467.0,2.5,28.0,596.0,518.05,380.91
2016,5,22,11,15,73.5,325.0,2.55,28.0,393.5,339.38,252.4
2016,5,22,11,30,8.0,183.0,2.6,28.0,191.0,160.48,118.37
2016,5,22,11,45,12.5,246.5,2.65,28.0,259.0,218.3,162.32
2016,5,22,12,0,17.0,310.0,2.7,28.0,327.0,276.44,205.42
2016,5,22,12,15,26.0,362.0,2.75,28.0,388.0,336.87,249.73
2016,5,22,12,30,35.0,414.0,2.8,28.0,449.0,390.25,288.33
2016,5,22,12,45,222.5,421.0,2.9,28.5,639.0,568.99,419.23
2016,5,22,13,0,410.0,428.0,3.0,29.0,829.0,729.35,531.24
2016,5,22,13,15,236.0,437.5,3.05,29.0,667.5,589.27,431.26
2016,5,22,13,30,62.0,447.0,3.1,29.0,506.0,437.81,321.58
2016,5,22,13,45,269.5,413.5,3.2,29.0,663.0,584.8,431.32
2016,5,22,14,0,477.0,380.0,3.3,29.0,820.0,713.78,523.69
