Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,14,0,333.0,435.0,1.7,27.0,745.0,635.7,462.62
2016,6,1,14,15,400.0,392.5,1.7,27.0,753.5,638.63,466.88
2016,6,1,14,30,467.0,350.0,1.7,27.0,762.0,641.74,470.24
2016,6,1,14,45,394.5,361.5,1.75,27.0,700.0,580.65,427.47
2016,6,1,15,0,322.0,373.0,1.8,27.0,638.0,527.92,390.28
2016,6,1,15,15,518.0,268.0,1.8,27.0,669.5,548.19,407.01
2016,6,1,15,30,714.0,163.0,1.8,27.0,701.0,547.57,407.07
2016,6,1,15,45,520.5,224.0,1.8,27.0,603.5,463.79,344.97
2016,6,1,16,0,327.0,285.0,1.8,27.0,506.0,392.43,292.39
2016,6,1,16,15,357.0,254.0,1.8,27.0,478.0,361.1,268.35
2016,6,1,16,30,387.0,223.0,1.8,27.0,450.0,326.23,240.45
2016,6,1,16,45,490.5,173.5,1.85,27.0,433.5,297.92,214.71
2016,6,1,17,0,594.0,124.0,1.9,27.0,417.0,257.69,177.85
2016,6,1,17,15,557.0,116.5,1.8,26.5,365.5,208.06,138.03
2016,6,1,17,30,520.0,109.0,1.7,26.0,314.0,161.89,102.61
2016,6,1,17,45,465.5,100.0,1.65,25.5,262.5,114.38,70.41
2016,6,1,18,0,411.0,91.0,1.6,25.0,211.0,75.05,50.76
2016,6,1,18,15,343.5,78.0,1.5,24.5,163.5,57.79,44.0
2016,6,1,18,30,276.0,65.0,1.4,24.0,116.0,48.75,36.0
2016,6,1,18,45,186.0,47.5,1.35,24.0,76.5,36.02,24.54
2016,6,1,19,0,96.0,30.0,1.3,24.0,37.0,23.43,11.82
2016,6,1,19,15,48.0,15.0,1.35,23.5,18.5,12.8,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,6.5,1.15,22.0,6.5,5.55,0.0
2016,6,2,6,0,0.0,13.0,1.3,22.0,13.0,10.69,2.73
2016,6,2,6,15,0.0,26.0,1.35,22.0,26.0,21.45,12.59
2016,6,2,6,30,0.0,39.0,1.4,22.0,39.0,32.24,22.23
2016,6,2,6,45,0.0,54.5,1.5,22.0,54.5,45.01,33.52
2016,6,2,7,0,0.0,70.0,1.6,22.0,70.0,57.4,42.23
2016,6,2,7,15,0.0,80.0,1.7,22.0,80.0,65.74,49.06
2016,6,2,7,30,0.0,90.0,1.8,22.0,90.0,74.08,55.77
2016,6,2,7,45,121.0,148.0,1.9,22.0,208.5,144.22,107.63
2016,6,2,8,0,242.0,206.0,2.0,22.0,327.0,229.41,171.58
2016,6,2,8,15,229.5,233.0,2.05,22.0,358.5,261.73,198.16
2016,6,2,8,30,217.0,260.0,2.1,22.0,390.0,293.09,223.6
2016,6,2,8,45,128.5,267.5,2.15,22.5,346.0,275.77,211.5
2016,6,2,9,0,40.0,275.0,2.2,23.0,302.0,246.1,188.82
2016,6,2,9,15,24.0,240.5,2.15,23.0,257.0,213.21,163.29
2016,6,2,9,30,8.0,206.0,2.1,23.0,212.0,175.54,133.79
2016,6,2,9,45,17.0,261.0,2.1,23.5,275.0,227.11,173.13
2016,6,2,10,0,26.0,316.0,2.1,24.0,338.0,283.5,215.1
2016,6,2,10,15,47.0,363.0,2.15,24.0,404.5,339.23,256.51
2016,6,2,10,30,68.0,410.0,2.2,24.0,471.0,396.54,298.49
2016,6,2,10,45,46.0,379.0,2.3,24.5,420.5,357.27,268.45
2016,6,2,11,0,24.0,348.0,2.4,25.0,370.0,316.22,237.29
2016,6,2,11,15,22.0,344.0,2.45,25.0,365.0,306.48,230.06
2016,6,2,11,30,20.0,340.0,2.5,25.0,360.0,302.29,226.84
2016,6,2,11,45,101.5,422.0,2.6,25.0,522.0,453.45,339.29
2016,6,2,12,0,183.0,504.0,2.7,25.0,684.0,591.93,438.25
2016,6,2,12,15,263.0,484.0,2.65,25.0,744.0,647.55,477.77
2016,6,2,12,30,343.0,464.0,2.6,25.0,804.0,697.17,513.13
2016,6,2,12,45,394.5,448.5,2.6,25.5,838.0,725.42,532.17
2016,6,2,13,0,446.0,433.0,2.6,26.0,872.0,755.0,551.97
2016,6,2,13,15,347.5,456.5,2.5,26.0,796.0,686.67,503.02
2016,6,2,13,30,249.0,480.0,2.4,26.0,720.0,622.45,456.93
2016,6,2,13,45,234.5,471.5,2.3,26.0,694.0,592.89,436.49
2016,6,2,14,0,220.0,463.0,2.2,26.0,668.0,568.11,419.0
2016,6,2,14,15,329.0,410.0,2.05,26.0,706.0,600.94,443.85
2016,6,2,14,30,438.0,357.0,1.9,26.0,744.0,626.42,462.54
2016,6,2,14,45,638.0,239.0,1.75,26.0,777.5,647.49,479.38
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,644.84,478.89
2016,6,2,15,15,601.0,220.5,1.45,26.0,703.0,559.66,415.03
2016,6,2,15,30,364.0,320.0,1.3,26.0,595.0,476.33,353.26
2016,6,2,15,45,579.0,213.5,1.2,26.0,619.0,487.11,361.02
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,469.04,345.18
2016,6,2,16,15,775.0,103.5,1.0,25.5,594.0,418.04,305.17
2016,6,2,16,30,756.0,100.0,0.9,25.0,545.0,367.13,264.32
2016,6,2,16,45,636.0,122.5,0.8,25.0,472.5,304.29,215.58
2016,6,2,17,0,516.0,145.0,0.7,25.0,400.0,251.78,175.63
2016,6,2,17,15,580.0,112.5,0.7,25.0,367.5,209.24,137.92
2016,6,2,17,30,644.0,80.0,0.7,25.0,335.0,155.92,92.53
2016,6,2,17,45,599.0,73.5,0.7,25.0,282.0,106.62,59.22
2016,6,2,18,0,554.0,67.0,0.7,25.0,229.0,62.06,38.3
2016,6,2,18,15,486.5,58.5,0.65,24.5,179.0,45.59,33.6
2016,6,2,18,30,419.0,50.0,0.6,24.0,129.0,39.71,28.35
2016,6,2,18,45,318.0,38.5,0.6,23.5,87.0,30.97,20.43
2016,6,2,19,0,217.0,27.0,0.6,23.0,45.0,22.03,11.05
2016,6,2,19,15,108.5,13.5,0.6,22.5,22.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,76.5,14.5,0.75,18.5,21.5,11.28,0.0
2016,6,3,6,0,153.0,29.0,0.8,19.0,43.0,22.34,12.11
2016,6,3,6,15,218.0,45.0,0.75,19.0,80.0,34.23,23.77
2016,6,3,6,30,283.0,61.0,0.7,19.0,117.0,45.79,34.35
2016,6,3,6,45,321.0,77.5,0.7,19.5,159.5,57.16,44.48
2016,6,3,7,0,359.0,94.0,0.7,20.0,202.0,78.45,54.0
2016,6,3,7,15,259.0,128.0,0.75,20.0,214.0,120.22,84.17
2016,6,3,7,30,159.0,162.0,0.8,20.0,226.0,149.37,110.49
2016,6,3,7,45,242.5,177.0,0.9,20.5,290.5,190.0,139.44
2016,6,3,8,0,326.0,192.0,1.0,21.0,355.0,240.32,177.0
2016,6,3,8,15,547.0,142.5,1.1,21.5,452.5,296.28,216.37
2016,6,3,8,30,768.0,93.0,1.2,22.0,550.0,369.28,271.04
2016,6,3,8,45,787.0,95.5,1.3,22.5,598.5,419.74,312.16
2016,6,3,9,0,806.0,98.0,1.4,23.0,647.0,470.77,352.66
2016,6,3,9,15,497.0,229.0,1.45,23.0,575.0,457.67,345.25
2016,6,3,9,30,188.0,360.0,1.5,23.0,503.0,408.39,308.5
2016,6,3,9,45,228.5,375.0,1.6,23.5,558.0,455.18,342.82
2016,6,3,10,0,269.0,390.0,1.7,24.0,613.0,508.74,380.92
2016,6,3,10,15,234.0,414.0,1.65,24.0,614.0,512.35,382.31
2016,6,3,10,30,199.0,438.0,1.6,24.0,615.0,517.21,384.65
2016,6,3,10,45,237.0,445.5,1.6,24.5,662.0,558.9,413.52
2016,6,3,11,0,275.0,453.0,1.6,25.0,709.0,606.71,445.85
2016,6,3,11,15,352.0,434.0,1.55,25.0,769.0,657.91,481.56
2016,6,3,11,30,429.0,415.0,1.5,25.0,829.0,714.42,520.14
2016,6,3,11,45,655.5,269.5,1.45,25.0,911.0,780.7,568.8
2016,6,3,12,0,882.0,124.0,1.4,25.0,993.0,832.43,604.69
2016,6,3,12,15,882.5,124.0,1.3,25.0,996.5,837.29,605.95
2016,6,3,12,30,883.0,124.0,1.2,25.0,1000.0,839.05,605.73
2016,6,3,12,45,880.0,125.5,1.2,25.5,995.5,836.14,602.7
2016,6,3,13,0,877.0,127.0,1.2,26.0,991.0,830.15,597.84
2016,6,3,13,15,659.0,270.5,1.2,26.0,915.0,783.54,564.54
2016,6,3,13,30,441.0,414.0,1.2,26.0,839.0,722.29,519.55
2016,6,3,13,45,392.5,421.5,1.2,26.0,794.0,677.84,490.05
2016,6,3,14,0,344.0,429.0,1.2,26.0,749.0,637.7,462.82
2016,6,3,14,15,372.0,401.0,1.2,26.0,738.0,624.16,454.88
2016,6,3,14,30,400.0,373.0,1.2,26.0,727.0,612.07,447.43
2016,6,3,14,45,457.0,337.0,1.25,26.0,726.0,605.88,444.59
2016,6,3,15,0,514.0,301.0,1.3,26.0,725.0,594.07,437.43
2016,6,3,15,15,291.5,319.5,1.3,26.0,558.0,449.94,334.37
2016,6,3,15,30,69.0,338.0,1.3,26.0,391.0,319.92,239.29
2016,6,3,15,45,423.0,224.5,1.35,26.0,513.5,413.67,310.05
2016,6,3,16,0,777.0,111.0,1.4,26.0,636.0,464.32,343.64
2016,6,3,16,15,403.5,167.5,1.3,25.5,439.0,313.2,232.84
2016,6,3,16,30,30.0,224.0,1.2,25.0,242.0,193.72,146.98
2016,6,3,16,45,176.5,207.0,1.15,25.0,296.0,223.56,167.03
2016,6,3,17,0,323.0,190.0,1.1,25.0,350.0,235.85,170.69
2016,6,3,17,15,313.5,167.5,1.05,25.0,307.5,195.41,138.11
2016,6,3,17,30,304.0,145.0,1.0,25.0,265.0,155.89,107.18
2016,6,3,17,45,282.5,124.5,1.0,25.0,223.0,117.83,79.9
2016,6,3,18,0,261.0,104.0,1.0,25.0,181.0,82.33,58.48
2016,6,3,18,15,227.0,85.0,0.9,24.5,141.5,63.53,48.87
2016,6,3,18,30,193.0,66.0,0.8,24.0,102.0,50.11,37.18
2016,6,3,18,45,138.0,47.5,0.75,23.5,69.0,36.56,25.12
2016,6,3,19,0,83.0,29.0,0.7,23.0,36.0,22.72,11.73
2016,6,3,19,15,41.5,14.5,0.7,22.5,18.0,12.38,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,43.5,15.0,2.5,18.5,19.0,11.97,0.0
2016,6,4,6,0,87.0,30.0,2.7,19.0,38.0,23.5,13.02
2016,6,4,6,15,135.0,49.0,2.75,19.5,71.0,37.64,26.58
2016,6,4,6,30,183.0,68.0,2.8,20.0,104.0,51.45,39.05
2016,6,4,6,45,216.5,87.5,2.9,20.5,143.0,65.14,51.18
2016,6,4,7,0,250.0,107.0,3.0,21.0,182.0,85.56,61.7
2016,6,4,7,15,279.0,127.0,3.05,21.5,226.5,120.86,83.75
2016,6,4,7,30,308.0,147.0,3.1,22.0,271.0,159.55,111.94
2016,6,4,7,45,214.0,180.0,3.2,22.5,272.0,186.09,137.26
2016,6,4,8,0,120.0,213.0,3.3,23.0,273.0,201.28,153.05
2016,6,4,8,15,93.0,232.0,3.35,23.5,282.0,216.0,165.38
2016,6,4,8,30,66.0,251.0,3.4,24.0,291.0,228.12,175.11
2016,6,4,8,45,33.0,179.5,3.5,24.5,199.5,162.77,124.1
2016,6,4,9,0,0.0,108.0,3.6,25.0,108.0,89.87,66.41
2016,6,4,9,15,49.0,230.5,3.65,25.0,267.5,217.62,166.43
2016,6,4,9,30,98.0,353.0,3.7,25.0,427.0,348.54,265.66
2016,6,4,9,45,149.0,377.0,3.75,25.5,497.5,408.73,309.8
2016,6,4,10,0,200.0,401.0,3.8,26.0,568.0,468.92,353.57
2016,6,4,10,15,254.5,408.0,3.85,26.0,628.0,525.11,394.76
2016,6,4,10,30,309.0,415.0,3.9,26.0,688.0,579.56,434.35
2016,6,4,10,45,356.5,406.5,3.95,26.5,731.5,617.86,461.34
2016,6,4,11,0,404.0,398.0,4.0,27.0,775.0,661.31,491.66
2016,6,4,11,15,320.5,440.5,4.05,27.0,744.0,638.17,473.43
2016,6,4,11,30,237.0,483.0,4.1,27.0,713.0,609.56,451.44
2016,6,4,11,45,298.5,466.5,4.15,27.0,759.0,654.66,484.58
2016,6,4,12,0,360.0,450.0,4.2,27.0,805.0,694.43,513.49
2016,6,4,12,15,304.5,474.0,4.25,27.0,775.5,671.74,496.23
2016,6,4,12,30,249.0,498.0,4.3,27.0,746.0,642.15,474.44
2016,6,4,12,45,233.5,499.0,4.35,27.0,730.5,629.54,465.54
2016,6,4,13,0,218.0,500.0,4.4,27.0,715.0,615.77,455.74
2016,6,4,13,15,216.0,493.5,4.4,27.0,704.5,605.58,448.74
2016,6,4,13,30,214.0,487.0,4.4,27.0,694.0,594.34,440.98
2016,6,4,13,45,309.5,442.0,4.45,27.0,734.0,630.31,468.96
2016,6,4,14,0,405.0,397.0,4.5,27.0,774.0,660.37,492.25
2016,6,4,14,15,299.0,417.0,4.45,26.5,691.0,583.92,436.92
2016,6,4,14,30,193.0,437.0,4.4,26.0,608.0,510.98,383.71
2016,6,4,14,45,357.0,368.5,4.4,26.0,668.5,559.94,422.41
2016,6,4,15,0,521.0,300.0,4.4,26.0,729.0,597.19,451.02
2016,6,4,15,15,397.5,322.5,4.35,26.0,640.5,519.19,392.56
2016,6,4,15,30,274.0,345.0,4.3,26.0,552.0,446.11,337.8
2016,6,4,15,45,137.0,200.5,4.3,26.0,304.0,241.01,183.67
2016,6,4,16,0,0.0,56.0,4.3,26.0,56.0,46.53,31.67
2016,6,4,16,15,73.5,159.0,4.15,25.5,202.5,164.98,125.38
2016,6,4,16,30,147.0,262.0,4.0,25.0,349.0,267.05,203.5
2016,6,4,16,45,103.0,231.5,3.85,25.0,290.0,218.12,165.82
2016,6,4,17,0,59.0,201.0,3.7,25.0,231.0,175.61,133.66
2016,6,4,17,15,55.5,177.5,3.5,24.5,203.0,151.47,114.98
2016,6,4,17,30,52.0,154.0,3.3,24.0,175.0,127.91,96.66
2016,6,4,17,45,45.5,131.5,3.1,24.0,147.5,105.41,79.26
2016,6,4,18,0,39.0,109.0,2.9,24.0,120.0,83.96,63.05
2016,6,4,18,15,27.5,87.0,2.7,23.5,94.0,66.81,51.93
2016,6,4,18,30,16.0,65.0,2.5,23.0,68.0,50.79,37.93
2016,6,4,18,45,8.0,44.5,2.35,22.5,46.0,35.74,24.55
2016,6,4,19,0,0.0,24.0,2.2,22.0,24.0,19.78,9.66
2016,6,4,19,15,0.0,12.0,2.2,22.0,12.0,10.24,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,12.08,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,23.98,13.34
2016,6,5,6,15,298.5,44.0,3.3,20.5,92.0,33.83,23.21
2016,6,5,6,30,398.0,57.0,3.3,21.0,135.0,45.28,33.56
2016,6,5,6,45,468.0,65.5,3.35,21.5,185.5,50.91,38.68
2016,6,5,7,0,538.0,74.0,3.4,22.0,236.0,69.15,43.75
2016,6,5,7,15,585.5,81.0,3.55,22.5,289.5,113.47,65.87
2016,6,5,7,30,633.0,88.0,3.7,23.0,343.0,162.83,100.2
2016,6,5,7,45,670.0,93.0,3.9,23.5,397.5,213.18,140.24
2016,6,5,8,0,707.0,98.0,4.1,24.0,452.0,266.74,184.87
2016,6,5,8,15,732.5,102.0,4.25,24.5,504.5,321.65,231.34
2016,6,5,8,30,758.0,106.0,4.4,25.0,557.0,374.61,275.85
2016,6,5,8,45,780.5,108.5,4.6,25.5,607.5,426.03,318.52
2016,6,5,9,0,803.0,111.0,4.8,26.0,658.0,477.84,360.5
2016,6,5,9,15,818.0,114.0,4.85,26.0,703.5,526.33,399.5
2016,6,5,9,30,833.0,117.0,4.9,26.0,749.0,573.92,436.93
2016,6,5,9,45,846.0,118.0,4.95,26.5,790.0,615.3,468.15
2016,6,5,10,0,859.0,119.0,5.0,27.0,831.0,656.44,498.39
2016,6,5,10,15,867.5,121.0,5.05,27.0,865.0,693.52,526.05
2016,6,5,10,30,876.0,123.0,5.1,27.0,899.0,728.19,551.54
2016,6,5,10,45,598.5,281.5,5.15,27.5,819.0,693.88,521.03
2016,6,5,11,0,321.0,440.0,5.2,28.0,739.0,629.06,468.4
2016,6,5,11,15,610.5,283.0,5.2,28.0,867.0,733.7,549.04
2016,6,5,11,30,900.0,126.0,5.2,28.0,995.0,827.08,618.28
2016,6,5,11,45,492.5,304.0,5.2,28.0,780.5,678.18,507.29
2016,6,5,12,0,85.0,482.0,5.2,28.0,566.0,485.29,359.99
2016,6,5,12,15,90.5,478.5,5.15,28.0,568.5,487.71,362.35
2016,6,5,12,30,96.0,475.0,5.1,28.0,571.0,489.51,363.71
2016,6,5,12,45,505.0,298.0,5.1,28.5,796.5,691.49,517.06
2016,6,5,13,0,914.0,121.0,5.1,29.0,1022.0,853.39,632.98
2016,6,5,13,15,489.0,286.5,5.05,29.0,768.0,659.94,492.07
2016,6,5,13,30,64.0,452.0,5.0,29.0,514.0,439.16,324.94
2016,6,5,13,45,248.0,420.5,4.95,29.0,652.5,564.08,419.66
2016,6,5,14,0,432.0,389.0,4.9,29.0,791.0,673.66,499.82
2016,6,5,14,15,454.0,357.5,4.85,28.5,769.0,651.42,485.25
2016,6,5,14,30,476.0,326.0,4.8,28.0,747.0,626.06,468.79
2016,6,5,14,45,670.5,222.0,4.75,28.0,790.0,653.2,491.04
2016,6,5,15,0,865.0,118.0,4.7,28.0,833.0,657.76,496.08
2016,6,5,15,15,854.5,115.5,4.55,28.0,792.5,616.52,464.54
2016,6,5,15,30,844.0,113.0,4.4,28.0,752.0,573.43,431.36
2016,6,5,15,45,788.0,127.5,4.3,28.0,695.0,520.92,390.61
2016,6,5,16,0,732.0,142.0,4.2,28.0,638.0,468.08,349.11
2016,6,5,16,15,656.0,152.0,3.9,27.5,571.5,407.36,301.89
2016,6,5,16,30,580.0,162.0,3.6,27.0,505.0,352.28,258.6
2016,6,5,16,45,556.5,151.5,3.35,27.0,455.5,303.13,218.22
2016,6,5,17,0,533.0,141.0,3.1,27.0,406.0,252.72,176.66
2016,6,5,17,15,501.0,132.0,2.75,26.5,358.0,206.31,139.23
2016,6,5,17,30,469.0,123.0,2.4,26.0,310.0,162.77,105.62
2016,6,5,17,45,529.5,95.0,2.05,25.5,276.0,118.11,71.04
2016,6,5,18,0,590.0,67.0,1.7,25.0,242.0,63.21,38.58
2016,6,5,18,15,522.5,59.0,1.6,24.0,190.5,46.13,34.14
2016,6,5,18,30,455.0,51.0,1.5,23.0,139.0,40.61,29.28
2016,6,5,18,45,349.0,40.0,1.4,22.0,94.5,32.26,21.72
2016,6,5,19,0,243.0,29.0,1.3,21.0,50.0,23.75,12.95
2016,6,5,19,15,121.5,14.5,1.3,20.5,25.0,12.38,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,126.0,14.5,3.15,18.5,26.5,11.78,0.0
2016,6,6,6,0,252.0,29.0,3.4,19.0,53.0,23.72,13.22
2016,6,6,6,15,355.5,40.0,3.35,19.5,97.0,32.23,21.96
2016,6,6,6,30,459.0,51.0,3.3,20.0,141.0,40.58,29.64
2016,6,6,6,45,526.5,59.0,3.3,20.5,193.0,46.1,34.66
2016,6,6,7,0,594.0,67.0,3.3,21.0,245.0,64.43,39.6
2016,6,6,7,15,639.0,73.0,3.3,21.5,299.5,110.89,62.15
2016,6,6,7,30,684.0,79.0,3.3,22.0,354.0,162.02,97.69
2016,6,6,7,45,716.5,83.5,3.35,23.0,408.5,217.16,141.62
2016,6,6,8,0,749.0,88.0,3.4,24.0,463.0,271.23,186.59
2016,6,6,8,15,772.5,91.5,3.55,24.5,516.0,323.97,231.58
2016,6,6,8,30,796.0,95.0,3.7,25.0,569.0,377.76,276.87
2016,6,6,8,45,813.5,98.5,3.85,25.5,618.5,429.8,319.98
2016,6,6,9,0,831.0,102.0,4.0,26.0,668.0,481.69,361.81
2016,6,6,9,15,844.0,104.5,4.0,26.0,713.0,529.77,400.26
2016,6,6,9,30,857.0,107.0,4.0,26.0,758.0,576.19,436.5
2016,6,6,9,45,867.0,109.5,4.05,26.5,798.0,619.39,468.71
2016,6,6,10,0,877.0,112.0,4.1,27.0,838.0,660.68,498.69
2016,6,6,10,15,884.0,114.0,4.05,27.0,871.5,697.4,525.45
2016,6,6,10,30,891.0,116.0,4.0,27.0,905.0,731.58,549.88
2016,6,6,10,45,895.5,117.5,4.0,27.5,931.5,760.78,569.47
2016,6,6,11,0,900.0,119.0,4.0,28.0,958.0,786.97,585.98
2016,6,6,11,15,903.5,120.0,3.95,28.0,977.0,808.81,600.06
2016,6,6,11,30,907.0,121.0,3.9,28.0,996.0,827.35,611.91
2016,6,6,11,45,911.0,120.0,3.85,28.5,1008.0,841.27,619.43
2016,6,6,12,0,915.0,119.0,3.8,29.0,1020.0,851.82,624.72
2016,6,6,12,15,915.0,119.0,3.75,29.0,1023.5,856.57,627.45
2016,6,6,12,30,915.0,119.0,3.7,29.0,1027.0,858.09,628.14
2016,6,6,12,45,912.5,120.0,3.65,29.0,1022.0,855.25,626.03
2016,6,6,13,0,910.0,121.0,3.6,29.0,1017.0,849.21,621.91
2016,6,6,13,15,907.0,120.0,3.55,29.0,1004.5,837.79,614.28
2016,6,6,13,30,904.0,119.0,3.5,29.0,992.0,822.96,604.49
2016,6,6,13,45,898.0,119.0,3.45,29.0,971.0,803.28,591.49
2016,6,6,14,0,892.0,119.0,3.4,29.0,950.0,780.42,576.4
2016,6,6,14,15,886.0,118.0,3.35,29.0,922.5,753.69,558.27
2016,6,6,14,30,880.0,117.0,3.3,29.0,895.0,724.05,537.32
2016,6,6,14,45,865.5,118.5,3.25,29.0,859.5,688.11,511.58
2016,6,6,15,0,851.0,120.0,3.2,29.0,824.0,650.17,484.02
2016,6,6,15,15,840.0,117.5,3.1,29.0,784.0,609.23,453.7
2016,6,6,15,30,829.0,115.0,3.0,29.0,744.0,566.52,421.48
2016,6,6,15,45,814.5,112.5,2.95,29.0,698.5,521.01,386.61
2016,6,6,16,0,800.0,110.0,2.9,29.0,653.0,473.35,349.28
2016,6,6,16,15,781.0,106.5,2.75,28.5,604.0,422.28,308.98
2016,6,6,16,30,762.0,103.0,2.6,28.0,555.0,371.28,267.66
2016,6,6,16,45,737.5,99.0,2.5,28.0,502.5,318.48,223.8
2016,6,6,17,0,713.0,95.0,2.4,28.0,450.0,263.67,178.08
2016,6,6,17,15,680.0,89.5,2.2,27.5,396.5,210.29,134.5
2016,6,6,17,30,647.0,84.0,2.0,27.0,343.0,159.69,95.1
2016,6,6,17,45,600.5,77.5,1.85,26.5,290.0,110.17,61.72
2016,6,6,18,0,554.0,71.0,1.7,26.0,237.0,65.56,40.68
2016,6,6,18,15,487.5,62.5,1.5,25.0,186.5,48.64,36.14
2016,6,6,18,30,421.0,54.0,1.3,24.0,136.0,42.89,31.09
2016,6,6,18,45,319.0,42.0,1.15,23.5,92.5,33.82,22.9
2016,6,6,19,0,217.0,30.0,1.0,23.0,49.0,23.28,12.56
2016,6,6,19,15,108.5,15.0,1.0,22.5,24.5,11.71,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,82.0,16.5,1.8,20.5,24.5,12.83,0.0
2016,6,7,6,0,164.0,33.0,2.0,21.0,49.0,25.4,14.43
2016,6,7,6,15,260.0,48.0,2.0,21.5,91.0,36.63,25.5
2016,6,7,6,30,356.0,63.0,2.0,22.0,133.0,47.65,35.47
2016,6,7,6,45,424.0,73.5,2.0,22.5,182.5,55.07,42.1
2016,6,7,7,0,492.0,84.0,2.0,23.0,232.0,74.45,49.34
2016,6,7,7,15,540.0,92.0,2.05,23.5,284.5,116.75,70.2
2016,6,7,7,30,588.0,100.0,2.1,24.0,337.0,164.27,102.65
2016,6,7,7,45,624.5,106.0,2.15,25.0,390.5,212.74,140.19
2016,6,7,8,0,661.0,112.0,2.2,26.0,444.0,264.47,181.97
2016,6,7,8,15,687.5,117.5,2.25,26.0,495.5,315.62,224.72
2016,6,7,8,30,714.0,123.0,2.3,26.0,547.0,368.3,268.31
2016,6,7,8,45,732.5,127.5,2.35,26.5,595.5,418.05,308.47
2016,6,7,9,0,751.0,132.0,2.4,27.0,644.0,469.62,348.83
2016,6,7,9,15,766.0,135.5,2.4,27.0,688.5,516.19,385.09
2016,6,7,9,30,781.0,139.0,2.4,27.0,733.0,562.0,419.87
2016,6,7,9,45,790.0,143.5,2.45,27.5,771.5,604.06,450.41
2016,6,7,10,0,799.0,148.0,2.5,28.0,810.0,644.37,478.91
2016,6,7,10,15,488.5,293.5,2.5,28.0,703.5,589.54,436.79
2016,6,7,10,30,178.0,439.0,2.5,28.0,597.0,501.32,369.69
2016,6,7,10,45,143.5,449.5,2.55,28.5,579.5,492.09,362.16
2016,6,7,11,0,109.0,460.0,2.6,29.0,562.0,474.73,348.42
2016,6,7,11,15,109.5,471.0,2.6,29.0,575.5,488.05,357.64
2016,6,7,11,30,110.0,482.0,2.6,29.0,589.0,500.87,366.35
2016,6,7,11,45,483.5,316.5,2.65,29.5,792.5,680.04,498.26
2016,6,7,12,0,857.0,151.0,2.7,30.0,996.0,829.14,602.39
2016,6,7,12,15,858.0,151.5,2.7,30.0,1000.0,834.65,604.7
2016,6,7,12,30,859.0,152.0,2.7,30.0,1004.0,837.24,606.32
2016,6,7,12,45,858.5,151.0,2.75,30.0,1000.0,834.67,604.97
2016,6,7,13,0,858.0,150.0,2.8,30.0,996.0,829.17,601.81
2016,6,7,13,15,855.5,149.5,2.75,30.0,984.0,819.3,595.25
2016,6,7,13,30,853.0,149.0,2.7,30.0,972.0,806.21,586.66
2016,6,7,13,45,848.0,148.0,2.7,30.0,952.0,787.58,574.76
2016,6,7,14,0,843.0,147.0,2.7,30.0,932.0,765.89,560.5
2016,6,7,14,15,836.5,145.0,2.7,30.0,905.0,739.36,542.43
2016,6,7,14,30,830.0,143.0,2.7,30.0,878.0,715.72,525.92
2016,6,7,14,45,826.5,138.0,2.7,30.0,845.5,682.37,502.68
2016,6,7,15,0,823.0,133.0,2.7,30.0,813.0,646.42,477.21
2016,6,7,15,15,811.5,130.0,2.65,30.0,773.5,605.05,447.13
2016,6,7,15,30,800.0,127.0,2.6,30.0,734.0,562.06,415.24
2016,6,7,15,45,784.5,124.0,2.6,30.0,689.5,515.65,380.28
2016,6,7,16,0,769.0,121.0,2.6,30.0,645.0,468.47,343.83
2016,6,7,16,15,749.5,117.5,2.5,29.5,596.0,418.7,304.97
2016,6,7,16,30,730.0,114.0,2.4,29.0,547.0,366.49,263.28
2016,6,7,16,45,704.5,109.5,2.3,29.0,495.5,314.21,220.29
2016,6,7,17,0,679.0,105.0,2.2,29.0,444.0,263.31,178.04
2016,6,7,17,15,645.0,99.0,2.05,28.5,391.0,211.15,135.92
2016,6,7,17,30,611.0,93.0,1.9,28.0,338.0,161.92,97.95
2016,6,7,17,45,557.5,87.0,1.75,28.0,285.0,114.25,66.1
2016,6,7,18,0,504.0,81.0,1.6,28.0,232.0,72.37,46.36
2016,6,7,18,15,437.0,71.0,1.45,27.0,182.5,55.18,41.35
2016,6,7,18,30,370.0,61.0,1.3,26.0,133.0,46.28,33.68
2016,6,7,18,45,273.0,47.0,1.2,25.5,91.0,35.94,24.46
2016,6,7,19,0,176.0,33.0,1.1,25.0,49.0,25.43,14.2
2016,6,7,19,15,88.0,16.5,1.1,24.5,24.5,12.84,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,66.5,17.0,0.9,22.5,23.0,13.49,0.0
2016,6,8,6,0,133.0,34.0,1.0,23.0,46.0,26.48,15.15
2016,6,8,6,15,221.5,50.5,1.15,23.0,87.0,38.32,26.76
2016,6,8,6,30,310.0,67.0,1.3,23.0,128.0,50.29,37.57
2016,6,8,6,45,379.0,79.0,1.45,23.5,177.0,58.64,44.98
2016,6,8,7,0,448.0,91.0,1.6,24.0,226.0,75.81,51.2
2016,6,8,7,15,496.5,100.5,1.7,24.5,277.5,116.95,71.78
2016,6,8,7,30,545.0,110.0,1.8,25.0,329.0,165.44,104.94
2016,6,8,7,45,584.0,116.0,1.9,25.5,381.5,211.94,140.7
2016,6,8,8,0,623.0,122.0,2.0,26.0,434.0,262.07,181.11
2016,6,8,8,15,650.0,128.0,2.05,26.0,485.0,311.76,222.38
2016,6,8,8,30,677.0,134.0,2.1,26.0,536.0,363.12,264.64
2016,6,8,8,45,696.5,139.0,2.2,26.5,584.0,411.9,303.89
2016,6,8,9,0,716.0,144.0,2.3,27.0,632.0,460.98,342.37
2016,6,8,9,15,732.5,148.0,2.3,27.0,676.0,507.7,378.61
2016,6,8,9,30,749.0,152.0,2.3,27.0,720.0,554.38,413.88
2016,6,8,9,45,414.0,268.0,2.3,27.5,584.5,483.31,361.0
2016,6,8,10,0,79.0,384.0,2.3,28.0,449.0,372.46,276.74
2016,6,8,10,15,208.5,394.5,2.25,28.0,576.5,476.66,353.69
2016,6,8,10,30,338.0,405.0,2.2,28.0,704.0,588.8,433.25
2016,6,8,10,45,331.5,421.5,2.2,28.5,722.0,609.43,445.58
2016,6,8,11,0,325.0,438.0,2.2,29.0,740.0,628.4,457.16
2016,6,8,11,15,276.5,461.5,2.15,29.0,722.5,619.2,449.36
2016,6,8,11,30,228.0,485.0,2.1,29.0,705.0,602.03,436.28
2016,6,8,11,45,504.0,343.0,2.1,29.0,837.5,718.12,521.23
2016,6,8,12,0,780.0,201.0,2.1,29.0,970.0,818.24,592.72
2016,6,8,12,15,780.5,201.5,2.1,29.0,974.0,823.28,595.15
2016,6,8,12,30,781.0,202.0,2.1,29.0,978.0,825.48,596.55
2016,6,8,12,45,622.0,317.0,2.1,29.0,933.0,797.09,573.67
2016,6,8,13,0,463.0,432.0,2.1,29.0,888.0,763.43,547.52
2016,6,8,13,15,443.0,423.0,2.1,29.0,855.5,734.96,528.89
2016,6,8,13,30,423.0,414.0,2.1,29.0,823.0,704.89,509.01
2016,6,8,13,45,444.5,400.5,2.1,29.0,822.0,701.88,507.77
2016,6,8,14,0,466.0,387.0,2.1,29.0,821.0,696.08,504.39
2016,6,8,14,15,435.5,379.0,2.1,29.0,776.0,654.01,475.76
2016,6,8,14,30,405.0,371.0,2.1,29.0,731.0,611.74,446.91
2016,6,8,14,45,419.5,343.0,2.15,29.0,702.5,583.64,428.42
2016,6,8,15,0,434.0,315.0,2.2,29.0,674.0,553.0,407.63
2016,6,8,15,15,572.0,243.5,2.1,29.0,692.5,558.96,412.65
2016,6,8,15,30,710.0,172.0,2.0,29.0,711.0,550.45,406.17
2016,6,8,15,45,692.5,167.5,1.95,29.0,667.0,504.95,371.95
2016,6,8,16,0,675.0,163.0,1.9,29.0,623.0,459.08,336.9
2016,6,8,16,15,531.5,194.5,1.85,28.5,540.0,387.65,284.2
2016,6,8,16,30,388.0,226.0,1.8,28.0,457.0,328.08,240.54
2016,6,8,16,45,373.0,206.0,1.8,28.0,411.0,284.35,206.27
2016,6,8,17,0,358.0,186.0,1.8,28.0,365.0,241.69,172.37
2016,6,8,17,15,331.5,170.0,1.65,27.5,321.0,200.92,140.64
2016,6,8,17,30,305.0,154.0,1.5,27.0,277.0,162.69,111.77
2016,6,8,17,45,277.0,134.5,1.4,26.5,233.5,124.61,85.0
2016,6,8,18,0,249.0,115.0,1.3,26.0,190.0,89.72,64.14
2016,6,8,18,15,209.0,94.5,1.25,25.5,149.0,69.68,53.9
2016,6,8,18,30,169.0,74.0,1.2,25.0,108.0,55.41,41.57
2016,6,8,18,45,117.5,53.5,1.15,25.0,73.5,40.7,28.51
2016,6,8,19,0,66.0,33.0,1.1,25.0,39.0,26.13,14.86
2016,6,8,19,15,33.0,16.5,1.1,24.5,19.5,13.39,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,13.13,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,25.34,14.32
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,37.6,26.22
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,49.59,36.98
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,57.28,43.81
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,73.29,49.4
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,116.35,71.1
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,162.41,102.1
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,209.13,137.81
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,259.61,178.27
2016,6,9,8,15,659.5,122.5,1.5,26.5,485.0,309.19,218.96
2016,6,9,8,30,686.0,128.0,1.6,27.0,536.0,360.36,260.44
2016,6,9,8,45,708.5,131.5,1.7,27.5,584.5,409.48,299.65
2016,6,9,9,0,731.0,135.0,1.8,28.0,633.0,459.16,338.29
2016,6,9,9,15,746.5,138.5,1.9,28.0,677.0,506.76,375.17
2016,6,9,9,30,762.0,142.0,2.0,28.0,721.0,551.97,409.52
2016,6,9,9,45,776.0,144.0,2.1,28.5,760.5,594.06,440.11
2016,6,9,10,0,790.0,146.0,2.2,29.0,800.0,634.83,469.03
2016,6,9,10,15,532.5,284.5,2.3,29.0,733.5,609.72,448.76
2016,6,9,10,30,275.0,423.0,2.4,29.0,667.0,559.28,409.89
2016,6,9,10,45,296.5,431.5,2.5,29.5,701.5,591.83,432.41
2016,6,9,11,0,318.0,440.0,2.6,30.0,736.0,624.25,454.13
2016,6,9,11,15,208.0,458.5,2.65,30.0,654.0,558.54,406.75
2016,6,9,11,30,98.0,477.0,2.7,30.0,572.0,486.57,354.51
2016,6,9,11,45,241.5,457.0,2.8,30.0,694.5,597.9,435.58
2016,6,9,12,0,385.0,437.0,2.9,30.0,817.0,700.37,507.92
2016,6,9,12,15,362.5,451.0,2.95,30.0,810.0,696.6,504.3
2016,6,9,12,30,340.0,465.0,3.0,30.0,803.0,690.94,500.09
2016,6,9,12,45,289.0,480.5,3.05,30.5,767.0,661.62,478.35
2016,6,9,13,0,238.0,496.0,3.1,31.0,731.0,626.52,452.79
2016,6,9,13,15,539.5,322.5,3.15,31.0,846.0,728.95,530.12
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,795.53,580.55
2016,6,9,13,45,571.5,297.0,3.25,31.0,844.0,711.93,518.8
2016,6,9,14,0,302.0,445.0,3.3,31.0,727.0,616.9,448.6
2016,6,9,14,15,189.5,431.0,3.3,30.5,606.5,509.61,373.69
2016,6,9,14,30,77.0,417.0,3.3,30.0,486.0,407.1,300.11
2016,6,9,14,45,204.5,394.5,3.3,30.0,567.0,474.06,350.91
2016,6,9,15,0,332.0,372.0,3.3,30.0,648.0,530.73,392.48
2016,6,9,15,15,525.5,269.0,3.25,30.0,680.0,550.6,408.16
2016,6,9,15,30,719.0,166.0,3.2,30.0,712.0,550.15,408.13
2016,6,9,15,45,697.5,164.0,3.15,30.0,667.5,504.43,373.33
2016,6,9,16,0,676.0,162.0,3.1,30.0,623.0,458.65,337.95
2016,6,9,16,15,599.5,172.0,3.05,29.5,558.5,400.26,293.7
2016,6,9,16,30,523.0,182.0,3.0,29.0,494.0,344.7,251.22
2016,6,9,16,45,537.0,159.5,2.95,29.0,454.0,300.68,214.8
2016,6,9,17,0,551.0,137.0,2.9,29.0,414.0,256.98,177.82
2016,6,9,17,15,504.0,133.0,2.7,28.5,364.0,207.99,139.26
2016,6,9,17,30,457.0,129.0,2.5,28.0,314.0,165.94,107.74
2016,6,9,17,45,433.0,113.5,2.3,27.5,268.0,122.08,77.03
2016,6,9,18,0,409.0,98.0,2.1,27.0,222.0,80.75,54.41
2016,6,9,18,15,345.5,84.5,1.95,26.5,174.5,62.24,47.43
2016,6,9,18,30,282.0,71.0,1.8,26.0,127.0,52.98,39.36
2016,6,9,18,45,203.0,52.5,1.65,25.5,86.5,39.69,27.62
2016,6,9,19,0,124.0,34.0,1.5,25.0,46.0,26.5,15.23
2016,6,9,19,15,62.0,17.0,1.55,24.5,23.0,13.51,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,89.5,16.0,1.05,21.5,24.5,12.45,0.0
2016,6,10,6,0,179.0,32.0,1.2,22.0,49.0,24.68,13.8
2016,6,10,6,15,274.0,45.5,1.3,22.5,90.5,34.83,23.88
2016,6,10,6,30,369.0,59.0,1.4,23.0,132.0,44.83,32.91
2016,6,10,6,45,434.0,69.5,1.55,23.5,180.5,53.96,40.97
2016,6,10,7,0,499.0,80.0,1.7,24.0,229.0,69.37,46.11
2016,6,10,7,15,545.5,87.5,1.75,24.5,281.0,111.35,65.76
2016,6,10,7,30,592.0,95.0,1.8,25.0,333.0,158.34,97.32
2016,6,10,7,45,406.5,151.5,1.9,25.5,325.5,200.43,138.66
2016,6,10,8,0,221.0,208.0,2.0,26.0,318.0,221.51,162.95
2016,6,10,8,15,225.0,232.0,1.95,26.0,355.0,256.08,190.45
2016,6,10,8,30,229.0,256.0,1.9,26.0,392.0,290.87,217.71
2016,6,10,8,45,234.5,278.0,1.9,26.5,427.5,324.85,243.46
2016,6,10,9,0,240.0,300.0,1.9,27.0,463.0,361.34,270.5
2016,6,10,9,15,202.0,325.0,1.85,27.5,469.0,373.47,279.04
2016,6,10,9,30,164.0,350.0,1.8,28.0,475.0,384.15,286.02
2016,6,10,9,45,157.0,376.0,1.8,28.5,500.5,410.34,304.06
2016,6,10,10,0,150.0,402.0,1.8,29.0,526.0,435.59,320.98
2016,6,10,10,15,488.0,269.5,1.75,29.0,697.5,566.94,418.0
2016,6,10,10,30,826.0,137.0,1.7,29.0,869.0,699.46,512.67
2016,6,10,10,45,467.0,298.0,1.7,29.5,715.0,608.57,443.41
2016,6,10,11,0,108.0,459.0,1.7,30.0,561.0,472.31,342.14
2016,6,10,11,15,477.5,301.0,1.7,30.0,761.0,643.41,468.14
2016,6,10,11,30,847.0,143.0,1.7,30.0,961.0,794.03,572.91
2016,6,10,11,45,562.0,314.5,1.7,30.0,860.5,739.13,529.89
2016,6,10,12,0,277.0,486.0,1.7,30.0,760.0,653.79,466.97
2016,6,10,12,15,294.5,483.0,1.7,30.0,775.0,667.68,477.2
2016,6,10,12,30,312.0,480.0,1.7,30.0,790.0,680.24,485.75
2016,6,10,12,45,588.0,308.0,1.75,30.5,889.0,760.88,544.97
2016,6,10,13,0,864.0,136.0,1.8,31.0,988.0,821.01,587.3
2016,6,10,13,15,861.5,135.5,1.8,31.0,976.5,811.16,580.59
2016,6,10,13,30,859.0,135.0,1.8,31.0,965.0,798.09,572.51
2016,6,10,13,45,586.0,288.5,1.85,31.0,849.5,715.84,514.29
2016,6,10,14,0,313.0,442.0,1.9,31.0,734.0,622.35,446.95
2016,6,10,14,15,299.5,431.5,1.9,31.0,704.5,594.26,428.64
2016,6,10,14,30,286.0,421.0,1.9,31.0,675.0,565.62,409.31
2016,6,10,14,45,549.0,276.0,1.95,31.0,740.0,614.46,447.59
2016,6,10,15,0,812.0,131.0,2.0,31.0,805.0,637.01,466.05
2016,6,10,15,15,800.5,128.5,2.0,31.0,766.0,596.67,436.87
2016,6,10,15,30,789.0,126.0,2.0,31.0,727.0,554.73,406.31
2016,6,10,15,45,770.0,125.0,2.0,31.0,682.5,508.92,372.2
2016,6,10,16,0,751.0,124.0,2.0,31.0,638.0,462.67,336.88
2016,6,10,16,15,732.0,120.0,1.9,30.5,590.0,413.67,299.04
2016,6,10,16,30,713.0,116.0,1.8,30.0,542.0,362.19,258.38
2016,6,10,16,45,682.0,113.5,1.7,30.0,490.0,310.86,216.74
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,261.49,176.34
2016,6,10,17,15,617.0,104.5,1.55,29.5,386.0,210.5,135.69
2016,6,10,17,30,583.0,98.0,1.5,29.0,334.0,162.49,99.01
2016,6,10,17,45,527.0,92.0,1.5,29.0,281.5,116.22,68.31
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,74.21,47.69
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.95,41.73
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.24,35.06
2016,6,10,18,45,248.5,49.0,1.05,27.5,90.5,37.28,25.4
2016,6,10,19,0,156.0,34.0,0.9,27.0,49.0,26.11,14.86
2016,6,10,19,15,78.0,17.0,0.95,26.5,24.5,13.2,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,61.0,17.0,1.35,23.5,22.5,13.48,0.0
2016,6,11,6,0,122.0,34.0,1.6,24.0,45.0,26.44,15.0
2016,6,11,6,15,208.0,50.5,1.75,24.0,85.0,38.26,26.57
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,50.2,37.32
2016,6,11,6,45,362.0,79.5,2.05,24.5,172.5,58.88,44.98
2016,6,11,7,0,430.0,92.0,2.2,25.0,220.0,74.29,51.04
2016,6,11,7,15,215.0,79.5,2.3,25.5,143.5,78.77,51.16
2016,6,11,7,30,0.0,67.0,2.4,26.0,67.0,55.53,39.8
2016,6,11,7,45,55.5,139.5,2.55,26.5,167.5,123.18,91.62
2016,6,11,8,0,111.0,212.0,2.7,27.0,268.0,196.36,146.94
2016,6,11,8,15,185.0,232.5,2.7,27.0,337.5,243.84,181.86
2016,6,11,8,30,259.0,253.0,2.7,27.0,407.0,300.32,224.2
2016,6,11,8,45,292.0,270.5,2.75,27.5,458.0,344.03,257.14
2016,6,11,9,0,325.0,288.0,2.8,28.0,509.0,390.36,291.67
2016,6,11,9,15,525.5,223.0,2.8,28.0,609.0,460.54,344.08
2016,6,11,9,30,726.0,158.0,2.8,28.0,709.0,543.49,405.97
2016,6,11,9,45,370.0,209.5,2.8,28.5,491.0,406.66,305.72
2016,6,11,10,0,14.0,261.0,2.8,29.0,273.0,225.91,167.92
2016,6,11,10,15,389.0,218.0,2.8,29.0,562.0,456.98,344.16
2016,6,11,10,30,764.0,175.0,2.8,29.0,851.0,693.41,513.91
2016,6,11,10,45,765.5,181.0,2.85,29.5,876.5,721.53,531.09
2016,6,11,11,0,767.0,187.0,2.9,30.0,902.0,746.85,547.44
2016,6,11,11,15,772.0,188.5,2.9,30.0,921.0,768.22,561.88
2016,6,11,11,30,777.0,190.0,2.9,30.0,940.0,786.77,574.31
2016,6,11,11,45,773.5,196.0,2.9,30.0,950.5,799.31,582.47
2016,6,11,12,0,770.0,202.0,2.9,30.0,961.0,808.65,588.48
2016,6,11,12,15,771.0,202.5,2.85,30.0,965.0,814.12,591.79
2016,6,11,12,30,772.0,203.0,2.8,30.0,969.0,816.81,593.24
2016,6,11,12,45,766.5,206.0,2.75,30.0,964.0,813.58,590.65
2016,6,11,13,0,761.0,209.0,2.7,30.0,959.0,807.64,586.3
2016,6,11,13,15,757.5,208.0,2.65,30.0,947.5,797.24,579.09
2016,6,11,13,30,754.0,207.0,2.6,30.0,936.0,783.91,569.92
2016,6,11,13,45,746.5,207.0,2.55,30.5,916.0,770.77,559.53
2016,6,11,14,0,739.0,207.0,2.5,31.0,896.0,749.02,543.51
2016,6,11,14,15,731.0,204.5,2.45,31.0,870.0,722.22,525.19
