Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,14,30,723.0,202.0,2.4,31.0,844.0,693.08,505.08
2016,6,11,14,45,687.5,214.5,2.35,31.0,806.0,656.22,479.01
2016,6,11,15,0,652.0,227.0,2.3,31.0,768.0,618.96,452.38
2016,6,11,15,15,476.0,282.0,2.2,30.5,667.0,531.64,390.12
2016,6,11,15,30,300.0,337.0,2.1,30.0,566.0,452.85,333.49
2016,6,11,15,45,294.0,317.5,2.05,30.0,530.5,418.12,308.52
2016,6,11,16,0,288.0,298.0,2.0,30.0,495.0,383.16,282.72
2016,6,11,16,15,414.5,243.5,1.95,30.0,503.5,378.13,277.09
2016,6,11,16,30,541.0,189.0,1.9,30.0,512.0,357.01,257.58
2016,6,11,16,45,513.0,179.0,1.9,30.0,463.0,308.82,219.48
2016,6,11,17,0,485.0,169.0,1.9,30.0,414.0,262.62,182.74
2016,6,11,17,15,448.0,157.5,1.8,29.5,363.5,215.7,146.36
2016,6,11,17,30,411.0,146.0,1.7,29.0,313.0,172.29,113.91
2016,6,11,17,45,365.5,131.5,1.6,28.5,263.5,129.68,84.99
2016,6,11,18,0,320.0,117.0,1.5,28.0,214.0,93.52,65.41
2016,6,11,18,15,260.5,99.0,1.55,27.5,167.5,73.0,56.26
2016,6,11,18,30,201.0,81.0,1.6,27.0,121.0,60.26,45.31
2016,6,11,18,45,136.0,58.5,1.65,26.5,82.0,44.22,31.29
2016,6,11,19,0,71.0,36.0,1.7,26.0,43.0,28.28,16.72
2016,6,11,19,15,35.5,18.0,1.85,26.0,21.5,14.54,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,41.5,17.0,1.7,24.5,21.0,13.45,0.0
2016,6,12,6,0,83.0,34.0,1.9,25.0,42.0,26.33,14.81
2016,6,12,6,15,157.5,54.0,1.95,25.0,81.0,41.17,28.87
2016,6,12,6,30,232.0,74.0,2.0,25.0,120.0,55.74,41.85
2016,6,12,6,45,116.0,80.5,2.15,25.5,103.5,61.84,47.3
2016,6,12,7,0,0.0,87.0,2.3,26.0,87.0,69.77,51.55
2016,6,12,7,15,231.5,107.5,2.35,26.0,200.5,99.98,67.68
2016,6,12,7,30,463.0,128.0,2.4,26.0,314.0,162.48,105.86
2016,6,12,7,45,309.5,170.0,2.5,26.5,302.0,194.02,137.11
2016,6,12,8,0,156.0,212.0,2.6,27.0,290.0,207.41,153.81
2016,6,12,8,15,157.5,239.0,2.65,27.0,325.0,239.95,179.48
2016,6,12,8,30,159.0,266.0,2.7,27.0,360.0,272.63,204.93
2016,6,12,8,45,284.5,264.5,2.75,27.5,451.0,335.81,251.17
2016,6,12,9,0,410.0,263.0,2.8,28.0,542.0,411.77,307.07
2016,6,12,9,15,419.5,278.5,2.85,28.0,580.5,451.12,336.82
2016,6,12,9,30,429.0,294.0,2.9,28.0,619.0,490.17,365.95
2016,6,12,9,45,302.5,347.5,2.95,28.5,583.0,475.76,354.35
2016,6,12,10,0,176.0,401.0,3.0,29.0,547.0,450.43,334.15
2016,6,12,10,15,212.5,414.5,3.0,29.0,598.0,494.18,365.83
2016,6,12,10,30,249.0,428.0,3.0,29.0,649.0,543.96,401.1
2016,6,12,10,45,345.0,407.5,3.05,29.5,723.0,605.36,444.63
2016,6,12,11,0,441.0,387.0,3.1,30.0,797.0,674.43,492.62
2016,6,12,11,15,412.0,406.5,3.1,30.0,796.0,678.95,494.59
2016,6,12,11,30,383.0,426.0,3.1,30.0,795.0,677.21,492.68
2016,6,12,11,45,319.0,458.5,3.15,30.0,769.0,659.84,479.45
2016,6,12,12,0,255.0,491.0,3.2,30.0,743.0,639.39,464.07
2016,6,12,12,15,332.5,462.5,3.2,30.0,792.5,680.54,494.04
2016,6,12,12,30,410.0,434.0,3.2,30.0,842.0,720.55,522.62
2016,6,12,12,45,416.0,431.5,3.25,30.5,844.0,725.71,525.08
2016,6,12,13,0,422.0,429.0,3.3,31.0,846.0,725.88,524.46
2016,6,12,13,15,431.5,422.0,3.3,31.0,844.0,723.21,522.94
2016,6,12,13,30,441.0,415.0,3.3,31.0,842.0,718.3,519.94
2016,6,12,13,45,333.0,439.5,3.3,31.0,758.0,643.28,467.13
2016,6,12,14,0,225.0,464.0,3.3,31.0,674.0,569.64,414.83
2016,6,12,14,15,340.0,409.5,3.3,31.0,716.5,604.91,442.13
2016,6,12,14,30,455.0,355.0,3.3,31.0,759.0,632.84,463.27
2016,6,12,14,45,455.5,337.5,3.3,31.0,729.0,602.42,442.07
2016,6,12,15,0,456.0,320.0,3.3,31.0,699.0,570.3,419.67
2016,6,12,15,15,474.5,295.0,3.3,30.5,672.5,541.24,400.02
2016,6,12,15,30,493.0,270.0,3.3,30.0,646.0,509.22,377.6
2016,6,12,15,45,488.0,253.0,3.3,30.0,606.5,468.72,347.53
2016,6,12,16,0,483.0,236.0,3.3,30.0,567.0,427.35,316.19
2016,6,12,16,15,378.0,244.5,3.15,30.0,492.0,361.23,266.63
2016,6,12,16,30,273.0,253.0,3.0,30.0,417.0,307.34,226.53
2016,6,12,16,45,229.5,233.5,2.95,30.0,362.5,260.03,190.79
2016,6,12,17,0,186.0,214.0,2.9,30.0,308.0,218.33,159.4
2016,6,12,17,15,169.5,192.5,2.75,29.5,270.5,185.21,134.19
2016,6,12,17,30,153.0,171.0,2.6,29.0,233.0,153.84,110.64
2016,6,12,17,45,137.0,147.0,2.5,28.5,196.5,122.76,88.07
2016,6,12,18,0,121.0,123.0,2.4,28.0,160.0,93.78,68.54
2016,6,12,18,15,175.5,100.0,2.4,27.5,141.5,73.02,56.31
2016,6,12,18,30,230.0,77.0,2.4,27.0,123.0,57.82,43.28
2016,6,12,18,45,158.5,56.5,2.45,27.0,84.0,42.99,30.21
2016,6,12,19,0,87.0,36.0,2.5,27.0,45.0,27.85,16.36
2016,6,12,19,15,43.5,18.0,2.6,26.5,22.5,14.26,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.5,17.0,2.4,24.5,22.5,13.47,0.0
2016,6,13,6,0,123.0,34.0,2.6,25.0,45.0,26.44,14.85
2016,6,13,6,15,214.0,50.5,2.75,25.0,85.5,38.3,26.45
2016,6,13,6,30,305.0,67.0,2.9,25.0,126.0,50.27,37.21
2016,6,13,6,45,389.0,75.5,3.05,25.5,176.0,56.25,42.55
2016,6,13,7,0,473.0,84.0,3.2,26.0,226.0,70.2,47.8
2016,6,13,7,15,236.5,105.5,3.3,26.5,176.5,98.63,66.39
2016,6,13,7,30,0.0,127.0,3.4,27.0,127.0,102.17,77.21
2016,6,13,7,45,137.5,163.0,3.5,27.5,232.0,155.86,113.81
2016,6,13,8,0,275.0,199.0,3.6,28.0,337.0,227.47,165.1
2016,6,13,8,15,495.5,156.5,3.6,28.0,438.0,281.07,202.0
2016,6,13,8,30,716.0,114.0,3.6,28.0,539.0,355.72,257.6
2016,6,13,8,45,496.5,206.0,3.6,28.5,513.0,378.12,280.01
2016,6,13,9,0,277.0,298.0,3.6,29.0,487.0,375.41,280.42
2016,6,13,9,15,225.0,328.5,3.6,29.0,489.0,386.75,289.41
2016,6,13,9,30,173.0,359.0,3.6,29.0,491.0,395.31,295.59
2016,6,13,9,45,228.5,371.5,3.6,29.5,555.0,447.78,333.53
2016,6,13,10,0,284.0,384.0,3.6,30.0,619.0,507.7,376.14
2016,6,13,10,15,217.0,411.0,3.55,30.0,595.0,493.96,365.07
2016,6,13,10,30,150.0,438.0,3.5,30.0,571.0,478.95,353.01
2016,6,13,10,45,496.5,287.5,3.5,30.5,746.5,619.25,457.73
2016,6,13,11,0,843.0,137.0,3.5,31.0,922.0,752.65,554.24
2016,6,13,11,15,506.0,313.5,3.45,31.0,787.5,674.17,492.92
2016,6,13,11,30,169.0,490.0,3.4,31.0,653.0,558.11,405.33
2016,6,13,11,45,169.5,497.0,3.4,31.5,662.0,567.93,411.69
2016,6,13,12,0,170.0,504.0,3.4,32.0,671.0,576.84,416.8
2016,6,13,12,15,239.0,492.5,3.4,32.0,729.5,624.91,451.22
2016,6,13,12,30,308.0,481.0,3.4,32.0,788.0,676.72,487.54
2016,6,13,12,45,250.0,492.0,3.4,32.0,740.5,638.1,459.84
2016,6,13,13,0,192.0,503.0,3.4,32.0,693.0,594.14,428.8
2016,6,13,13,15,517.0,323.5,3.4,32.0,825.5,710.26,516.19
2016,6,13,13,30,842.0,144.0,3.4,32.0,958.0,790.79,576.07
2016,6,13,13,45,835.5,144.5,3.4,32.0,938.5,772.7,563.8
2016,6,13,14,0,829.0,145.0,3.4,32.0,919.0,751.67,549.76
2016,6,13,14,15,822.5,143.5,3.35,32.0,892.5,726.23,532.07
2016,6,13,14,30,816.0,142.0,3.3,32.0,866.0,703.58,515.95
2016,6,13,14,45,797.5,145.5,3.25,32.0,831.0,668.46,490.97
2016,6,13,15,0,779.0,149.0,3.2,32.0,796.0,631.75,464.56
2016,6,13,15,15,566.5,238.0,3.15,32.0,696.5,550.79,404.8
2016,6,13,15,30,354.0,327.0,3.1,32.0,597.0,474.6,348.62
2016,6,13,15,45,346.5,307.0,3.05,32.0,558.5,436.49,321.04
2016,6,13,16,0,339.0,287.0,3.0,32.0,520.0,398.17,292.64
2016,6,13,16,15,351.5,260.5,2.85,31.5,486.0,362.96,266.25
2016,6,13,16,30,364.0,234.0,2.7,31.0,452.0,325.92,237.66
2016,6,13,16,45,270.5,224.5,2.6,31.0,378.5,266.95,193.97
2016,6,13,17,0,177.0,215.0,2.5,31.0,305.0,216.83,157.71
2016,6,13,17,15,168.0,191.0,2.45,30.5,268.5,183.96,132.65
2016,6,13,17,30,159.0,167.0,2.4,30.0,232.0,152.12,108.55
2016,6,13,17,45,143.0,144.0,2.35,29.5,196.0,121.48,86.43
2016,6,13,18,0,127.0,121.0,2.3,29.0,160.0,92.88,67.39
2016,6,13,18,15,104.0,98.5,2.35,28.5,126.0,73.32,56.33
2016,6,13,18,30,81.0,76.0,2.4,28.0,92.0,57.55,42.87
2016,6,13,18,45,49.0,54.5,2.45,28.0,63.0,42.67,29.83
2016,6,13,19,0,17.0,33.0,2.5,28.0,34.0,26.51,15.28
2016,6,13,19,15,8.5,16.5,2.65,27.5,17.0,13.64,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,39.5,17.5,2.55,24.5,21.5,14.05,0.0
2016,6,14,6,0,79.0,35.0,2.8,25.0,43.0,27.01,15.26
2016,6,14,6,15,161.5,54.5,3.05,25.0,82.5,41.52,29.13
2016,6,14,6,30,244.0,74.0,3.3,25.0,122.0,55.8,41.88
2016,6,14,6,45,316.5,87.5,3.6,25.5,170.0,64.25,49.35
2016,6,14,7,0,389.0,101.0,3.9,26.0,218.0,78.19,55.31
2016,6,14,7,15,244.5,131.0,4.0,26.0,210.0,116.67,80.89
2016,6,14,7,30,100.0,161.0,4.1,26.0,202.0,137.52,101.62
2016,6,14,7,45,77.5,180.5,4.25,26.5,215.0,156.94,117.59
2016,6,14,8,0,55.0,200.0,4.4,27.0,228.0,172.87,130.71
2016,6,14,8,15,54.5,222.0,4.35,27.0,252.0,194.83,147.81
2016,6,14,8,30,54.0,244.0,4.3,27.0,276.0,216.79,164.71
2016,6,14,8,45,55.5,266.0,4.3,27.5,301.5,239.52,181.65
2016,6,14,9,0,57.0,288.0,4.3,28.0,327.0,262.4,198.46
2016,6,14,9,15,48.5,299.5,4.15,28.0,334.0,271.97,205.35
2016,6,14,9,30,40.0,311.0,4.0,28.0,341.0,280.54,211.37
2016,6,14,9,45,27.5,288.5,3.85,28.5,309.5,257.88,193.48
2016,6,14,10,0,15.0,266.0,3.7,29.0,278.0,230.56,172.13
2016,6,14,10,15,34.0,329.5,3.55,29.5,359.5,300.63,223.93
2016,6,14,10,30,53.0,393.0,3.4,30.0,441.0,369.3,273.3
2016,6,14,10,45,105.0,430.5,3.25,30.5,528.0,441.16,324.6
2016,6,14,11,0,157.0,468.0,3.1,31.0,615.0,520.81,380.06
2016,6,14,11,15,91.5,419.0,3.05,31.0,505.0,428.29,313.32
2016,6,14,11,30,26.0,370.0,3.0,31.0,395.0,337.53,247.09
2016,6,14,11,45,23.0,356.0,2.95,31.5,378.5,318.06,232.63
2016,6,14,12,0,20.0,342.0,2.9,32.0,362.0,304.34,222.14
2016,6,14,12,15,130.0,421.0,2.95,32.0,550.5,475.22,346.35
2016,6,14,12,30,240.0,500.0,3.0,32.0,739.0,632.62,455.74
2016,6,14,12,45,541.5,325.5,3.15,32.0,861.0,740.03,535.27
2016,6,14,13,0,843.0,151.0,3.3,32.0,983.0,813.97,590.33
2016,6,14,13,15,840.0,150.0,3.4,32.0,971.0,803.84,583.78
2016,6,14,13,30,837.0,149.0,3.5,32.0,959.0,790.56,575.74
2016,6,14,13,45,834.0,147.0,3.6,32.0,940.5,773.36,565.09
2016,6,14,14,0,831.0,145.0,3.7,32.0,922.0,753.05,551.89
2016,6,14,14,15,824.5,143.5,3.7,32.0,895.5,727.61,534.34
2016,6,14,14,30,818.0,142.0,3.7,32.0,869.0,704.96,518.32
2016,6,14,14,45,564.0,261.5,3.75,32.0,754.0,612.71,450.34
2016,6,14,15,0,310.0,381.0,3.8,32.0,639.0,523.8,384.45
2016,6,14,15,15,543.0,257.0,3.75,32.0,682.0,550.95,406.43
2016,6,14,15,30,776.0,133.0,3.7,32.0,725.0,553.98,409.14
2016,6,14,15,45,757.5,131.0,3.7,32.0,681.0,508.26,374.33
2016,6,14,16,0,739.0,129.0,3.7,32.0,637.0,462.06,338.55
2016,6,14,16,15,504.5,192.0,3.55,31.5,527.0,374.96,274.37
2016,6,14,16,30,270.0,255.0,3.4,31.0,417.0,307.99,226.42
2016,6,14,16,45,456.5,184.0,3.25,31.0,428.5,295.66,211.58
2016,6,14,17,0,643.0,113.0,3.1,31.0,440.0,262.17,177.62
2016,6,14,17,15,608.5,107.0,3.0,30.5,388.0,211.98,137.32
2016,6,14,17,30,574.0,101.0,2.9,30.0,336.0,164.8,101.1
2016,6,14,17,45,527.0,93.0,2.8,29.5,284.5,118.2,69.62
2016,6,14,18,0,480.0,85.0,2.7,29.0,233.0,76.66,48.91
2016,6,14,18,15,414.0,75.0,2.7,28.5,184.5,55.95,41.76
2016,6,14,18,30,348.0,65.0,2.7,28.0,136.0,48.96,35.69
2016,6,14,18,45,257.0,50.5,2.75,28.0,94.5,38.39,26.31
2016,6,14,19,0,166.0,36.0,2.8,28.0,53.0,27.62,16.21
2016,6,14,19,15,83.0,18.0,2.9,27.5,26.5,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.5,14.03,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,41.0,27.35,15.48
2016,6,15,6,15,132.0,56.5,3.15,25.0,80.0,42.74,30.14
2016,6,15,6,30,206.0,78.0,3.3,25.0,119.0,58.21,43.92
2016,6,15,6,45,279.5,93.0,3.45,25.5,166.0,69.18,53.53
2016,6,15,7,0,353.0,108.0,3.6,26.0,213.0,81.98,58.91
2016,6,15,7,15,404.0,119.5,3.7,26.5,263.5,119.17,77.26
2016,6,15,7,30,455.0,131.0,3.8,27.0,314.0,161.89,105.53
2016,6,15,7,45,507.0,136.0,3.95,27.5,366.5,205.19,137.64
2016,6,15,8,0,559.0,141.0,4.1,28.0,419.0,256.18,177.69
2016,6,15,8,15,588.5,147.5,4.15,28.0,469.5,303.45,216.69
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,352.8,257.25
2016,6,15,8,45,659.0,151.0,4.3,28.5,571.5,400.67,295.62
2016,6,15,9,0,700.0,148.0,4.4,29.0,623.0,450.92,335.16
2016,6,15,9,15,716.5,152.0,4.45,29.5,667.0,496.88,370.73
2016,6,15,9,30,733.0,156.0,4.5,30.0,711.0,542.37,405.0
2016,6,15,9,45,758.0,152.0,4.6,30.5,753.0,585.24,436.85
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,627.09,467.33
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,663.58,493.89
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,697.99,518.54
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,728.45,539.06
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,749.14,552.7
2016,6,15,11,15,831.0,151.0,4.65,32.0,939.0,770.7,567.39
2016,6,15,11,30,836.0,152.0,4.6,32.0,959.0,789.27,579.36
2016,6,15,11,45,847.0,146.5,4.6,32.5,973.0,804.5,588.06
2016,6,15,12,0,858.0,141.0,4.6,33.0,987.0,816.77,594.81
2016,6,15,12,15,859.0,141.5,4.5,33.0,991.5,822.62,598.16
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,825.51,599.64
2016,6,15,12,45,860.5,140.5,4.3,33.0,993.0,823.68,598.05
2016,6,15,13,0,861.0,139.0,4.2,33.0,990.0,818.94,594.63
2016,6,15,13,15,858.5,138.5,4.1,33.0,978.5,809.41,588.11
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,796.66,579.54
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,779.12,566.68
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,758.46,551.72
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,732.95,533.89
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,704.65,513.97
2016,6,15,14,45,829.0,130.0,3.5,34.0,844.0,671.98,490.78
2016,6,15,15,0,821.0,128.0,3.4,34.0,811.0,636.99,465.61
2016,6,15,15,15,810.5,125.5,3.3,33.5,772.5,600.31,439.64
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,558.76,409.63
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,513.5,375.4
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,467.32,339.69
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,418.15,301.61
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,369.03,262.53
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.5,314.34,218.19
2016,6,15,17,0,685.0,101.0,2.7,32.0,450.0,263.53,176.37
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.5,212.36,135.23
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,163.88,97.93
2016,6,15,17,45,576.0,84.0,2.25,30.5,293.0,115.74,65.45
2016,6,15,18,0,532.0,77.0,2.1,30.0,241.0,72.21,44.11
2016,6,15,18,15,468.0,68.0,2.15,29.5,191.5,52.6,38.76
2016,6,15,18,30,404.0,59.0,2.2,29.0,142.0,46.63,33.59
2016,6,15,18,45,308.5,47.0,2.3,28.5,99.0,36.03,24.31
2016,6,15,19,0,213.0,35.0,2.4,28.0,56.0,27.0,15.78
2016,6,15,19,15,106.5,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,55.0,17.5,2.55,24.5,22.5,14.94,0.0
2016,6,16,6,0,110.0,35.0,2.8,25.0,45.0,27.09,15.23
2016,6,16,6,15,202.0,52.0,2.9,25.0,85.5,39.37,27.33
2016,6,16,6,30,294.0,69.0,3.0,25.0,126.0,51.68,38.39
2016,6,16,6,45,166.5,89.0,3.2,25.5,123.5,65.74,50.62
2016,6,16,7,0,39.0,109.0,3.4,26.0,121.0,83.25,65.49
2016,6,16,7,15,303.5,106.0,3.45,26.5,226.0,101.34,66.44
2016,6,16,7,30,568.0,103.0,3.5,27.0,331.0,157.33,97.14
2016,6,16,7,45,619.0,105.0,3.55,27.5,386.0,203.78,131.92
2016,6,16,8,0,670.0,107.0,3.6,28.0,441.0,255.08,172.87
2016,6,16,8,15,696.0,111.5,3.6,28.0,492.0,305.41,215.07
2016,6,16,8,30,722.0,116.0,3.6,28.0,543.0,357.22,258.23
2016,6,16,8,45,750.0,116.0,3.65,28.5,593.5,409.47,300.51
2016,6,16,9,0,778.0,116.0,3.7,29.0,644.0,459.97,340.54
2016,6,16,9,15,792.0,119.0,3.7,29.5,688.0,506.76,376.79
2016,6,16,9,30,806.0,122.0,3.7,30.0,732.0,552.66,411.32
2016,6,16,9,45,820.0,123.0,3.7,30.5,772.0,595.65,442.82
2016,6,16,10,0,834.0,124.0,3.7,31.0,812.0,634.45,470.6
2016,6,16,10,15,842.0,125.5,3.7,31.0,845.5,670.09,496.4
2016,6,16,10,30,850.0,127.0,3.7,31.0,879.0,703.4,520.1
2016,6,16,10,45,855.5,128.5,3.75,31.5,905.5,732.39,539.52
2016,6,16,11,0,861.0,130.0,3.8,32.0,932.0,758.58,556.68
2016,6,16,11,15,865.0,131.0,3.8,32.0,951.5,780.25,570.86
2016,6,16,11,30,869.0,132.0,3.8,32.0,971.0,798.8,582.8
2016,6,16,11,45,869.5,133.5,3.8,32.5,982.5,811.74,589.83
2016,6,16,12,0,870.0,135.0,3.8,33.0,994.0,821.36,594.72
2016,6,16,12,15,871.0,135.5,3.8,33.0,998.0,827.36,598.49
2016,6,16,12,30,872.0,136.0,3.8,33.0,1002.0,830.34,600.37
2016,6,16,12,45,869.5,137.0,3.8,33.5,997.5,828.04,597.64
2016,6,16,13,0,867.0,138.0,3.8,34.0,993.0,822.82,593.1
2016,6,16,13,15,864.0,137.0,3.8,34.0,981.5,812.48,586.5
2016,6,16,13,30,861.0,136.0,3.8,34.0,970.0,798.91,577.85
2016,6,16,13,45,855.0,136.5,3.8,34.0,950.5,781.02,566.38
2016,6,16,14,0,849.0,137.0,3.8,34.0,931.0,760.09,552.75
2016,6,16,14,15,843.0,135.5,3.75,34.0,904.5,734.64,535.16
2016,6,16,14,30,837.0,134.0,3.7,34.0,878.0,706.4,515.45
2016,6,16,14,45,825.0,134.0,3.7,34.0,844.5,672.75,491.83
2016,6,16,15,0,813.0,134.0,3.7,34.0,811.0,640.59,468.75
2016,6,16,15,15,802.0,131.0,3.65,33.5,772.5,600.34,440.46
2016,6,16,15,30,791.0,128.0,3.6,33.0,734.0,558.44,410.28
2016,6,16,15,45,775.5,125.5,3.55,33.0,690.0,513.26,376.12
2016,6,16,16,0,760.0,123.0,3.5,33.0,646.0,467.3,340.58
2016,6,16,16,15,741.0,119.5,3.35,32.5,598.0,418.5,302.63
2016,6,16,16,30,722.0,116.0,3.2,32.0,550.0,367.18,261.88
2016,6,16,16,45,697.5,111.0,3.1,32.0,499.5,315.45,219.65
2016,6,16,17,0,673.0,106.0,3.0,32.0,449.0,264.99,178.06
2016,6,16,17,15,640.0,100.5,2.85,31.5,396.5,213.92,137.03
2016,6,16,17,30,607.0,95.0,2.7,31.0,344.0,165.62,99.89
2016,6,16,17,45,563.5,87.5,2.55,30.5,292.5,117.84,67.51
2016,6,16,18,0,520.0,80.0,2.4,30.0,241.0,74.63,46.03
2016,6,16,18,15,455.0,71.0,2.35,29.5,191.5,54.91,40.7
2016,6,16,18,30,390.0,62.0,2.3,29.0,142.0,47.03,33.93
2016,6,16,18,45,298.0,49.0,2.25,28.5,99.5,37.45,25.5
2016,6,16,19,0,206.0,36.0,2.2,28.0,57.0,27.73,16.4
2016,6,16,19,15,103.0,18.0,2.25,27.5,28.5,13.99,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,78.5,17.0,2.65,23.5,24.0,14.51,0.0
2016,6,17,6,0,157.0,34.0,2.9,24.0,48.0,26.15,14.53
2016,6,17,6,15,255.0,48.5,3.0,24.5,90.0,37.0,25.39
2016,6,17,6,30,353.0,63.0,3.1,25.0,132.0,47.67,34.98
2016,6,17,6,45,442.0,69.5,3.25,25.5,183.0,54.14,40.74
2016,6,17,7,0,531.0,76.0,3.4,26.0,234.0,62.55,47.93
2016,6,17,7,15,578.0,83.0,3.4,26.5,287.0,105.67,60.66
2016,6,17,7,30,625.0,90.0,3.4,27.0,340.0,153.81,91.94
2016,6,17,7,45,460.5,142.5,3.4,27.5,341.0,200.19,135.44
2016,6,17,8,0,296.0,195.0,3.4,28.0,342.0,228.21,164.68
2016,6,17,8,15,528.5,149.0,3.35,28.0,447.5,282.78,202.05
2016,6,17,8,30,761.0,103.0,3.3,28.0,553.0,361.89,260.76
2016,6,17,8,45,785.0,103.5,3.25,28.5,603.0,412.07,301.51
2016,6,17,9,0,809.0,104.0,3.2,29.0,653.0,462.8,341.65
2016,6,17,9,15,822.5,106.5,3.15,29.5,697.5,510.27,378.26
2016,6,17,9,30,836.0,109.0,3.1,30.0,742.0,556.07,412.51
2016,6,17,9,45,849.5,109.5,3.1,30.5,782.0,598.88,443.76
2016,6,17,10,0,863.0,110.0,3.1,31.0,822.0,640.14,473.05
2016,6,17,10,15,870.5,111.5,3.05,31.0,855.5,676.5,498.96
2016,6,17,10,30,878.0,113.0,3.0,31.0,889.0,710.44,522.66
2016,6,17,10,45,884.5,113.5,2.95,31.5,916.0,740.19,541.98
2016,6,17,11,0,891.0,114.0,2.9,32.0,943.0,767.11,558.63
2016,6,17,11,15,894.5,115.0,2.8,32.0,963.0,789.17,572.1
2016,6,17,11,30,898.0,116.0,2.7,32.0,983.0,807.99,583.38
2016,6,17,11,45,903.5,114.0,2.65,32.5,995.5,822.6,590.99
2016,6,17,12,0,909.0,112.0,2.6,33.0,1008.0,833.92,596.48
2016,6,17,12,15,909.0,112.5,2.5,33.0,1012.0,839.53,599.19
2016,6,17,12,30,909.0,113.0,2.4,33.0,1016.0,841.91,599.92
2016,6,17,12,45,908.0,112.5,2.35,33.5,1012.0,839.59,596.85
2016,6,17,13,0,907.0,112.0,2.3,34.0,1008.0,834.11,591.89
2016,6,17,13,15,904.5,111.5,2.15,34.0,996.5,824.1,584.57
2016,6,17,13,30,902.0,111.0,2.0,34.0,985.0,810.69,575.17
2016,6,17,13,45,898.0,110.5,1.95,34.0,965.5,792.75,563.72
2016,6,17,14,0,894.0,110.0,1.9,34.0,946.0,771.57,550.25
2016,6,17,14,15,888.0,109.0,1.85,34.0,919.5,745.38,533.29
2016,6,17,14,30,882.0,108.0,1.8,34.0,893.0,716.27,513.52
2016,6,17,14,45,873.5,107.0,1.8,34.0,860.0,682.75,490.82
2016,6,17,15,0,865.0,106.0,1.8,34.0,827.0,646.81,466.04
2016,6,17,15,15,855.5,104.0,1.8,34.0,788.0,607.21,438.21
2016,6,17,15,30,846.0,102.0,1.8,34.0,749.0,565.68,408.35
2016,6,17,15,45,832.5,99.5,1.8,34.0,705.0,519.97,374.75
2016,6,17,16,0,819.0,97.0,1.8,34.0,661.0,473.13,339.41
2016,6,17,16,15,802.5,94.0,1.75,33.5,612.5,422.38,300.76
2016,6,17,16,30,786.0,91.0,1.7,33.0,564.0,372.13,261.27
2016,6,17,16,45,763.5,87.5,1.7,33.0,513.0,319.55,218.79
2016,6,17,17,0,741.0,84.0,1.7,33.0,462.0,267.89,176.48
2016,6,17,17,15,711.0,80.0,1.65,32.5,409.0,215.47,134.42
2016,6,17,17,30,681.0,76.0,1.6,32.0,356.0,161.8,93.14
2016,6,17,17,45,639.5,70.5,1.6,31.5,303.5,111.72,59.4
2016,6,17,18,0,598.0,65.0,1.6,31.0,251.0,65.82,37.26
2016,6,17,18,15,537.0,58.0,1.5,30.0,200.0,45.1,32.4
2016,6,17,18,30,476.0,51.0,1.4,29.0,149.0,40.36,28.36
2016,6,17,18,45,380.0,41.0,1.35,28.5,105.0,32.87,21.72
2016,6,17,19,0,284.0,31.0,1.3,28.0,61.0,25.24,14.48
2016,6,17,19,15,142.0,15.5,1.45,27.5,30.5,12.47,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,14.08,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,25.4,13.82
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.5,36.26,24.71
2016,6,18,6,30,351.0,62.0,2.3,25.0,130.0,46.93,34.36
2016,6,18,6,45,208.0,86.5,2.45,25.5,130.5,64.39,49.46
2016,6,18,7,0,65.0,111.0,2.6,26.0,131.0,84.67,66.67
2016,6,18,7,15,331.0,103.0,2.55,26.0,232.0,100.49,65.08
2016,6,18,7,30,597.0,95.0,2.5,26.0,333.0,153.53,93.21
2016,6,18,7,45,633.0,100.5,2.5,26.5,385.5,201.52,129.78
2016,6,18,8,0,669.0,106.0,2.5,27.0,438.0,252.7,171.14
2016,6,18,8,15,694.5,110.5,2.45,27.5,489.5,302.79,212.6
2016,6,18,8,30,720.0,115.0,2.4,28.0,541.0,354.33,254.75
2016,6,18,8,45,451.0,212.5,2.35,28.5,487.5,362.26,267.06
2016,6,18,9,0,182.0,310.0,2.3,29.0,434.0,337.91,251.68
2016,6,18,9,15,489.0,218.5,2.15,29.0,581.0,434.64,322.75
2016,6,18,9,30,796.0,127.0,2.0,29.0,728.0,550.34,406.89
2016,6,18,9,45,810.0,128.0,1.85,29.5,768.5,592.99,436.35
2016,6,18,10,0,824.0,129.0,1.7,30.0,809.0,631.2,462.19
2016,6,18,10,15,832.5,131.0,1.55,30.0,842.5,667.29,486.49
2016,6,18,10,30,841.0,133.0,1.4,30.0,876.0,701.1,508.46
2016,6,18,10,45,850.5,132.5,1.25,30.5,904.0,731.14,526.2
2016,6,18,11,0,860.0,132.0,1.1,31.0,932.0,758.6,541.56
2016,6,18,11,15,864.5,133.0,1.05,31.0,952.0,780.71,554.64
2016,6,18,11,30,869.0,134.0,1.0,31.0,972.0,799.72,565.45
2016,6,18,11,45,864.5,140.0,1.0,31.5,982.5,812.34,571.74
2016,6,18,12,0,860.0,146.0,1.0,32.0,993.0,821.42,575.91
2016,6,18,12,15,861.0,146.0,1.05,32.0,998.0,827.0,579.82
2016,6,18,12,30,862.0,146.0,1.1,32.0,1003.0,829.62,582.0
2016,6,18,12,45,863.0,144.5,1.2,32.5,1000.0,828.34,581.28
2016,6,18,13,0,864.0,143.0,1.3,33.0,997.0,824.15,578.8
2016,6,18,13,15,861.5,142.5,1.35,33.0,985.5,814.77,573.69
2016,6,18,13,30,859.0,142.0,1.4,33.0,974.0,802.15,566.62
2016,6,18,13,45,856.0,140.5,1.45,33.0,955.5,785.13,556.76
2016,6,18,14,0,853.0,139.0,1.5,33.0,937.0,764.94,544.69
2016,6,18,14,15,846.5,137.5,1.5,33.0,910.5,739.13,527.79
2016,6,18,14,30,840.0,136.0,1.5,33.0,884.0,710.55,508.84
2016,6,18,14,45,827.5,136.0,1.55,33.0,850.0,676.56,486.28
2016,6,18,15,0,815.0,136.0,1.6,33.0,816.0,644.21,464.24
2016,6,18,15,15,803.5,133.5,1.6,33.0,777.0,604.1,436.19
2016,6,18,15,30,792.0,131.0,1.6,33.0,738.0,562.36,406.37
2016,6,18,15,45,774.0,129.0,1.65,33.0,693.0,516.33,372.99
2016,6,18,16,0,756.0,127.0,1.7,33.0,648.0,469.74,338.23
2016,6,18,16,15,736.5,123.0,1.65,32.5,599.5,420.52,300.95
2016,6,18,16,30,717.0,119.0,1.6,32.0,551.0,368.83,260.83
2016,6,18,16,45,686.0,116.0,1.6,32.0,499.0,316.97,219.47
2016,6,18,17,0,655.0,113.0,1.6,32.0,447.0,267.04,179.17
2016,6,18,17,15,620.5,106.5,1.55,31.5,394.5,215.76,138.61
2016,6,18,17,30,586.0,100.0,1.5,31.0,342.0,167.48,101.85
2016,6,18,17,45,531.5,94.0,1.45,30.5,289.5,121.03,70.91
2016,6,18,18,0,477.0,88.0,1.4,30.0,237.0,78.62,49.44
2016,6,18,18,15,414.0,77.0,1.3,29.0,188.0,57.32,42.81
2016,6,18,18,30,351.0,66.0,1.2,28.0,139.0,49.66,36.31
2016,6,18,18,45,257.5,51.5,1.2,27.5,96.5,39.1,27.02
2016,6,18,19,0,164.0,37.0,1.2,27.0,54.0,28.34,17.07
2016,6,18,19,15,82.0,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,6.0,0.8,23.5,6.0,5.12,0.0
2016,6,19,6,0,0.0,12.0,0.9,24.0,12.0,9.87,1.94
2016,6,19,6,15,0.0,23.5,1.0,24.5,23.5,19.37,10.65
2016,6,19,6,30,0.0,35.0,1.1,25.0,35.0,28.91,19.06
2016,6,19,6,45,0.0,49.5,1.25,25.5,49.5,40.96,29.53
2016,6,19,7,0,0.0,64.0,1.4,26.0,64.0,52.79,39.63
2016,6,19,7,15,0.0,76.5,1.45,26.0,76.5,62.96,45.98
2016,6,19,7,30,0.0,89.0,1.5,26.0,89.0,73.2,54.14
2016,6,19,7,45,34.5,146.0,1.55,26.5,163.5,123.33,92.45
2016,6,19,8,0,69.0,203.0,1.6,27.0,238.0,177.95,133.61
2016,6,19,8,15,133.0,230.5,1.55,27.0,306.5,224.75,167.8
2016,6,19,8,30,197.0,258.0,1.5,27.0,375.0,278.33,207.42
2016,6,19,8,45,245.5,275.0,1.5,27.5,433.0,325.86,242.33
2016,6,19,9,0,294.0,292.0,1.5,28.0,491.0,376.37,279.14
2016,6,19,9,15,512.5,223.0,1.55,28.0,598.5,449.61,332.9
2016,6,19,9,30,731.0,154.0,1.6,28.0,706.0,537.17,397.12
2016,6,19,9,45,742.5,158.0,1.65,28.5,745.0,579.0,426.86
2016,6,19,10,0,754.0,162.0,1.7,29.0,784.0,618.82,454.74
2016,6,19,10,15,763.5,164.5,1.75,29.0,817.0,654.41,480.06
2016,6,19,10,30,773.0,167.0,1.8,29.0,850.0,688.03,503.6
2016,6,19,10,45,778.0,170.5,1.9,29.0,876.5,717.08,524.02
2016,6,19,11,0,783.0,174.0,2.0,29.0,903.0,743.53,542.48
2016,6,19,11,15,587.5,297.0,2.05,29.0,850.5,718.7,521.87
2016,6,19,11,30,392.0,420.0,2.1,29.0,798.0,677.2,490.0
2016,6,19,11,45,603.0,294.0,2.2,29.5,884.0,748.43,542.46
2016,6,19,12,0,814.0,168.0,2.3,30.0,970.0,812.8,588.41
2016,6,19,12,15,815.0,168.0,2.3,30.0,974.5,818.52,591.47
2016,6,19,12,30,816.0,168.0,2.3,30.0,979.0,821.26,593.15
2016,6,19,12,45,817.5,166.5,2.3,30.0,976.0,820.27,592.51
2016,6,19,13,0,819.0,165.0,2.3,30.0,973.0,816.32,590.05
2016,6,19,13,15,816.5,164.0,2.25,30.0,962.0,806.44,583.44
2016,6,19,13,30,814.0,163.0,2.2,30.0,951.0,793.41,574.88
2016,6,19,13,45,429.0,284.5,2.2,30.0,699.0,591.98,432.94
2016,6,19,14,0,44.0,406.0,2.2,30.0,447.0,379.25,276.93
2016,6,19,14,15,421.5,279.0,2.15,30.0,656.0,560.39,413.42
2016,6,19,14,30,799.0,152.0,2.1,30.0,865.0,701.31,513.8
2016,6,19,14,45,510.5,276.5,2.05,30.0,725.5,589.62,431.51
2016,6,19,15,0,222.0,401.0,2.0,30.0,586.0,481.02,352.05
2016,6,19,15,15,493.5,269.5,1.95,30.0,655.5,532.82,391.93
2016,6,19,15,30,765.0,138.0,1.9,30.0,725.0,553.89,407.24
2016,6,19,15,45,754.0,133.0,1.85,30.0,682.5,510.02,373.99
2016,6,19,16,0,743.0,128.0,1.8,30.0,640.0,465.03,339.5
2016,6,19,16,15,724.0,123.5,1.8,29.5,593.0,416.23,302.15
2016,6,19,16,30,705.0,119.0,1.8,29.0,546.0,364.94,261.86
2016,6,19,16,45,684.0,113.0,1.8,29.0,496.0,314.36,220.66
2016,6,19,17,0,663.0,107.0,1.8,29.0,446.0,264.72,179.66
2016,6,19,17,15,553.5,117.0,1.65,28.5,378.5,210.97,139.33
2016,6,19,17,30,444.0,127.0,1.5,28.0,311.0,165.49,107.55
2016,6,19,17,45,414.0,112.5,1.4,28.0,264.5,122.64,77.3
2016,6,19,18,0,384.0,98.0,1.3,28.0,218.0,82.98,54.79
2016,6,19,18,15,338.0,83.0,1.25,27.5,173.5,60.95,46.16
2016,6,19,18,30,292.0,68.0,1.2,27.0,129.0,50.73,37.38
2016,6,19,18,45,226.0,52.0,1.2,26.5,90.5,39.31,27.34
2016,6,19,19,0,160.0,36.0,1.2,26.0,52.0,27.57,16.57
2016,6,19,19,15,80.0,18.0,1.2,25.5,26.0,13.94,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,74.0,15.5,0.6,22.5,22.5,13.23,0.0
2016,6,20,6,0,148.0,31.0,0.6,23.0,45.0,23.87,12.69
2016,6,20,6,15,243.0,45.5,0.75,23.5,85.0,34.74,23.63
2016,6,20,6,30,338.0,60.0,0.9,24.0,125.0,45.42,33.23
2016,6,20,6,45,410.0,69.5,1.05,25.0,173.5,52.19,39.17
2016,6,20,7,0,482.0,79.0,1.2,26.0,222.0,62.76,48.1
2016,6,20,7,15,529.5,87.0,1.2,26.5,273.0,103.72,61.03
2016,6,20,7,30,577.0,95.0,1.2,27.0,324.0,149.84,90.53
2016,6,20,7,45,617.5,99.0,1.3,27.5,376.5,196.27,125.24
2016,6,20,8,0,658.0,103.0,1.4,28.0,429.0,246.39,165.14
2016,6,20,8,15,683.5,108.0,1.4,28.0,480.0,296.27,206.3
2016,6,20,8,30,709.0,113.0,1.4,28.0,531.0,347.62,248.3
2016,6,20,8,45,526.5,196.0,1.4,28.5,521.5,378.64,276.37
2016,6,20,9,0,344.0,279.0,1.4,29.0,512.0,388.36,285.9
2016,6,20,9,15,564.0,202.0,1.35,29.5,614.5,460.09,337.59
2016,6,20,9,30,784.0,125.0,1.3,30.0,717.0,541.08,395.49
2016,6,20,9,45,796.5,127.0,1.3,30.5,756.5,583.27,424.97
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,624.01,452.85
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,656.95,475.38
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,690.72,497.86
2016,6,20,10,45,835.5,133.5,1.2,31.5,890.5,720.54,516.69
2016,6,20,11,0,844.0,134.0,1.2,32.0,918.0,747.78,533.46
2016,6,20,11,15,848.5,135.0,1.2,32.0,938.0,769.62,547.15
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,788.42,558.55
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,802.49,566.41
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,813.39,572.34
2016,6,20,12,15,862.5,135.0,1.35,33.0,988.5,819.52,576.51
2016,6,20,12,30,864.0,135.0,1.4,33.0,993.0,822.67,578.92
2016,6,20,12,45,865.0,134.0,1.5,33.0,990.5,821.82,579.44
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,818.04,578.18
2016,6,20,13,15,864.0,132.0,1.65,33.0,977.0,808.67,572.92
2016,6,20,13,30,862.0,131.0,1.7,33.0,966.0,796.05,565.66
2016,6,20,13,45,859.0,129.5,1.8,33.5,948.0,779.0,554.87
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,758.78,542.01
2016,6,20,14,15,850.5,126.5,1.95,33.5,904.0,733.66,526.95
2016,6,20,14,30,845.0,125.0,2.0,33.0,878.0,705.71,509.54
2016,6,20,14,45,817.5,135.0,2.1,33.0,841.0,669.83,485.3
2016,6,20,15,0,790.0,145.0,2.2,33.0,804.0,637.06,462.57
2016,6,20,15,15,778.5,142.0,2.25,33.0,766.0,597.49,434.75
2016,6,20,15,30,767.0,139.0,2.3,33.0,728.0,556.36,405.16
2016,6,20,15,45,749.5,137.0,2.35,33.0,684.0,511.67,372.25
2016,6,20,16,0,732.0,135.0,2.4,33.0,640.0,464.75,336.88
2016,6,20,16,15,712.0,130.5,2.35,32.5,592.5,415.55,299.37
2016,6,20,16,30,692.0,126.0,2.3,32.0,545.0,366.62,261.03
2016,6,20,16,45,664.0,122.0,2.3,32.0,494.5,316.11,220.4
2016,6,20,17,0,636.0,118.0,2.3,32.0,444.0,267.26,180.68
2016,6,20,17,15,601.5,111.5,2.15,31.5,392.0,216.97,140.69
2016,6,20,17,30,567.0,105.0,2.0,31.0,340.0,169.7,104.53
2016,6,20,17,45,519.5,97.0,1.95,30.5,288.5,123.3,73.06
2016,6,20,18,0,472.0,89.0,1.9,30.0,237.0,80.07,50.28
2016,6,20,18,15,406.5,78.5,1.7,29.0,188.5,58.3,43.64
2016,6,20,18,30,341.0,68.0,1.5,28.0,140.0,51.03,37.46
2016,6,20,18,45,250.5,53.5,1.35,27.5,98.0,40.53,28.22
2016,6,20,19,0,160.0,39.0,1.2,27.0,56.0,29.82,18.32
2016,6,20,19,15,80.0,19.5,1.2,26.5,28.0,15.49,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.5,16.0,2.0,23.5,21.5,13.66,0.0
2016,6,21,6,0,123.0,32.0,2.3,24.0,43.0,24.96,13.33
2016,6,21,6,15,216.5,48.0,2.3,24.5,83.0,36.49,24.93
2016,6,21,6,30,310.0,64.0,2.3,25.0,123.0,48.18,35.39
2016,6,21,6,45,383.0,74.5,2.3,25.5,171.0,55.56,41.94
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,64.86,49.89
2016,6,21,7,15,505.5,93.5,2.25,26.5,270.5,106.79,64.49
2016,6,21,7,30,555.0,102.0,2.2,27.0,322.0,152.17,93.53
2016,6,21,7,45,595.0,107.0,2.15,28.0,374.5,198.08,127.65
2016,6,21,8,0,635.0,112.0,2.1,29.0,427.0,247.71,166.72
2016,6,21,8,15,662.0,117.5,1.95,29.5,477.5,297.29,206.97
2016,6,21,8,30,689.0,123.0,1.8,30.0,528.0,348.54,248.0
2016,6,21,8,45,710.0,127.0,1.7,30.5,576.5,397.51,286.54
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,446.92,324.2
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,494.98,360.33
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,540.58,393.61
2016,6,21,9,45,774.0,141.5,1.3,31.5,752.5,582.42,422.39
2016,6,21,10,0,785.0,145.0,1.2,32.0,792.0,622.75,449.07
2016,6,21,10,15,794.0,147.5,1.2,32.0,825.5,659.15,474.0
2016,6,21,10,30,803.0,150.0,1.2,32.0,859.0,693.46,497.03
2016,6,21,10,45,811.0,151.0,1.2,32.5,886.0,723.47,515.81
2016,6,21,11,0,819.0,152.0,1.2,33.0,913.0,750.93,532.58
