Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,11,15,823.5,153.5,1.2,33.0,933.0,773.45,546.96
2016,6,21,11,30,828.0,155.0,1.2,33.0,953.0,783.77,553.3
2016,6,21,11,45,841.5,147.5,1.3,33.5,968.0,799.58,562.88
2016,6,21,12,0,855.0,140.0,1.4,34.0,983.0,812.5,570.57
2016,6,21,12,15,856.0,140.5,1.45,34.0,987.5,818.6,574.67
2016,6,21,12,30,857.0,141.0,1.5,34.0,992.0,821.74,577.05
2016,6,21,12,45,856.5,140.5,1.55,34.0,988.5,820.12,576.53
2016,6,21,13,0,856.0,140.0,1.6,34.0,985.0,815.64,574.32
2016,6,21,13,15,853.5,139.5,1.6,34.0,974.0,806.45,568.72
2016,6,21,13,30,851.0,139.0,1.6,34.0,963.0,794.07,561.2
2016,6,21,13,45,847.0,137.5,1.65,34.5,944.5,776.53,549.76
2016,6,21,14,0,843.0,136.0,1.7,35.0,926.0,755.89,536.27
2016,6,21,14,15,837.0,134.5,1.7,34.5,900.0,730.8,520.91
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,702.94,503.43
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,671.76,482.46
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,637.78,459.17
2016,6,21,15,15,817.5,119.0,1.7,34.0,774.5,599.1,432.05
2016,6,21,15,30,807.0,117.0,1.7,34.0,736.0,559.96,403.92
2016,6,21,15,45,793.5,114.0,1.75,34.0,693.0,514.85,371.14
2016,6,21,16,0,780.0,111.0,1.8,34.0,650.0,468.73,336.66
2016,6,21,16,15,762.0,107.5,1.8,33.5,602.5,419.54,299.46
2016,6,21,16,30,744.0,104.0,1.8,33.0,555.0,370.29,261.06
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.5,318.98,219.77
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,265.45,176.32
2016,6,21,17,15,667.5,90.5,1.75,32.5,402.0,214.16,135.32
2016,6,21,17,30,636.0,86.0,1.7,32.0,350.0,165.39,97.81
2016,6,21,17,45,595.0,79.0,1.65,31.5,298.0,116.53,64.47
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,71.88,41.79
2016,6,21,18,15,492.5,64.0,1.5,30.0,196.5,49.41,36.02
2016,6,21,18,30,431.0,56.0,1.4,29.0,147.0,44.12,31.53
2016,6,21,18,45,340.0,45.0,1.3,28.5,103.5,36.01,24.36
2016,6,21,19,0,249.0,34.0,1.2,28.0,60.0,26.34,15.47
2016,6,21,19,15,124.5,17.0,1.3,27.5,30.0,13.24,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,78.0,15.5,1.8,23.5,22.0,13.23,0.0
2016,6,22,6,0,156.0,31.0,2.1,24.0,44.0,23.9,12.43
2016,6,22,6,15,253.0,45.0,2.3,24.5,84.5,34.42,23.18
2016,6,22,6,30,350.0,59.0,2.5,25.0,125.0,44.78,32.5
2016,6,22,6,45,423.5,68.0,2.7,25.5,174.0,52.91,39.69
2016,6,22,7,0,497.0,77.0,2.9,26.0,223.0,60.51,46.19
2016,6,22,7,15,544.5,84.0,2.85,26.5,274.5,101.5,59.08
2016,6,22,7,30,592.0,91.0,2.8,27.0,326.0,147.61,88.48
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.5,195.18,124.39
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,246.17,165.42
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,296.16,206.78
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,347.6,248.9
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,399.88,290.88
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,449.81,330.05
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,496.43,365.74
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,542.31,399.82
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,584.56,430.36
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,622.42,457.07
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,658.34,482.87
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,692.03,506.67
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,721.77,526.38
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,748.87,543.97
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,770.88,558.59
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,789.84,570.86
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,805.23,579.92
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,817.55,587.0
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,823.48,590.91
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,826.36,592.95
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,825.14,592.66
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,820.96,590.51
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,811.56,584.55
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,798.9,576.52
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,781.39,564.4
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,760.69,550.24
2016,6,22,14,15,857.5,121.5,3.6,34.5,906.5,735.47,534.5
2016,6,22,14,30,852.0,120.0,3.6,34.0,881.0,707.38,516.2
2016,6,22,14,45,830.5,126.5,3.6,34.0,845.5,672.55,491.63
2016,6,22,15,0,809.0,133.0,3.6,34.0,810.0,639.71,467.96
2016,6,22,15,15,798.0,130.5,3.6,34.0,771.5,600.24,439.51
2016,6,22,15,30,787.0,128.0,3.6,34.0,733.0,559.11,409.26
2016,6,22,15,45,770.0,126.0,3.65,34.0,689.0,513.91,375.47
2016,6,22,16,0,753.0,124.0,3.7,34.0,645.0,468.04,340.34
2016,6,22,16,15,734.0,120.5,3.6,33.5,597.5,419.66,302.96
2016,6,22,16,30,715.0,117.0,3.5,33.0,550.0,368.79,262.78
2016,6,22,16,45,687.0,113.5,3.45,33.0,499.0,317.57,221.22
2016,6,22,17,0,659.0,110.0,3.4,33.0,448.0,267.96,180.56
2016,6,22,17,15,626.5,104.0,3.25,32.5,396.0,217.26,139.92
2016,6,22,17,30,594.0,98.0,3.1,32.0,344.0,169.29,102.91
2016,6,22,17,45,546.5,91.0,3.0,31.5,292.5,122.09,70.73
2016,6,22,18,0,499.0,84.0,2.9,31.0,241.0,79.94,49.03
2016,6,22,18,15,436.0,74.0,2.85,30.5,192.0,55.34,40.9
2016,6,22,18,30,373.0,64.0,2.8,30.0,143.0,48.33,34.89
2016,6,22,18,45,281.5,50.5,2.8,29.5,100.5,38.45,26.25
2016,6,22,19,0,190.0,37.0,2.8,29.0,58.0,28.4,17.04
2016,6,22,19,15,95.0,18.5,2.9,28.5,29.0,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,13.23,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,23.9,12.32
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,34.43,23.17
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,44.8,32.51
2016,6,23,6,45,433.5,67.0,2.55,25.5,175.5,52.19,39.07
2016,6,23,7,0,514.0,75.0,2.7,26.0,225.0,58.71,44.66
2016,6,23,7,15,561.5,82.0,2.7,26.5,277.0,100.68,57.98
2016,6,23,7,30,609.0,89.0,2.7,27.0,329.0,147.75,87.88
2016,6,23,7,45,427.5,144.5,2.7,27.5,325.5,193.16,131.0
2016,6,23,8,0,246.0,200.0,2.7,28.0,322.0,218.22,158.35
2016,6,23,8,15,494.0,151.5,2.65,28.5,430.5,272.01,193.73
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,351.92,251.61
2016,6,23,8,45,766.0,104.0,2.6,29.5,588.5,401.63,291.68
2016,6,23,9,0,790.0,105.0,2.6,30.0,638.0,451.96,331.25
2016,6,23,9,15,524.5,224.5,2.55,30.5,589.0,455.58,335.88
2016,6,23,9,30,259.0,344.0,2.5,31.0,540.0,431.07,317.54
2016,6,23,9,45,237.0,369.0,2.5,31.5,555.5,448.67,329.55
2016,6,23,10,0,215.0,394.0,2.5,32.0,571.0,466.98,341.44
2016,6,23,10,15,250.5,405.0,2.55,32.0,620.0,513.3,374.22
2016,6,23,10,30,286.0,416.0,2.6,32.0,669.0,557.23,404.91
2016,6,23,10,45,265.0,436.0,2.65,32.5,676.0,569.19,411.67
2016,6,23,11,0,244.0,456.0,2.7,33.0,683.0,578.95,416.95
2016,6,23,11,15,264.5,446.5,2.8,33.0,697.5,593.72,427.64
2016,6,23,11,30,285.0,437.0,2.9,33.0,712.0,607.92,437.94
2016,6,23,11,45,578.0,285.0,3.0,33.5,851.5,721.3,520.32
2016,6,23,12,0,871.0,133.0,3.1,34.0,991.0,820.08,588.74
2016,6,23,12,15,547.5,317.5,3.15,34.0,858.0,736.97,527.92
2016,6,23,12,30,224.0,502.0,3.2,34.0,725.0,621.01,443.05
2016,6,23,12,45,258.5,492.0,3.3,34.5,748.0,644.67,459.74
2016,6,23,13,0,293.0,482.0,3.4,35.0,771.0,662.53,471.75
2016,6,23,13,15,580.0,307.0,3.45,35.0,872.0,743.74,533.1
2016,6,23,13,30,867.0,132.0,3.5,35.0,973.0,801.8,576.51
2016,6,23,13,45,862.5,131.5,3.55,35.0,954.0,784.46,565.26
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,764.0,552.42
2016,6,23,14,15,852.0,129.5,3.65,35.0,909.5,738.6,535.48
2016,6,23,14,30,846.0,128.0,3.7,35.0,884.0,710.38,516.26
2016,6,23,14,45,841.0,124.0,3.75,35.0,852.0,678.09,493.97
2016,6,23,15,0,836.0,120.0,3.8,35.0,820.0,643.21,469.43
2016,6,23,15,15,825.5,118.0,3.8,34.5,781.0,604.29,442.26
2016,6,23,15,30,815.0,116.0,3.8,34.0,742.0,563.57,413.06
2016,6,23,15,45,798.0,114.5,3.85,34.0,698.0,518.96,379.52
2016,6,23,16,0,781.0,113.0,3.9,34.0,654.0,472.33,343.69
2016,6,23,16,15,762.5,109.5,3.85,33.5,606.0,422.87,305.42
2016,6,23,16,30,744.0,106.0,3.8,33.0,558.0,373.41,266.09
2016,6,23,16,45,715.5,103.5,3.8,33.0,506.0,321.88,224.09
2016,6,23,17,0,687.0,101.0,3.8,33.0,454.0,268.63,180.47
2016,6,23,17,15,520.5,123.0,3.65,32.5,373.0,211.09,139.35
2016,6,23,17,30,354.0,145.0,3.5,32.0,292.0,166.93,111.13
2016,6,23,17,45,326.5,127.5,3.4,31.5,248.0,128.07,83.75
2016,6,23,18,0,299.0,110.0,3.3,31.0,204.0,91.82,62.12
2016,6,23,18,15,263.0,92.0,3.2,30.0,163.0,68.56,52.05
2016,6,23,18,30,227.0,74.0,3.1,29.0,122.0,55.92,41.4
2016,6,23,18,45,169.5,55.5,3.05,28.5,85.5,42.47,29.72
2016,6,23,19,0,112.0,37.0,3.0,28.0,49.0,28.75,17.42
2016,6,23,19,15,56.0,18.5,3.05,27.5,24.5,14.72,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,15.0,1.35,23.5,22.5,12.8,0.0
2016,6,24,6,0,176.0,30.0,1.5,24.0,45.0,23.2,11.69
2016,6,24,6,15,279.5,43.0,1.55,24.5,86.5,33.05,22.02
2016,6,24,6,30,383.0,56.0,1.6,25.0,128.0,44.66,32.39
2016,6,24,6,45,469.0,61.5,1.7,25.5,178.5,47.96,35.47
2016,6,24,7,0,555.0,67.0,1.8,26.0,229.0,52.47,39.34
2016,6,24,7,15,431.0,104.5,1.9,26.5,246.0,106.66,67.13
2016,6,24,7,30,307.0,142.0,2.0,27.0,263.0,147.98,100.66
2016,6,24,7,45,319.0,164.0,2.1,27.5,306.0,187.42,130.75
2016,6,24,8,0,331.0,186.0,2.2,28.0,349.0,228.07,162.76
2016,6,24,8,15,376.5,198.5,2.25,28.5,404.0,272.37,196.76
2016,6,24,8,30,422.0,211.0,2.3,29.0,459.0,322.76,235.39
2016,6,24,8,45,254.5,255.0,2.4,29.5,408.5,313.0,231.85
2016,6,24,9,0,87.0,299.0,2.5,30.0,358.0,283.77,211.56
2016,6,24,9,15,198.0,315.5,2.55,30.0,461.5,360.87,268.45
2016,6,24,9,30,309.0,332.0,2.6,30.0,565.0,448.31,332.08
2016,6,24,9,45,412.0,314.0,2.7,30.5,642.5,512.77,378.28
2016,6,24,10,0,515.0,296.0,2.8,31.0,720.0,580.73,426.56
2016,6,24,10,15,416.0,351.5,2.9,31.0,703.5,581.54,426.01
2016,6,24,10,30,317.0,407.0,3.0,31.0,687.0,571.09,417.46
2016,6,24,10,45,311.0,423.5,3.1,31.5,705.0,591.78,431.0
2016,6,24,11,0,305.0,440.0,3.2,32.0,723.0,610.9,443.11
2016,6,24,11,15,286.0,456.5,3.3,32.0,726.5,618.55,447.94
2016,6,24,11,30,267.0,473.0,3.4,32.0,730.0,624.15,451.4
2016,6,24,11,45,348.0,450.5,3.5,32.0,790.0,674.67,487.71
2016,6,24,12,0,429.0,428.0,3.6,32.0,850.0,728.69,525.78
2016,6,24,12,15,415.0,431.5,3.65,32.0,842.0,723.47,521.84
2016,6,24,12,30,401.0,435.0,3.7,32.0,834.0,713.27,514.94
2016,6,24,12,45,620.0,293.0,3.75,32.0,907.0,773.31,561.15
2016,6,24,13,0,839.0,151.0,3.8,32.0,980.0,811.36,590.63
2016,6,24,13,15,610.0,289.5,3.8,32.0,889.0,754.09,547.76
2016,6,24,13,30,381.0,428.0,3.8,32.0,798.0,678.78,491.62
2016,6,24,13,45,600.5,289.0,3.85,32.0,858.5,727.94,530.84
2016,6,24,14,0,820.0,150.0,3.9,32.0,919.0,751.21,551.52
2016,6,24,14,15,559.5,285.0,3.9,31.5,803.0,666.72,489.14
2016,6,24,14,30,299.0,420.0,3.9,31.0,687.0,574.89,421.52
2016,6,24,14,45,357.5,379.0,3.9,31.0,687.0,568.81,418.84
2016,6,24,15,0,416.0,338.0,3.9,31.0,687.0,561.94,414.81
2016,6,24,15,15,438.0,311.5,3.8,31.0,663.0,535.69,396.05
2016,6,24,15,30,460.0,285.0,3.7,31.0,639.0,506.31,374.67
2016,6,24,15,45,296.5,302.0,3.65,31.0,525.0,409.32,303.53
2016,6,24,16,0,133.0,319.0,3.6,31.0,411.0,326.77,242.88
2016,6,24,16,15,200.5,288.5,3.45,30.5,416.0,322.1,239.42
2016,6,24,16,30,268.0,258.0,3.3,30.0,421.0,312.04,230.65
2016,6,24,16,45,289.5,229.5,3.2,30.0,391.0,279.56,204.45
2016,6,24,17,0,311.0,201.0,3.1,30.0,361.0,244.55,175.72
2016,6,24,17,15,258.0,183.5,2.9,29.5,306.0,199.37,141.84
2016,6,24,17,30,205.0,166.0,2.7,29.0,251.0,160.63,113.71
2016,6,24,17,45,188.5,144.0,2.5,29.0,213.5,127.92,89.69
2016,6,24,18,0,172.0,122.0,2.3,29.0,176.0,97.22,69.31
2016,6,24,18,15,147.0,100.0,2.2,28.5,140.0,74.84,57.62
2016,6,24,18,30,122.0,78.0,2.1,28.0,104.0,59.33,44.44
2016,6,24,18,45,85.0,57.5,2.05,27.5,73.0,44.38,31.45
2016,6,24,19,0,48.0,37.0,2.0,27.0,42.0,29.17,17.88
2016,6,24,19,15,24.0,18.5,2.1,26.5,21.0,15.07,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,13.5,14.5,1.8,24.5,15.5,12.38,0.0
2016,6,25,6,0,27.0,29.0,2.0,25.0,31.0,23.29,11.55
2016,6,25,6,15,74.5,50.0,2.0,25.0,62.5,38.65,26.59
2016,6,25,6,30,122.0,71.0,2.0,25.0,94.0,54.05,40.31
2016,6,25,6,45,173.0,88.0,2.05,25.0,132.0,65.08,50.11
2016,6,25,7,0,224.0,105.0,2.1,25.0,170.0,77.16,60.55
2016,6,25,7,15,114.5,117.5,2.15,25.0,151.5,97.67,70.65
2016,6,25,7,30,5.0,130.0,2.2,25.0,133.0,104.73,79.67
2016,6,25,7,45,2.5,124.0,2.3,25.5,125.5,101.38,76.66
2016,6,25,8,0,0.0,118.0,2.4,26.0,118.0,96.96,72.81
2016,6,25,8,15,3.5,150.0,2.55,26.0,152.0,123.89,93.84
2016,6,25,8,30,7.0,182.0,2.7,26.0,186.0,151.38,115.07
2016,6,25,8,45,120.0,241.5,2.85,26.5,322.0,247.26,187.27
2016,6,25,9,0,233.0,301.0,3.0,27.0,458.0,352.88,265.8
2016,6,25,9,15,233.0,324.5,3.1,27.0,491.0,385.21,290.04
2016,6,25,9,30,233.0,348.0,3.2,27.0,524.0,417.03,313.75
2016,6,25,9,45,266.0,362.0,3.3,27.5,573.0,463.26,347.2
2016,6,25,10,0,299.0,376.0,3.4,28.0,622.0,508.09,379.18
2016,6,25,10,15,162.0,353.5,3.45,28.0,488.0,409.0,306.14
2016,6,25,10,30,25.0,331.0,3.5,28.0,354.0,297.59,222.1
2016,6,25,10,45,14.5,242.5,3.55,28.5,256.0,213.22,158.71
2016,6,25,11,0,4.0,154.0,3.6,29.0,158.0,131.96,96.65
2016,6,25,11,15,6.5,174.5,3.55,29.0,181.0,151.29,111.45
2016,6,25,11,30,9.0,195.0,3.5,29.0,204.0,170.74,126.15
2016,6,25,11,45,33.5,325.0,3.5,29.0,358.0,305.73,227.25
2016,6,25,12,0,58.0,455.0,3.5,29.0,512.0,438.21,322.99
2016,6,25,12,15,91.5,478.5,3.45,29.0,569.5,486.61,357.52
2016,6,25,12,30,125.0,502.0,3.4,29.0,627.0,540.58,395.82
2016,6,25,12,45,62.5,317.5,3.4,29.5,380.0,324.38,240.08
2016,6,25,13,0,0.0,133.0,3.4,30.0,133.0,111.82,80.41
2016,6,25,13,15,11.0,243.0,3.35,29.5,254.0,213.24,157.77
2016,6,25,13,30,22.0,353.0,3.3,29.0,375.0,314.32,232.95
2016,6,25,13,45,27.5,367.5,3.3,29.0,394.0,335.84,248.63
2016,6,25,14,0,33.0,382.0,3.3,29.0,413.0,350.95,259.86
2016,6,25,14,15,22.0,309.5,3.3,29.0,330.5,279.68,207.65
2016,6,25,14,30,11.0,237.0,3.3,29.0,248.0,205.82,152.79
2016,6,25,14,45,8.0,203.5,3.3,29.0,211.0,175.25,129.98
2016,6,25,15,0,5.0,170.0,3.3,29.0,174.0,144.97,107.1
2016,6,25,15,15,2.5,131.5,3.25,29.0,133.5,111.15,81.27
2016,6,25,15,30,0.0,93.0,3.2,29.0,93.0,77.59,55.38
2016,6,25,15,45,0.0,85.5,3.2,29.0,85.5,71.25,50.59
2016,6,25,16,0,0.0,78.0,3.2,29.0,78.0,64.92,45.76
2016,6,25,16,15,0.0,83.0,3.05,28.5,83.0,69.06,49.28
2016,6,25,16,30,0.0,88.0,2.9,28.0,88.0,73.2,52.83
2016,6,25,16,45,0.0,53.0,2.75,28.0,53.0,43.94,29.68
2016,6,25,17,0,0.0,18.0,2.6,28.0,18.0,14.87,6.38
2016,6,25,17,15,0.0,38.0,2.35,27.5,38.0,31.42,19.9
2016,6,25,17,30,0.0,58.0,2.1,27.0,58.0,48.03,33.53
2016,6,25,17,45,0.0,49.5,1.9,27.0,49.5,40.94,27.86
2016,6,25,18,0,0.0,41.0,1.7,27.0,41.0,33.87,22.14
2016,6,25,18,15,0.0,32.5,1.6,26.5,32.5,26.81,17.35
2016,6,25,18,30,0.0,24.0,1.5,26.0,24.0,19.77,11.27
2016,6,25,18,45,0.0,16.5,1.45,26.0,16.5,13.57,5.81
2016,6,25,19,0,0.0,9.0,1.4,26.0,9.0,7.39,0.34
2016,6,25,19,15,0.0,4.5,1.45,25.5,4.5,3.69,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,8.5,0.75,23.5,8.5,7.26,0.0
2016,6,26,6,0,0.0,17.0,0.8,24.0,17.0,14.01,4.68
2016,6,26,6,15,0.0,33.5,0.9,24.0,33.5,27.6,17.5
2016,6,26,6,30,0.0,50.0,1.0,24.0,50.0,40.68,29.15
2016,6,26,6,45,0.0,70.5,1.15,24.5,70.5,56.51,42.93
2016,6,26,7,0,0.0,91.0,1.3,25.0,91.0,72.19,56.31
2016,6,26,7,15,3.5,111.5,1.35,25.0,112.5,88.99,67.2
2016,6,26,7,30,7.0,132.0,1.4,25.0,134.0,106.42,80.88
2016,6,26,7,45,8.0,147.5,1.45,25.5,150.5,120.22,91.4
2016,6,26,8,0,9.0,163.0,1.5,26.0,167.0,134.12,101.86
2016,6,26,8,15,71.0,210.5,1.6,26.5,251.0,190.15,143.34
2016,6,26,8,30,133.0,258.0,1.7,27.0,335.0,255.15,191.44
2016,6,26,8,45,203.5,275.5,1.8,27.5,406.5,306.75,229.15
2016,6,26,9,0,274.0,293.0,1.9,28.0,478.0,367.14,273.38
2016,6,26,9,15,148.5,284.5,1.95,28.5,386.0,311.74,232.89
2016,6,26,9,30,23.0,276.0,2.0,29.0,294.0,240.3,179.15
2016,6,26,9,45,420.0,199.5,2.15,29.5,544.0,423.21,316.9
2016,6,26,10,0,817.0,123.0,2.3,30.0,794.0,619.78,458.53
2016,6,26,10,15,550.0,269.5,2.35,30.0,729.5,602.36,442.36
2016,6,26,10,30,283.0,416.0,2.4,30.0,665.0,555.31,405.69
2016,6,26,10,45,308.0,407.0,2.5,30.5,686.0,576.09,420.31
2016,6,26,11,0,333.0,398.0,2.6,31.0,707.0,596.74,434.36
2016,6,26,11,15,594.0,265.0,2.65,31.0,831.0,697.85,508.78
2016,6,26,11,30,855.0,132.0,2.7,31.0,955.0,787.24,572.71
2016,6,26,11,45,844.5,142.0,2.75,31.5,964.5,798.49,578.29
2016,6,26,12,0,834.0,152.0,2.8,32.0,974.0,806.0,582.03
2016,6,26,12,15,835.0,152.5,2.8,32.0,978.5,812.12,585.85
2016,6,26,12,30,836.0,153.0,2.8,32.0,983.0,815.37,587.88
2016,6,26,12,45,834.0,153.5,2.8,32.0,980.0,813.52,586.66
2016,6,26,13,0,832.0,154.0,2.8,32.0,977.0,808.96,583.77
2016,6,26,13,15,586.0,302.0,2.8,32.0,878.5,745.85,537.42
2016,6,26,13,30,340.0,450.0,2.8,32.0,780.0,665.72,478.35
2016,6,26,13,45,395.5,420.0,2.8,32.5,796.5,676.62,486.55
2016,6,26,14,0,451.0,390.0,2.8,33.0,813.0,688.24,494.44
2016,6,26,14,15,627.0,269.5,2.8,33.0,840.0,704.52,509.17
2016,6,26,14,30,803.0,149.0,2.8,33.0,867.0,705.38,513.05
2016,6,26,14,45,795.0,146.0,2.8,33.0,835.0,672.44,490.12
2016,6,26,15,0,787.0,143.0,2.8,33.0,803.0,637.26,465.44
2016,6,26,15,15,776.0,140.5,2.75,32.5,765.0,598.66,438.57
2016,6,26,15,30,765.0,138.0,2.7,32.0,727.0,558.45,409.86
2016,6,26,15,45,751.0,134.0,2.7,32.0,684.0,514.0,376.73
2016,6,26,16,0,737.0,130.0,2.7,32.0,641.0,468.67,342.12
2016,6,26,16,15,718.0,126.0,2.65,31.5,594.0,418.48,303.66
2016,6,26,16,30,699.0,122.0,2.6,31.0,547.0,370.07,265.44
2016,6,26,16,45,671.5,117.5,2.55,31.0,496.0,318.9,223.98
2016,6,26,17,0,644.0,113.0,2.5,31.0,445.0,269.31,183.33
2016,6,26,17,15,604.0,108.0,2.3,30.5,392.0,218.51,142.75
2016,6,26,17,30,564.0,103.0,2.1,30.0,339.0,171.29,106.38
2016,6,26,17,45,520.0,95.0,1.9,30.0,288.5,125.15,74.13
2016,6,26,18,0,476.0,87.0,1.7,30.0,238.0,83.68,51.65
2016,6,26,18,15,416.0,76.5,1.6,29.5,189.5,56.92,42.4
2016,6,26,18,30,356.0,66.0,1.5,29.0,141.0,49.64,36.16
2016,6,26,18,45,272.5,52.0,1.4,28.5,99.5,39.5,27.28
2016,6,26,19,0,189.0,38.0,1.3,28.0,58.0,29.14,17.8
2016,6,26,19,15,94.5,19.0,1.35,27.5,29.0,14.72,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,68.5,14.0,0.75,23.5,19.5,11.95,0.0
2016,6,27,6,0,137.0,28.0,0.8,24.0,39.0,21.59,10.09
2016,6,27,6,15,218.5,43.5,0.85,24.5,76.5,33.2,22.11
2016,6,27,6,30,300.0,59.0,0.9,25.0,114.0,44.55,32.28
2016,6,27,6,45,367.5,69.5,0.95,25.5,160.0,51.96,38.86
2016,6,27,7,0,435.0,80.0,1.0,26.0,206.0,59.22,45.08
2016,6,27,7,15,533.0,80.5,1.0,26.5,267.0,96.17,55.6
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,142.66,82.72
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,191.0,118.74
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,246.04,162.53
2016,6,27,8,15,569.5,147.5,1.15,28.5,447.0,292.78,205.6
2016,6,27,8,30,429.0,208.0,1.2,29.0,459.0,322.38,233.22
2016,6,27,8,45,453.0,219.5,1.25,29.5,505.0,366.33,266.78
2016,6,27,9,0,477.0,231.0,1.3,30.0,551.0,411.64,300.57
2016,6,27,9,15,650.5,168.0,1.3,30.5,637.5,473.1,345.04
2016,6,27,9,30,824.0,105.0,1.3,31.0,724.0,542.65,395.08
2016,6,27,9,45,646.0,206.5,1.35,31.5,708.5,562.53,407.86
2016,6,27,10,0,468.0,308.0,1.4,32.0,693.0,561.41,405.17
2016,6,27,10,15,445.5,333.0,1.4,32.0,712.0,586.18,421.9
2016,6,27,10,30,423.0,358.0,1.4,32.0,731.0,607.82,435.93
2016,6,27,10,45,438.5,369.5,1.45,32.5,766.5,642.79,458.59
2016,6,27,11,0,454.0,381.0,1.5,33.0,802.0,676.84,480.19
2016,6,27,11,15,431.5,396.5,1.5,33.0,804.0,683.95,484.04
2016,6,27,11,30,409.0,412.0,1.5,33.0,806.0,688.23,486.21
2016,6,27,11,45,432.5,420.5,1.5,33.5,841.5,720.91,506.49
2016,6,27,12,0,456.0,429.0,1.5,34.0,877.0,752.17,525.33
2016,6,27,12,15,664.0,279.0,1.55,34.0,936.5,797.77,559.85
2016,6,27,12,30,872.0,129.0,1.6,34.0,996.0,826.62,581.37
2016,6,27,12,45,684.5,273.5,1.65,34.5,953.0,811.41,567.89
2016,6,27,13,0,497.0,418.0,1.7,35.0,910.0,778.94,541.78
2016,6,27,13,15,551.0,360.5,1.75,35.0,900.0,770.47,538.8
2016,6,27,13,30,605.0,303.0,1.8,35.0,890.0,754.67,530.92
2016,6,27,13,45,729.5,215.5,1.9,35.0,909.5,768.08,543.3
2016,6,27,14,0,854.0,128.0,2.0,35.0,929.0,761.12,542.1
2016,6,27,14,15,848.0,127.0,2.05,35.0,903.5,736.35,526.26
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,708.77,508.13
2016,6,27,14,45,819.5,133.0,2.15,35.0,842.5,674.0,484.63
2016,6,27,15,0,797.0,140.0,2.2,35.0,807.0,641.87,462.36
2016,6,27,15,15,785.5,137.5,2.2,35.0,769.0,602.61,434.83
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,561.76,405.58
2016,6,27,15,45,758.0,132.0,2.25,35.0,687.5,516.76,372.87
2016,6,27,16,0,742.0,129.0,2.3,35.0,644.0,471.03,338.74
2016,6,27,16,15,723.0,125.0,2.3,34.5,597.0,420.61,300.88
2016,6,27,16,30,704.0,121.0,2.3,34.0,550.0,371.95,263.15
2016,6,27,16,45,678.0,116.5,2.3,34.0,499.5,320.98,222.46
2016,6,27,17,0,652.0,112.0,2.3,34.0,449.0,271.43,182.36
2016,6,27,17,15,619.5,106.0,2.15,33.5,397.0,220.94,142.24
2016,6,27,17,30,587.0,100.0,2.0,33.0,345.0,173.19,105.54
2016,6,27,17,45,541.5,92.5,1.95,32.5,293.5,125.93,73.04
2016,6,27,18,0,496.0,85.0,1.9,32.0,242.0,83.49,50.38
2016,6,27,18,15,435.0,75.0,1.75,31.0,193.0,56.01,41.36
2016,6,27,18,30,374.0,65.0,1.6,30.0,144.0,49.03,35.49
2016,6,27,18,45,287.5,51.0,1.45,29.5,101.5,38.83,26.6
2016,6,27,19,0,201.0,37.0,1.3,29.0,59.0,28.43,17.14
2016,6,27,19,15,100.5,18.5,1.3,28.5,29.5,14.35,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,39.5,14.0,2.3,24.5,17.5,11.95,0.0
2016,6,28,6,0,79.0,28.0,2.6,25.0,35.0,21.91,10.05
2016,6,28,6,15,150.0,49.0,2.6,25.5,73.0,37.54,25.53
2016,6,28,6,30,221.0,70.0,2.6,26.0,111.0,52.85,39.08
2016,6,28,6,45,285.0,86.5,2.65,27.0,157.0,63.54,48.37
2016,6,28,7,0,349.0,103.0,2.7,28.0,203.0,74.54,57.6
2016,6,28,7,15,397.0,116.0,2.55,28.5,253.0,111.64,71.94
2016,6,28,7,30,445.0,129.0,2.4,29.0,303.0,154.31,99.21
2016,6,28,7,45,484.5,138.5,2.3,30.0,354.0,197.87,130.84
2016,6,28,8,0,524.0,148.0,2.2,31.0,405.0,245.21,167.11
2016,6,28,8,15,553.0,156.5,1.95,31.5,455.0,292.2,204.14
2016,6,28,8,30,582.0,165.0,1.7,32.0,505.0,344.13,244.34
2016,6,28,8,45,606.0,171.5,1.5,32.5,552.5,391.37,280.28
2016,6,28,9,0,630.0,178.0,1.3,33.0,600.0,439.64,315.75
2016,6,28,9,15,647.5,183.0,1.2,33.0,643.5,484.17,348.45
2016,6,28,9,30,665.0,188.0,1.1,33.0,687.0,528.52,380.01
2016,6,28,9,45,678.0,193.5,1.0,33.5,726.0,570.23,407.92
2016,6,28,10,0,691.0,199.0,0.9,34.0,765.0,610.88,434.08
2016,6,28,10,15,701.5,202.5,0.9,34.0,798.5,646.89,458.16
2016,6,28,10,30,712.0,206.0,0.9,34.0,832.0,681.18,480.67
2016,6,28,10,45,716.0,211.5,0.95,34.5,858.0,710.61,499.1
2016,6,28,11,0,720.0,217.0,1.0,35.0,884.0,737.58,515.68
2016,6,28,11,15,725.5,219.0,1.1,35.0,904.0,760.12,530.95
2016,6,28,11,30,731.0,221.0,1.2,35.0,924.0,780.0,544.47
2016,6,28,11,45,762.5,200.5,1.3,35.0,943.0,792.39,554.08
2016,6,28,12,0,794.0,180.0,1.4,35.0,962.0,808.75,565.98
2016,6,28,12,15,795.5,180.5,1.5,35.0,967.0,815.57,570.98
2016,6,28,12,30,797.0,181.0,1.6,35.0,972.0,819.45,574.29
2016,6,28,12,45,791.5,184.0,1.75,35.0,968.0,816.9,574.05
2016,6,28,13,0,786.0,187.0,1.9,35.0,964.0,811.55,572.08
2016,6,28,13,15,783.0,186.5,1.95,35.0,953.0,802.39,566.63
2016,6,28,13,30,780.0,186.0,2.0,35.0,942.0,790.22,559.21
2016,6,28,13,45,775.0,184.5,2.15,35.0,924.0,772.65,548.94
2016,6,28,14,0,770.0,183.0,2.3,35.0,906.0,752.23,536.57
2016,6,28,14,15,502.5,309.5,2.4,34.5,776.0,648.68,464.68
2016,6,28,14,30,235.0,436.0,2.5,34.0,646.0,540.2,388.08
2016,6,28,14,45,189.0,421.5,2.7,34.0,586.5,487.89,352.67
2016,6,28,15,0,143.0,407.0,2.9,34.0,527.0,437.79,317.87
2016,6,28,15,15,71.5,220.0,2.95,33.5,280.0,232.95,171.14
2016,6,28,15,30,0.0,33.0,3.0,33.0,33.0,27.44,15.67
2016,6,28,15,45,0.0,30.5,3.15,32.5,30.5,25.33,14.18
2016,6,28,16,0,0.0,28.0,3.3,32.0,28.0,23.23,12.62
2016,6,28,16,15,0.0,35.5,3.3,31.5,35.5,29.44,17.6
2016,6,28,16,30,0.0,43.0,3.3,31.0,43.0,35.65,22.62
2016,6,28,16,45,0.0,38.0,3.3,31.0,38.0,31.47,19.4
2016,6,28,17,0,0.0,33.0,3.3,31.0,33.0,27.29,16.16
2016,6,28,17,15,0.0,43.5,3.15,30.5,43.5,35.99,23.24
2016,6,28,17,30,0.0,54.0,3.0,30.0,54.0,44.7,30.39
2016,6,28,17,45,0.0,46.0,2.9,29.5,46.0,38.03,25.18
2016,6,28,18,0,0.0,38.0,2.8,29.0,38.0,31.38,19.9
2016,6,28,18,15,0.0,30.0,2.65,28.5,30.0,24.74,15.41
2016,6,28,18,30,0.0,22.0,2.5,28.0,22.0,18.11,9.72
2016,6,28,18,45,0.0,15.5,2.35,27.5,15.5,12.74,5.04
2016,6,28,19,0,0.0,9.0,2.2,27.0,9.0,7.39,0.32
2016,6,28,19,15,0.0,4.5,2.0,27.0,4.5,3.69,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,11.52,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,20.89,9.2
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,31.49,20.61
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,41.92,30.01
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,50.28,37.42
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,56.58,42.84
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.5,97.02,56.26
2016,6,29,7,30,589.0,89.0,2.0,27.0,319.0,143.34,85.27
2016,6,29,7,45,421.5,142.5,1.95,27.5,320.0,189.27,127.96
2016,6,29,8,0,254.0,196.0,1.9,28.0,321.0,216.48,156.34
2016,6,29,8,15,484.5,152.5,1.9,28.5,423.5,268.85,190.95
2016,6,29,8,30,715.0,109.0,1.9,29.0,526.0,343.46,244.84
2016,6,29,8,45,732.5,114.5,1.9,29.5,574.0,396.05,286.7
2016,6,29,9,0,750.0,120.0,1.9,30.0,622.0,446.01,325.54
2016,6,29,9,15,765.5,123.0,1.95,30.0,666.5,492.63,361.75
2016,6,29,9,30,781.0,126.0,2.0,30.0,711.0,538.6,396.58
2016,6,29,9,45,516.0,256.0,2.05,30.5,651.5,526.33,386.6
2016,6,29,10,0,251.0,386.0,2.1,31.0,592.0,486.91,355.88
2016,6,29,10,15,268.5,388.5,2.15,31.0,617.5,512.02,374.04
2016,6,29,10,30,286.0,391.0,2.2,31.0,643.0,537.16,391.76
2016,6,29,10,45,308.0,412.0,2.25,31.5,691.0,580.82,421.06
2016,6,29,11,0,330.0,433.0,2.3,32.0,739.0,624.5,449.81
2016,6,29,11,15,580.0,292.5,2.35,32.0,845.0,710.52,512.93
2016,6,29,11,30,830.0,152.0,2.4,32.0,951.0,784.77,566.91
2016,6,29,11,45,837.0,150.0,2.5,32.5,964.5,800.13,575.56
2016,6,29,12,0,844.0,148.0,2.6,33.0,978.0,812.47,582.72
2016,6,29,12,15,845.0,148.0,2.65,33.0,983.0,818.46,586.68
2016,6,29,12,30,846.0,148.0,2.7,33.0,988.0,821.5,588.86
2016,6,29,12,45,839.0,152.5,2.8,33.0,983.5,818.72,587.65
2016,6,29,13,0,832.0,157.0,2.9,33.0,979.0,813.22,584.75
2016,6,29,13,15,462.5,316.5,2.9,33.0,773.0,663.59,478.91
2016,6,29,13,30,93.0,476.0,2.9,33.0,567.0,482.5,347.22
2016,6,29,13,45,451.5,317.5,2.95,33.0,743.0,641.06,465.65
2016,6,29,14,0,810.0,159.0,3.0,33.0,919.0,762.87,553.63
2016,6,29,14,15,803.5,157.5,3.05,33.0,893.5,737.66,535.87
2016,6,29,14,30,797.0,156.0,3.1,33.0,868.0,709.78,517.02
2016,6,29,14,45,771.0,164.0,3.15,33.0,832.5,674.37,492.41
2016,6,29,15,0,745.0,172.0,3.2,33.0,797.0,637.8,466.61
2016,6,29,15,15,464.5,269.0,3.2,33.0,652.5,520.11,381.19
2016,6,29,15,30,184.0,366.0,3.2,33.0,508.0,411.77,301.82
2016,6,29,15,45,438.0,260.5,3.25,33.0,571.5,455.59,334.68
2016,6,29,16,0,692.0,155.0,3.3,33.0,635.0,469.78,343.15
2016,6,29,16,15,671.5,150.0,3.25,32.5,588.0,421.66,306.2
2016,6,29,16,30,651.0,145.0,3.2,32.0,541.0,373.91,268.83
2016,6,29,16,45,630.0,137.0,3.2,32.0,492.0,324.17,228.73
2016,6,29,17,0,609.0,129.0,3.2,32.0,443.0,275.44,188.92
2016,6,29,17,15,575.5,121.5,3.0,31.5,392.0,225.68,149.17
2016,6,29,17,30,542.0,114.0,2.8,31.0,341.0,178.86,112.93
2016,6,29,17,45,507.0,102.5,2.65,30.5,291.0,129.73,77.92
2016,6,29,18,0,472.0,91.0,2.5,30.0,241.0,86.46,53.24
2016,6,29,18,15,411.5,79.5,2.2,29.5,192.0,58.99,44.14
2016,6,29,18,30,351.0,68.0,1.9,29.0,143.0,51.04,37.34
2016,6,29,18,45,277.0,53.0,1.6,28.5,101.5,40.25,27.91
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.18,17.85
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.73,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,14.0,0.95,24.5,19.0,11.95,0.0
2016,6,30,6,0,128.0,28.0,1.1,25.0,38.0,21.59,9.43
2016,6,30,6,15,218.0,44.0,1.2,25.5,77.0,33.6,22.24
2016,6,30,6,30,308.0,60.0,1.3,26.0,116.0,45.36,32.77
2016,6,30,6,45,378.0,72.0,1.45,26.5,164.0,53.86,40.28
2016,6,30,7,0,448.0,84.0,1.6,27.0,212.0,62.17,47.38
2016,6,30,7,15,497.0,93.0,1.7,27.5,263.0,103.18,62.4
2016,6,30,7,30,546.0,102.0,1.8,28.0,314.0,148.32,90.63
2016,6,30,7,45,584.5,108.5,1.95,29.0,366.0,194.67,124.74
2016,6,30,8,0,623.0,115.0,2.1,30.0,418.0,244.65,163.91
2016,6,30,8,15,650.5,120.5,2.15,30.0,469.0,293.9,204.28
2016,6,30,8,30,678.0,126.0,2.2,30.0,520.0,344.94,245.92
2016,6,30,8,45,698.0,131.5,2.3,30.5,568.5,394.48,285.5
2016,6,30,9,0,718.0,137.0,2.4,31.0,617.0,444.46,324.42
2016,6,30,9,15,482.0,240.5,2.45,31.0,572.5,447.18,329.02
2016,6,30,9,30,246.0,344.0,2.5,31.0,528.0,424.25,312.72
2016,6,30,9,45,297.5,352.0,2.55,31.5,586.5,473.82,348.12
2016,6,30,10,0,349.0,360.0,2.6,32.0,645.0,526.46,384.88
2016,6,30,10,15,571.5,258.5,2.65,32.5,750.0,608.85,444.46
2016,6,30,10,30,794.0,157.0,2.7,33.0,855.0,693.83,504.99
2016,6,30,10,45,802.0,158.5,2.75,33.5,883.0,724.46,524.75
2016,6,30,11,0,810.0,160.0,2.8,34.0,911.0,752.59,542.82
2016,6,30,11,15,815.0,161.5,2.85,34.0,931.5,775.75,558.46
2016,6,30,11,30,820.0,163.0,2.9,34.0,952.0,795.98,572.05
2016,6,30,11,45,825.0,162.5,3.0,34.0,965.5,811.45,582.3
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,823.8,590.57
2016,6,30,12,15,608.5,300.5,3.15,34.0,901.0,771.75,552.11
2016,6,30,12,30,387.0,439.0,3.2,34.0,823.0,707.59,504.66
2016,6,30,12,45,611.0,299.5,3.25,34.5,904.0,774.49,554.06
2016,6,30,13,0,835.0,160.0,3.3,35.0,985.0,830.13,593.47
2016,6,30,13,15,832.5,159.0,3.35,35.0,974.0,820.52,587.25
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,807.7,579.43
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,790.53,568.75
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,770.29,555.46
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,744.37,538.21
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,715.75,518.89
2016,6,30,14,45,813.0,142.0,3.65,35.0,846.5,684.7,497.79
2016,6,30,15,0,817.0,132.0,3.7,35.0,817.0,650.51,474.09
2016,6,30,15,15,806.0,129.5,3.7,34.5,778.5,610.86,446.62
2016,6,30,15,30,795.0,127.0,3.7,34.0,740.0,569.5,417.22
2016,6,30,15,45,781.0,124.0,3.7,34.0,697.0,524.66,383.7
2016,6,30,16,0,767.0,121.0,3.7,34.0,654.0,478.85,348.64
2016,6,30,16,15,749.0,117.0,3.65,33.5,606.5,429.74,310.89
2016,6,30,16,30,731.0,113.0,3.6,33.0,559.0,380.59,272.05
2016,6,30,16,45,706.5,109.0,3.6,33.0,508.0,326.65,228.42
2016,6,30,17,0,682.0,105.0,3.6,33.0,457.0,276.37,187.03
2016,6,30,17,15,650.5,99.0,3.4,32.5,405.0,224.38,145.04
2016,6,30,17,30,619.0,93.0,3.2,32.0,353.0,174.96,106.37
2016,6,30,17,45,574.5,86.5,3.0,31.5,300.5,126.63,72.47
2016,6,30,18,0,530.0,80.0,2.8,31.0,248.0,82.92,48.63
2016,6,30,18,15,469.5,71.0,2.45,30.5,198.5,54.74,40.4
2016,6,30,18,30,409.0,62.0,2.1,30.0,149.0,48.89,35.38
2016,6,30,18,45,321.5,49.0,1.8,29.5,105.5,37.52,25.52
2016,6,30,19,0,234.0,36.0,1.5,29.0,62.0,27.78,16.64
2016,6,30,19,15,117.0,18.0,1.45,28.5,31.0,13.99,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,20.0,11.52,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,40.0,20.91,8.72
2016,7,1,6,15,258.0,41.5,0.8,25.5,80.0,31.9,20.82
2016,7,1,6,30,357.0,56.0,0.8,26.0,120.0,42.71,30.54
2016,7,1,6,45,432.5,65.5,0.85,26.5,169.5,51.29,38.1
2016,7,1,7,0,508.0,75.0,0.9,27.0,219.0,57.6,43.5
2016,7,1,7,15,556.5,82.5,1.05,27.5,271.5,98.48,56.77
2016,7,1,7,30,605.0,90.0,1.2,28.0,324.0,145.79,86.07
2016,7,1,7,45,642.0,95.5,1.35,29.0,377.5,194.39,121.93
2016,7,1,8,0,679.0,101.0,1.5,30.0,431.0,246.34,162.83
2016,7,1,8,15,705.0,105.5,1.55,30.0,483.0,297.29,204.7
2016,7,1,8,30,731.0,110.0,1.6,30.0,535.0,349.75,247.55
2016,7,1,8,45,752.0,113.5,1.65,30.5,584.0,402.92,289.7
