Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,0,773.0,117.0,1.7,31.0,633.0,453.75,329.03
2016,7,1,9,15,787.5,120.5,1.75,31.5,678.5,501.48,365.06
2016,7,1,9,30,802.0,124.0,1.8,32.0,724.0,548.42,399.43
2016,7,1,9,45,814.5,125.5,1.85,32.5,764.0,591.39,430.1
2016,7,1,10,0,827.0,127.0,1.9,33.0,804.0,629.95,456.99
2016,7,1,10,15,835.5,129.5,1.95,33.0,838.5,667.16,483.21
2016,7,1,10,30,844.0,132.0,2.0,33.0,873.0,702.11,507.41
2016,7,1,10,45,851.5,132.5,2.05,33.5,900.5,732.26,527.01
2016,7,1,11,0,859.0,133.0,2.1,34.0,928.0,759.74,544.51
2016,7,1,11,15,863.0,134.5,2.15,34.0,948.5,782.52,559.25
2016,7,1,11,30,867.0,136.0,2.2,34.0,969.0,802.18,571.75
2016,7,1,11,45,865.5,139.5,2.3,34.5,980.5,815.85,579.61
2016,7,1,12,0,864.0,143.0,2.4,35.0,992.0,826.1,585.35
2016,7,1,12,15,864.5,143.0,2.45,35.0,997.0,831.94,589.2
2016,7,1,12,30,865.0,143.0,2.5,35.0,1002.0,834.74,591.22
2016,7,1,12,45,864.0,143.0,2.65,35.5,999.0,833.47,590.17
2016,7,1,13,0,863.0,143.0,2.8,36.0,996.0,829.31,587.32
2016,7,1,13,15,860.5,142.5,2.85,36.0,985.0,820.43,582.11
2016,7,1,13,30,858.0,142.0,2.9,36.0,974.0,808.34,574.9
2016,7,1,13,45,853.0,141.0,3.0,36.0,955.0,790.68,564.38
2016,7,1,14,0,848.0,140.0,3.1,36.0,936.0,769.91,551.82
2016,7,1,14,15,841.5,138.5,3.2,36.0,910.0,744.65,535.46
2016,7,1,14,30,835.0,137.0,3.3,36.0,884.0,716.6,516.86
2016,7,1,14,45,825.5,136.0,3.4,36.0,851.5,684.28,494.97
2016,7,1,15,0,816.0,135.0,3.5,36.0,819.0,653.58,473.63
2016,7,1,15,15,804.5,132.5,3.55,35.5,780.0,613.65,446.32
2016,7,1,15,30,793.0,130.0,3.6,35.0,741.0,572.06,417.09
2016,7,1,15,45,776.5,127.5,3.65,35.0,697.0,526.41,383.31
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,480.01,348.13
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,430.77,310.58
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,379.11,270.21
2016,7,1,16,45,695.0,113.5,3.75,34.0,506.0,327.64,228.69
2016,7,1,17,0,668.0,110.0,3.8,34.0,455.0,277.62,187.81
2016,7,1,17,15,635.0,104.0,3.65,33.5,402.5,225.98,146.37
2016,7,1,17,30,602.0,98.0,3.5,33.0,350.0,177.09,108.35
2016,7,1,17,45,557.0,90.5,3.4,32.5,298.0,128.78,74.48
2016,7,1,18,0,512.0,83.0,3.3,32.0,246.0,85.19,50.39
2016,7,1,18,15,450.0,73.5,3.0,31.0,196.5,56.62,41.88
2016,7,1,18,30,388.0,64.0,2.7,30.0,147.0,48.4,34.97
2016,7,1,18,45,301.5,50.5,2.45,29.5,104.0,38.53,26.35
2016,7,1,19,0,215.0,37.0,2.2,29.0,61.0,28.47,17.18
2016,7,1,19,15,107.5,18.5,2.2,28.5,30.5,14.36,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,14.5,2.55,24.5,17.0,12.38,0.0
2016,7,2,6,0,65.0,29.0,2.8,25.0,34.0,22.52,9.5
2016,7,2,6,15,151.0,48.0,3.0,25.5,72.0,36.78,24.78
2016,7,2,6,30,237.0,67.0,3.2,26.0,110.0,50.85,37.34
2016,7,2,6,45,317.5,79.5,3.4,26.5,157.5,58.85,44.48
2016,7,2,7,0,398.0,92.0,3.6,27.0,205.0,67.38,51.79
2016,7,2,7,15,451.0,102.0,3.65,27.5,255.5,104.49,65.07
2016,7,2,7,30,504.0,112.0,3.7,28.0,306.0,148.46,92.76
2016,7,2,7,45,376.5,153.5,3.8,28.5,311.0,189.2,129.68
2016,7,2,8,0,249.0,195.0,3.9,29.0,316.0,214.5,155.12
2016,7,2,8,15,455.0,163.5,3.9,29.5,415.5,268.83,192.13
2016,7,2,8,30,661.0,132.0,3.9,30.0,515.0,344.12,247.31
2016,7,2,8,45,689.0,133.5,3.95,30.5,564.5,392.72,286.38
2016,7,2,9,0,717.0,135.0,4.0,31.0,614.0,442.52,325.56
2016,7,2,9,15,734.0,139.0,4.0,31.5,659.0,491.23,362.94
2016,7,2,9,30,751.0,143.0,4.0,32.0,704.0,537.69,397.66
2016,7,2,9,45,498.5,264.5,4.05,32.5,645.5,523.8,386.42
2016,7,2,10,0,246.0,386.0,4.1,33.0,587.0,484.46,355.36
2016,7,2,10,15,524.0,268.0,4.1,33.0,720.0,585.4,430.9
2016,7,2,10,30,802.0,150.0,4.1,33.0,853.0,694.12,510.51
2016,7,2,10,45,810.5,151.0,4.15,33.5,881.0,725.01,530.77
2016,7,2,11,0,819.0,152.0,4.2,34.0,909.0,753.41,549.36
2016,7,2,11,15,823.5,153.0,4.2,34.5,929.5,776.08,563.6
2016,7,2,11,30,828.0,154.0,4.2,35.0,950.0,786.57,569.23
2016,7,2,11,45,828.0,157.0,4.25,35.5,962.5,800.35,577.01
2016,7,2,12,0,828.0,160.0,4.3,36.0,975.0,821.98,590.01
2016,7,2,12,15,829.5,160.5,4.3,36.0,980.0,829.29,594.54
2016,7,2,12,30,831.0,161.0,4.3,36.0,985.0,833.5,597.19
2016,7,2,12,45,828.5,162.0,4.35,36.0,982.0,831.86,596.29
2016,7,2,13,0,826.0,163.0,4.4,36.0,979.0,827.22,593.54
2016,7,2,13,15,823.5,162.5,4.4,36.0,968.5,818.18,587.78
2016,7,2,13,30,821.0,162.0,4.4,36.0,958.0,805.97,580.02
2016,7,2,13,45,814.0,162.5,4.4,36.0,939.5,787.95,568.28
2016,7,2,14,0,807.0,163.0,4.4,36.0,921.0,767.01,554.14
2016,7,2,14,15,800.0,161.5,4.4,36.0,895.5,741.55,536.86
2016,7,2,14,30,793.0,160.0,4.4,36.0,870.0,713.45,517.58
2016,7,2,14,45,787.0,156.0,4.45,36.0,838.5,681.39,495.49
2016,7,2,15,0,781.0,152.0,4.5,36.0,807.0,646.96,471.36
2016,7,2,15,15,769.0,149.0,4.5,35.5,768.5,607.55,444.03
2016,7,2,15,30,757.0,146.0,4.5,35.0,730.0,566.6,414.91
2016,7,2,15,45,738.0,144.0,4.5,35.0,686.0,521.52,381.25
2016,7,2,16,0,719.0,142.0,4.5,35.0,642.0,474.56,345.51
2016,7,2,16,15,698.5,137.5,4.45,34.5,594.5,425.59,308.1
2016,7,2,16,30,678.0,133.0,4.4,34.0,547.0,376.93,269.93
2016,7,2,16,45,644.0,130.5,4.4,34.0,495.5,326.07,229.12
2016,7,2,17,0,610.0,128.0,4.4,34.0,444.0,277.47,189.74
2016,7,2,17,15,574.5,121.0,4.3,33.5,392.0,227.48,149.97
2016,7,2,17,30,539.0,114.0,4.2,33.0,340.0,180.63,113.81
2016,7,2,17,45,488.0,106.0,4.1,32.5,288.5,132.38,79.98
2016,7,2,18,0,437.0,98.0,4.0,32.0,237.0,91.73,57.11
2016,7,2,18,15,372.0,86.0,3.9,31.5,188.5,63.25,47.31
2016,7,2,18,30,307.0,74.0,3.8,31.0,140.0,55.09,40.37
2016,7,2,18,45,221.0,57.5,3.7,30.5,98.0,43.3,30.14
2016,7,2,19,0,135.0,41.0,3.6,30.0,56.0,31.64,19.6
2016,7,2,19,15,67.5,20.5,3.6,29.5,28.0,16.23,0.22
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.5,14.0,3.75,24.5,17.5,11.95,0.0
2016,7,3,6,0,85.0,28.0,3.9,25.0,35.0,21.84,8.71
2016,7,3,6,15,180.0,45.5,4.15,25.5,73.5,34.61,22.95
2016,7,3,6,30,275.0,63.0,4.4,26.0,112.0,47.42,34.44
2016,7,3,6,45,362.0,72.5,4.7,26.5,160.5,54.16,40.5
2016,7,3,7,0,449.0,82.0,5.0,27.0,209.0,60.83,46.26
2016,7,3,7,15,241.5,113.0,5.1,27.5,183.0,100.27,68.31
2016,7,3,7,30,34.0,144.0,5.2,28.0,157.0,116.62,87.18
2016,7,3,7,45,40.0,166.5,5.35,29.0,184.5,138.67,103.77
2016,7,3,8,0,46.0,189.0,5.5,30.0,212.0,161.59,120.94
2016,7,3,8,15,48.0,211.5,5.55,30.5,237.5,184.13,138.03
2016,7,3,8,30,50.0,234.0,5.6,31.0,263.0,206.98,155.15
2016,7,3,8,45,95.0,269.0,5.65,31.5,330.5,256.91,192.12
2016,7,3,9,0,140.0,304.0,5.7,32.0,398.0,313.91,234.22
2016,7,3,9,15,145.0,323.0,5.7,32.0,426.5,341.01,254.39
2016,7,3,9,30,150.0,342.0,5.7,32.0,455.0,368.18,274.46
2016,7,3,9,45,170.5,367.5,5.75,32.5,502.5,409.62,304.29
2016,7,3,10,0,191.0,393.0,5.8,33.0,550.0,452.29,334.62
2016,7,3,10,15,106.5,355.5,5.7,33.5,443.5,375.24,276.93
2016,7,3,10,30,22.0,318.0,5.6,34.0,337.0,280.71,205.79
2016,7,3,10,45,168.0,376.5,5.6,34.5,531.0,447.08,328.51
2016,7,3,11,0,314.0,435.0,5.6,35.0,725.0,615.8,447.93
2016,7,3,11,15,574.0,291.0,5.55,35.0,837.0,706.88,515.84
2016,7,3,11,30,834.0,147.0,5.5,35.0,949.0,786.51,574.86
2016,7,3,11,45,828.5,154.0,5.45,35.5,959.5,799.21,581.33
2016,7,3,12,0,823.0,161.0,5.4,36.0,970.0,819.65,593.32
2016,7,3,12,15,824.0,161.5,5.35,36.0,975.0,826.57,597.45
2016,7,3,12,30,825.0,162.0,5.3,36.0,980.0,830.39,599.65
2016,7,3,12,45,824.5,161.5,5.25,36.5,977.5,829.14,597.3
2016,7,3,13,0,824.0,161.0,5.2,37.0,975.0,824.89,593.07
2016,7,3,13,15,821.5,160.0,5.15,37.0,964.0,815.46,586.77
2016,7,3,13,30,819.0,159.0,5.1,37.0,953.0,802.85,578.45
2016,7,3,13,45,815.0,157.5,5.05,37.0,935.0,785.49,567.02
2016,7,3,14,0,811.0,156.0,5.0,37.0,917.0,765.09,553.02
2016,7,3,14,15,804.5,154.5,4.95,37.0,892.0,739.92,535.66
2016,7,3,14,30,798.0,153.0,4.9,37.0,867.0,712.06,516.3
2016,7,3,14,45,789.5,150.5,4.9,37.0,835.0,679.45,493.62
2016,7,3,15,0,781.0,148.0,4.9,37.0,803.0,644.63,469.04
2016,7,3,15,15,769.0,145.0,4.9,36.5,765.0,605.21,441.72
2016,7,3,15,30,757.0,142.0,4.9,36.0,727.0,564.26,412.61
2016,7,3,15,45,742.5,138.5,4.9,36.0,684.0,520.25,379.73
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,475.41,345.47
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,425.41,307.35
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,377.08,269.42
2016,7,3,16,45,665.0,121.0,4.95,35.0,496.5,326.03,228.25
2016,7,3,17,0,641.0,115.0,5.0,35.0,447.0,276.21,187.56
2016,7,3,17,15,607.0,109.0,5.0,34.5,395.0,225.68,147.13
2016,7,3,17,30,573.0,103.0,5.0,34.0,343.0,178.07,110.14
2016,7,3,17,45,528.5,95.0,5.0,33.5,291.5,130.9,76.9
2016,7,3,18,0,484.0,87.0,5.0,33.0,240.0,88.47,52.96
2016,7,3,18,15,420.0,77.0,5.0,32.5,191.5,57.3,42.18
2016,7,3,18,30,356.0,67.0,5.0,32.0,143.0,50.36,36.27
2016,7,3,18,45,261.5,53.0,5.05,31.5,100.5,40.18,27.44
2016,7,3,19,0,167.0,39.0,5.1,31.0,58.0,29.82,18.04
2016,7,3,19,15,83.5,19.5,5.1,30.5,29.0,15.52,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,10.0,4.0,25.5,10.0,8.54,0.0
2016,7,4,6,0,0.0,20.0,4.1,26.0,20.0,16.52,4.89
2016,7,4,6,15,18.5,42.5,4.3,26.0,46.0,33.64,22.06
2016,7,4,6,30,37.0,65.0,4.5,26.0,72.0,50.25,36.8
2016,7,4,6,45,78.0,85.5,4.7,26.5,105.5,64.22,49.01
2016,7,4,7,0,119.0,106.0,4.9,27.0,139.0,78.76,61.43
2016,7,4,7,15,244.5,116.5,5.0,27.5,204.5,102.84,70.28
2016,7,4,7,30,370.0,127.0,5.1,28.0,270.0,143.02,94.18
2016,7,4,7,45,368.5,150.5,5.2,28.5,310.5,185.53,127.42
2016,7,4,8,0,367.0,174.0,5.3,29.0,351.0,226.86,161.0
2016,7,4,8,15,340.0,203.5,5.35,29.5,382.5,264.94,192.89
2016,7,4,8,30,313.0,233.0,5.4,30.0,414.0,299.87,221.56
2016,7,4,8,45,357.0,245.5,5.5,30.5,469.5,346.5,257.27
2016,7,4,9,0,401.0,258.0,5.6,31.0,525.0,399.73,297.6
2016,7,4,9,15,361.0,291.5,5.6,31.5,544.5,425.63,317.28
2016,7,4,9,30,321.0,325.0,5.6,32.0,564.0,450.16,335.07
2016,7,4,9,45,311.5,348.5,5.6,32.5,591.5,480.07,356.28
2016,7,4,10,0,302.0,372.0,5.6,33.0,619.0,508.32,375.78
2016,7,4,10,15,394.0,356.0,5.55,33.5,692.0,568.79,419.19
2016,7,4,10,30,486.0,340.0,5.5,34.0,765.0,638.99,468.63
2016,7,4,10,45,486.0,357.5,5.5,34.5,794.5,669.84,488.72
2016,7,4,11,0,486.0,375.0,5.5,35.0,824.0,698.78,507.3
2016,7,4,11,15,661.0,262.0,5.45,35.0,888.0,750.55,546.5
2016,7,4,11,30,836.0,149.0,5.4,35.0,952.0,790.47,576.94
2016,7,4,11,45,660.0,285.0,5.35,35.5,924.5,792.12,572.28
2016,7,4,12,0,484.0,421.0,5.3,36.0,897.0,772.63,552.99
2016,7,4,12,15,531.0,377.5,5.25,36.5,902.5,779.64,557.77
2016,7,4,12,30,578.0,334.0,5.2,37.0,908.0,783.85,560.58
2016,7,4,12,45,567.5,338.0,5.2,37.5,900.0,778.3,555.48
2016,7,4,13,0,557.0,342.0,5.2,38.0,892.0,770.36,548.86
2016,7,4,13,15,514.5,378.5,5.2,38.0,882.5,761.28,541.64
2016,7,4,13,30,472.0,415.0,5.2,38.0,873.0,749.99,532.99
2016,7,4,13,45,470.5,402.5,5.2,38.0,852.0,729.87,519.84
2016,7,4,14,0,469.0,390.0,5.2,38.0,831.0,707.72,505.26
2016,7,4,14,15,449.0,377.5,5.2,38.0,790.0,669.96,479.8
2016,7,4,14,30,429.0,365.0,5.2,38.0,749.0,631.35,453.56
2016,7,4,14,45,604.5,260.0,5.2,38.0,779.0,649.68,469.32
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,651.2,472.58
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,611.5,444.85
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,570.29,415.55
2016,7,4,15,45,740.5,145.0,5.1,37.0,688.5,525.9,382.54
2016,7,4,16,0,726.0,141.0,5.1,37.0,645.0,479.27,347.17
2016,7,4,16,15,544.5,190.0,5.05,36.5,552.5,401.87,290.41
2016,7,4,16,30,363.0,239.0,5.0,36.0,460.0,338.31,244.41
2016,7,4,16,45,486.5,181.0,4.95,36.0,449.5,313.89,222.17
2016,7,4,17,0,610.0,123.0,4.9,36.0,439.0,275.17,186.97
2016,7,4,17,15,537.5,124.0,4.8,35.5,379.5,223.39,147.3
2016,7,4,17,30,465.0,125.0,4.7,35.0,320.0,176.0,112.45
2016,7,4,17,45,416.5,115.5,4.6,34.5,271.5,133.08,82.56
2016,7,4,18,0,368.0,106.0,4.5,34.0,223.0,95.29,60.7
2016,7,4,18,15,314.5,91.0,4.45,33.0,177.5,66.32,49.54
2016,7,4,18,30,261.0,76.0,4.4,32.0,132.0,56.24,41.14
2016,7,4,18,45,185.0,58.5,4.4,31.5,92.5,44.61,31.08
2016,7,4,19,0,109.0,41.0,4.4,31.0,53.0,31.55,19.4
2016,7,4,19,15,54.5,20.5,4.4,30.5,26.5,16.2,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,38.0,13.5,3.35,25.5,16.5,11.52,0.0
2016,7,5,6,0,76.0,27.0,3.4,26.0,33.0,21.07,7.39
2016,7,5,6,15,171.0,45.0,3.55,26.0,71.0,34.72,22.91
2016,7,5,6,30,266.0,63.0,3.7,26.0,109.0,47.41,34.4
2016,7,5,6,45,356.5,72.5,3.85,26.5,158.0,54.16,40.48
2016,7,5,7,0,447.0,82.0,4.0,27.0,207.0,60.85,46.27
2016,7,5,7,15,423.0,102.0,4.1,27.0,241.0,102.52,64.6
2016,7,5,7,30,399.0,122.0,4.2,27.0,275.0,142.91,93.19
2016,7,5,7,45,341.5,155.0,4.3,27.5,300.5,183.96,127.64
2016,7,5,8,0,284.0,188.0,4.4,28.0,326.0,217.76,157.22
2016,7,5,8,15,498.5,150.0,4.45,28.5,424.5,271.17,193.8
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,345.69,249.01
2016,7,5,8,45,567.0,181.5,4.55,29.5,527.0,381.86,281.44
2016,7,5,9,0,421.0,251.0,4.6,30.0,531.0,403.43,300.25
2016,7,5,9,15,344.0,294.0,4.6,30.5,534.0,419.51,312.79
2016,7,5,9,30,267.0,337.0,4.6,31.0,537.0,431.04,320.83
2016,7,5,9,45,277.5,356.0,4.6,31.5,573.5,466.75,346.26
2016,7,5,10,0,288.0,375.0,4.6,32.0,610.0,502.47,371.16
2016,7,5,10,15,360.0,363.5,4.6,32.5,670.5,553.15,407.24
2016,7,5,10,30,432.0,352.0,4.6,33.0,731.0,612.04,448.48
2016,7,5,10,45,441.5,365.5,4.6,33.5,763.5,644.94,470.17
2016,7,5,11,0,451.0,379.0,4.6,34.0,796.0,676.6,490.75
2016,7,5,11,15,464.0,392.0,4.6,34.0,829.5,709.12,512.72
2016,7,5,11,30,477.0,405.0,4.6,34.0,863.0,740.16,533.49
2016,7,5,11,45,471.0,415.5,4.6,34.5,873.5,752.27,540.08
2016,7,5,12,0,465.0,426.0,4.6,35.0,884.0,762.06,545.16
2016,7,5,12,15,453.0,431.5,4.6,35.0,879.0,760.64,543.86
2016,7,5,12,30,441.0,437.0,4.6,35.0,874.0,756.99,541.15
2016,7,5,12,45,655.0,284.0,4.6,35.5,932.0,802.59,576.13
2016,7,5,13,0,869.0,131.0,4.6,36.0,990.0,828.87,595.53
2016,7,5,13,15,866.5,130.5,4.6,36.0,979.0,819.97,589.68
2016,7,5,13,30,864.0,130.0,4.6,36.0,968.0,807.82,581.95
2016,7,5,13,45,683.0,255.5,4.65,36.5,910.0,773.49,555.09
2016,7,5,14,0,502.0,381.0,4.7,37.0,852.0,726.55,518.54
2016,7,5,14,15,673.5,253.0,4.7,37.0,866.5,733.33,527.35
2016,7,5,14,30,845.0,125.0,4.7,37.0,881.0,718.41,521.02
2016,7,5,14,45,831.5,126.5,4.75,37.0,847.5,685.14,497.86
2016,7,5,15,0,818.0,128.0,4.8,37.0,814.0,649.83,473.03
2016,7,5,15,15,807.5,125.5,4.85,36.5,776.5,614.0,448.28
2016,7,5,15,30,797.0,123.0,4.9,36.0,739.0,572.83,419.12
2016,7,5,15,45,783.0,120.0,4.95,36.0,695.5,527.84,385.58
2016,7,5,16,0,769.0,117.0,5.0,36.0,652.0,481.86,350.47
2016,7,5,16,15,751.0,113.5,5.05,35.5,604.5,432.97,313.01
2016,7,5,16,30,733.0,110.0,5.1,35.0,557.0,384.01,274.41
2016,7,5,16,45,708.5,106.0,5.15,35.0,506.5,329.89,230.65
2016,7,5,17,0,684.0,102.0,5.2,35.0,456.0,279.32,189.02
2016,7,5,17,15,652.0,97.0,5.15,34.5,404.0,227.69,147.28
2016,7,5,17,30,620.0,92.0,5.1,34.0,352.0,178.66,108.75
2016,7,5,17,45,574.5,85.5,5.05,33.5,299.5,129.8,74.07
2016,7,5,18,0,529.0,79.0,5.0,33.0,247.0,85.68,49.13
2016,7,5,18,15,465.5,70.5,4.85,32.0,197.5,54.32,39.79
2016,7,5,18,30,402.0,62.0,4.7,31.0,148.0,48.87,35.2
2016,7,5,18,45,307.0,50.0,4.55,30.5,104.5,38.19,25.93
2016,7,5,19,0,212.0,38.0,4.4,30.0,61.0,29.22,17.64
2016,7,5,19,15,106.0,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,36.0,13.5,4.0,25.5,16.0,11.52,0.0
2016,7,6,6,0,72.0,27.0,4.1,26.0,32.0,21.04,6.9
2016,7,6,6,15,166.5,44.5,4.3,26.0,70.0,34.34,22.55
2016,7,6,6,30,261.0,62.0,4.5,26.0,108.0,46.67,33.75
2016,7,6,6,45,357.0,71.0,4.7,26.5,157.0,53.11,39.58
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,59.52,45.14
2016,7,6,7,15,263.5,114.5,4.95,27.5,192.0,102.66,69.58
2016,7,6,7,30,74.0,149.0,5.0,28.0,178.0,124.92,92.13
2016,7,6,7,45,140.5,173.5,5.1,28.5,238.0,161.54,117.92
2016,7,6,8,0,207.0,198.0,5.2,29.0,298.0,206.75,151.02
2016,7,6,8,15,459.5,154.5,5.25,29.5,409.5,263.5,188.64
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,344.75,248.05
2016,7,6,8,45,507.5,197.0,5.4,30.5,502.5,370.99,273.82
2016,7,6,9,0,303.0,283.0,5.5,31.0,484.0,373.32,278.41
2016,7,6,9,15,546.5,202.5,5.5,31.5,597.0,449.44,335.15
2016,7,6,9,30,790.0,122.0,5.5,32.0,710.0,541.99,404.34
2016,7,6,9,45,802.5,124.5,5.55,32.5,750.5,585.63,436.7
2016,7,6,10,0,815.0,127.0,5.6,33.0,791.0,627.83,467.37
2016,7,6,10,15,824.0,129.0,5.6,33.5,825.0,661.8,491.45
2016,7,6,10,30,833.0,131.0,5.6,34.0,859.0,696.61,515.51
2016,7,6,10,45,839.5,132.5,5.6,34.5,887.0,726.84,535.87
2016,7,6,11,0,846.0,134.0,5.6,35.0,915.0,754.38,554.0
2016,7,6,11,15,850.5,135.5,5.6,35.0,936.0,777.54,569.42
2016,7,6,11,30,855.0,137.0,5.6,35.0,957.0,797.65,582.57
2016,7,6,11,45,858.0,137.0,5.6,35.5,970.0,812.2,590.75
2016,7,6,12,0,861.0,137.0,5.6,36.0,983.0,823.54,596.81
2016,7,6,12,15,862.0,137.5,5.6,36.0,988.5,830.45,601.22
2016,7,6,12,30,863.0,138.0,5.6,36.0,994.0,834.28,603.68
2016,7,6,12,45,861.5,138.5,5.6,36.5,991.0,833.14,601.63
2016,7,6,13,0,860.0,139.0,5.6,37.0,988.0,829.07,597.76
2016,7,6,13,15,857.5,138.5,5.6,37.0,978.0,820.31,592.11
2016,7,6,13,30,855.0,138.0,5.6,37.0,968.0,808.34,584.4
2016,7,6,13,45,849.5,138.0,5.7,37.5,949.5,791.2,572.49
2016,7,6,14,0,844.0,138.0,5.8,38.0,931.0,771.0,558.57
2016,7,6,14,15,838.0,136.5,5.85,38.0,905.5,746.24,542.07
2016,7,6,14,30,832.0,135.0,5.9,38.0,880.0,718.67,523.09
2016,7,6,14,45,817.5,137.0,5.95,38.0,846.5,685.49,499.8
2016,7,6,15,0,803.0,139.0,6.0,38.0,813.0,654.69,477.69
2016,7,6,15,15,791.5,136.5,6.05,37.5,774.5,615.19,450.2
2016,7,6,15,30,780.0,134.0,6.1,37.0,736.0,574.03,420.83
2016,7,6,15,45,762.0,132.5,6.15,37.0,692.0,528.88,386.94
2016,7,6,16,0,744.0,131.0,6.2,37.0,648.0,483.12,351.84
2016,7,6,16,15,724.5,127.0,6.15,36.5,600.5,432.31,312.85
2016,7,6,16,30,705.0,123.0,6.1,36.0,553.0,383.1,274.03
2016,7,6,16,45,676.0,119.5,6.1,35.5,502.0,331.54,232.82
2016,7,6,17,0,647.0,116.0,6.1,35.0,451.0,281.67,192.36
2016,7,6,17,15,613.0,110.0,5.95,34.5,399.0,230.61,151.22
2016,7,6,17,30,579.0,104.0,5.8,34.0,347.0,182.45,113.5
2016,7,6,17,45,530.0,97.0,5.65,33.5,294.5,135.01,79.89
2016,7,6,18,0,481.0,90.0,5.5,33.0,242.0,90.78,54.15
2016,7,6,18,15,414.5,79.5,5.25,32.0,193.0,59.02,43.7
2016,7,6,18,30,348.0,69.0,5.0,31.0,144.0,51.76,37.6
2016,7,6,18,45,255.0,55.0,4.8,30.5,101.0,41.63,28.76
2016,7,6,19,0,162.0,41.0,4.6,30.0,58.0,31.71,19.6
2016,7,6,19,15,81.0,20.5,4.4,29.5,29.0,16.24,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,4.0,11.5,4.0,25.5,11.5,9.82,0.0
2016,7,7,6,0,8.0,23.0,4.1,26.0,23.0,18.66,5.02
2016,7,7,6,15,53.0,44.0,4.3,26.5,52.5,34.15,22.3
2016,7,7,6,30,98.0,65.0,4.5,27.0,82.0,49.6,36.03
2016,7,7,6,45,155.5,82.0,4.75,27.5,120.0,60.89,45.96
2016,7,7,7,0,213.0,99.0,5.0,28.0,158.0,72.81,56.15
2016,7,7,7,15,112.5,115.0,5.05,28.5,147.0,95.13,67.93
2016,7,7,7,30,12.0,131.0,5.1,29.0,136.0,106.05,79.34
2016,7,7,7,45,67.5,166.0,5.15,29.5,198.0,143.31,106.12
2016,7,7,8,0,123.0,201.0,5.2,30.0,260.0,189.05,139.64
2016,7,7,8,15,264.5,205.5,5.2,30.5,351.5,244.8,178.83
2016,7,7,8,30,406.0,210.0,5.2,31.0,443.0,316.84,231.74
2016,7,7,8,45,590.5,159.5,5.25,31.5,533.0,376.64,276.02
2016,7,7,9,0,775.0,109.0,5.3,32.0,623.0,449.3,330.99
2016,7,7,9,15,790.0,112.0,5.3,32.5,668.0,497.23,368.3
2016,7,7,9,30,805.0,115.0,5.3,33.0,713.0,544.44,404.05
2016,7,7,9,45,818.5,116.0,5.3,33.5,753.5,586.21,435.0
2016,7,7,10,0,832.0,117.0,5.3,34.0,794.0,627.67,464.88
2016,7,7,10,15,840.5,119.0,5.3,34.5,828.5,665.01,491.09
2016,7,7,10,30,849.0,121.0,5.3,35.0,863.0,700.1,515.12
2016,7,7,10,45,855.5,122.0,5.3,35.5,891.0,730.47,535.4
2016,7,7,11,0,862.0,123.0,5.3,36.0,919.0,758.11,553.27
2016,7,7,11,15,866.5,124.5,5.3,36.0,939.5,781.75,568.65
2016,7,7,11,30,871.0,126.0,5.3,36.0,960.0,802.28,581.94
2016,7,7,11,45,866.5,131.5,5.3,36.5,971.5,815.65,589.22
2016,7,7,12,0,862.0,137.0,5.3,37.0,983.0,825.48,594.19
2016,7,7,12,15,863.0,137.0,5.3,37.0,988.5,832.04,598.34
2016,7,7,12,30,864.0,137.0,5.3,37.0,994.0,835.52,600.54
2016,7,7,12,45,860.5,139.0,5.35,37.5,990.5,833.95,598.45
2016,7,7,13,0,857.0,141.0,5.4,38.0,987.0,829.46,594.55
2016,7,7,13,15,854.5,140.5,5.45,38.0,976.5,820.74,589.21
2016,7,7,13,30,852.0,140.0,5.5,38.0,966.0,808.83,581.83
2016,7,7,13,45,843.5,141.5,5.6,38.0,946.5,790.61,570.47
2016,7,7,14,0,835.0,143.0,5.7,38.0,927.0,769.46,557.16
2016,7,7,14,15,829.0,141.5,5.75,38.0,901.5,744.94,540.73
2016,7,7,14,30,823.0,140.0,5.8,38.0,876.0,717.63,521.96
2016,7,7,14,45,814.5,138.0,5.85,38.0,844.0,690.56,502.92
2016,7,7,15,0,806.0,136.0,5.9,38.0,812.0,655.32,478.0
2016,7,7,15,15,795.0,133.5,5.9,37.5,774.0,616.0,450.58
2016,7,7,15,30,784.0,131.0,5.9,37.0,736.0,574.98,421.25
2016,7,7,15,45,766.5,129.5,5.95,37.0,692.0,529.91,387.48
2016,7,7,16,0,749.0,128.0,6.0,37.0,648.0,484.17,352.45
2016,7,7,16,15,730.0,124.0,6.0,36.5,600.5,435.24,314.9
2016,7,7,16,30,711.0,120.0,6.0,36.0,553.0,384.01,274.68
2016,7,7,16,45,686.0,115.5,6.0,35.5,503.0,332.61,233.49
2016,7,7,17,0,661.0,111.0,6.0,35.0,453.0,282.47,192.66
2016,7,7,17,15,628.0,105.0,5.85,34.5,400.5,230.84,150.93
2016,7,7,17,30,595.0,99.0,5.7,34.0,348.0,181.97,112.5
2016,7,7,17,45,554.5,91.0,5.6,33.5,297.0,133.68,77.8
2016,7,7,18,0,514.0,83.0,5.5,33.0,246.0,89.62,52.14
2016,7,7,18,15,449.0,73.5,5.25,32.0,196.0,56.66,41.74
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.38,34.79
2016,7,7,18,45,298.0,51.0,4.8,30.5,103.5,38.89,26.49
2016,7,7,19,0,212.0,38.0,4.6,30.0,61.0,29.23,17.6
2016,7,7,19,15,106.0,19.0,4.4,29.5,30.5,14.75,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,33.5,13.0,3.35,25.5,15.0,11.1,0.0
2016,7,8,6,0,67.0,26.0,3.5,26.0,30.0,20.28,5.36
2016,7,8,6,15,162.5,44.0,3.65,26.5,68.0,33.93,22.07
2016,7,8,6,30,258.0,62.0,3.8,27.0,106.0,46.69,33.58
2016,7,8,6,45,348.5,72.0,4.0,27.5,154.5,53.8,39.98
2016,7,8,7,0,439.0,82.0,4.2,28.0,203.0,60.85,46.05
2016,7,8,7,15,247.5,114.0,4.25,28.5,185.0,101.34,68.7
2016,7,8,7,30,56.0,146.0,4.3,29.0,167.0,120.64,89.07
2016,7,8,7,45,88.0,173.0,4.4,29.5,212.5,152.03,112.04
2016,7,8,8,0,120.0,200.0,4.5,30.0,258.0,187.7,138.55
2016,7,8,8,15,122.0,225.5,4.55,30.5,290.0,217.45,161.49
2016,7,8,8,30,124.0,251.0,4.6,31.0,322.0,247.43,184.31
2016,7,8,8,45,444.5,182.5,4.65,31.5,471.0,334.83,246.31
2016,7,8,9,0,765.0,114.0,4.7,32.0,620.0,449.69,330.63
2016,7,8,9,15,780.5,117.0,4.7,32.5,665.5,497.49,367.42
2016,7,8,9,30,796.0,120.0,4.7,33.0,711.0,544.63,402.85
2016,7,8,9,45,812.5,120.0,4.7,33.5,752.5,588.75,435.18
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,629.05,464.03
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,666.35,489.81
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,701.4,513.47
2016,7,8,10,45,566.5,282.5,4.6,35.5,784.5,668.12,484.61
2016,7,8,11,0,287.0,441.0,4.6,36.0,706.0,603.48,433.75
2016,7,8,11,15,579.5,283.5,4.55,36.0,834.0,709.05,512.16
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,804.16,580.11
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,819.16,587.97
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,830.82,594.08
2016,7,8,12,15,875.0,130.0,4.5,37.0,993.5,837.55,598.26
2016,7,8,12,30,876.0,130.0,4.5,37.0,999.0,841.14,600.49
2016,7,8,12,45,875.5,130.5,4.5,37.5,996.5,840.88,599.06
2016,7,8,13,0,875.0,131.0,4.5,38.0,994.0,837.59,595.77
2016,7,8,13,15,872.5,130.0,4.55,38.0,983.5,828.29,590.06
2016,7,8,13,30,870.0,129.0,4.6,38.0,973.0,815.7,582.31
2016,7,8,13,45,865.0,129.0,4.7,38.0,954.5,798.7,571.85
2016,7,8,14,0,860.0,129.0,4.8,38.0,936.0,778.55,559.32
2016,7,8,14,15,854.5,127.5,4.85,38.0,910.5,753.76,543.53
2016,7,8,14,30,849.0,126.0,4.9,38.0,885.0,726.07,524.83
2016,7,8,14,45,834.5,128.5,5.0,38.0,851.5,692.79,502.05
2016,7,8,15,0,820.0,131.0,5.1,38.0,818.0,657.5,477.45
2016,7,8,15,15,809.0,128.5,5.15,37.5,780.0,621.54,452.69
2016,7,8,15,30,798.0,126.0,5.2,37.0,742.0,579.96,423.34
2016,7,8,15,45,780.5,125.0,5.3,37.0,698.0,534.71,389.81
2016,7,8,16,0,763.0,124.0,5.4,37.0,654.0,488.77,354.92
2016,7,8,16,15,744.5,120.0,5.4,36.5,606.5,439.36,317.19
2016,7,8,16,30,726.0,116.0,5.4,36.0,559.0,387.59,276.7
2016,7,8,16,45,698.5,113.0,5.4,36.0,507.5,335.82,234.87
2016,7,8,17,0,671.0,110.0,5.4,36.0,456.0,285.53,193.72
2016,7,8,17,15,638.0,104.5,5.25,35.5,404.0,233.69,152.03
2016,7,8,17,30,605.0,99.0,5.1,35.0,352.0,184.6,113.57
2016,7,8,17,45,559.0,91.5,5.0,34.5,299.5,135.43,78.52
2016,7,8,18,0,513.0,84.0,4.9,34.0,247.0,91.12,52.85
2016,7,8,18,15,447.5,75.0,4.6,33.0,197.0,57.9,42.57
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.82,35.81
2016,7,8,18,45,289.0,52.5,4.05,31.5,103.5,39.96,27.24
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.93,18.05
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.5,2.75,25.5,9.5,8.11,0.0
2016,7,9,6,0,0.0,19.0,2.9,26.0,19.0,15.66,2.34
2016,7,9,6,15,19.0,39.5,3.05,26.0,43.0,31.39,20.01
2016,7,9,6,30,38.0,60.0,3.2,26.0,67.0,46.77,33.78
2016,7,9,6,45,59.0,83.0,3.4,26.5,97.5,63.54,48.38
2016,7,9,7,0,80.0,106.0,3.6,27.0,128.0,78.22,60.93
2016,7,9,7,15,97.0,128.0,3.65,27.5,160.5,102.67,74.7
2016,7,9,7,30,114.0,150.0,3.7,28.0,193.0,129.76,94.24
2016,7,9,7,45,227.0,163.0,3.75,29.0,265.5,169.53,120.25
2016,7,9,8,0,340.0,176.0,3.8,30.0,338.0,222.64,157.74
2016,7,9,8,15,410.5,181.0,3.8,30.5,400.0,270.73,194.12
2016,7,9,8,30,481.0,186.0,3.8,31.0,462.0,324.61,235.32
2016,7,9,8,45,502.5,195.5,3.8,31.5,507.0,368.89,270.0
2016,7,9,9,0,524.0,205.0,3.8,32.0,552.0,414.2,304.75
2016,7,9,9,15,369.5,274.5,3.8,32.5,528.0,417.81,308.43
2016,7,9,9,30,215.0,344.0,3.8,33.0,504.0,406.41,299.51
2016,7,9,9,45,513.0,237.0,3.8,33.5,646.5,512.65,377.81
2016,7,9,10,0,811.0,130.0,3.8,34.0,789.0,630.25,462.89
2016,7,9,10,15,820.0,132.0,3.75,34.5,823.0,663.99,485.65
2016,7,9,10,30,829.0,134.0,3.7,35.0,857.0,698.85,508.91
2016,7,9,10,45,512.0,296.5,3.7,35.5,748.0,641.59,463.48
2016,7,9,11,0,195.0,459.0,3.7,36.0,639.0,544.99,390.33
2016,7,9,11,15,522.5,299.0,3.7,36.0,796.5,680.02,489.61
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,798.56,573.59
2016,7,9,11,45,843.0,146.5,3.7,36.5,964.5,811.12,579.57
2016,7,9,12,0,836.0,154.0,3.7,37.0,975.0,820.11,583.9
2016,7,9,12,15,837.0,154.5,3.7,37.0,980.0,826.89,588.09
2016,7,9,12,30,838.0,155.0,3.7,37.0,985.0,830.69,590.44
2016,7,9,12,45,834.0,156.5,3.7,37.5,981.0,828.33,587.66
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,823.19,583.21
2016,7,9,13,15,827.0,157.5,3.7,38.0,966.5,814.39,577.71
2016,7,9,13,30,824.0,157.0,3.7,38.0,956.0,812.76,576.98
2016,7,9,13,45,814.0,159.5,3.7,38.0,936.5,794.14,565.2
2016,7,9,14,0,804.0,162.0,3.7,38.0,917.0,772.69,551.11
2016,7,9,14,15,797.5,160.5,3.7,37.5,891.5,747.69,535.62
2016,7,9,14,30,791.0,159.0,3.7,37.0,866.0,720.02,518.05
2016,7,9,14,45,783.0,155.5,3.75,37.0,834.0,687.06,495.72
2016,7,9,15,0,775.0,152.0,3.8,37.0,802.0,651.84,471.44
2016,7,9,15,15,509.0,255.5,3.8,37.0,674.0,544.96,394.31
2016,7,9,15,30,243.0,359.0,3.8,37.0,546.0,448.82,324.36
2016,7,9,15,45,472.5,254.0,3.85,37.0,591.5,476.99,345.73
2016,7,9,16,0,702.0,149.0,3.9,37.0,637.0,480.53,347.06
2016,7,9,16,15,681.5,144.0,3.9,36.5,589.5,431.6,310.23
2016,7,9,16,30,661.0,139.0,3.9,36.0,542.0,383.0,272.82
2016,7,9,16,45,625.5,136.5,3.95,36.0,490.5,332.02,232.59
2016,7,9,17,0,590.0,134.0,4.0,36.0,439.0,283.5,193.85
2016,7,9,17,15,554.0,126.5,4.0,35.5,387.5,233.57,154.58
2016,7,9,17,30,518.0,119.0,4.0,35.0,336.0,184.26,116.66
2016,7,9,17,45,469.0,110.0,4.05,34.5,285.0,138.28,84.18
2016,7,9,18,0,420.0,101.0,4.1,34.0,234.0,97.45,60.08
2016,7,9,18,15,353.5,88.5,4.2,33.0,185.5,64.9,48.36
2016,7,9,18,30,287.0,76.0,4.3,32.0,137.0,56.44,41.29
2016,7,9,18,45,203.5,58.5,4.45,31.5,95.5,44.67,31.09
2016,7,9,19,0,120.0,41.0,4.6,31.0,54.0,31.55,19.29
2016,7,9,19,15,60.0,20.5,4.6,30.5,27.0,16.18,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,6.5,2.3,24.5,6.5,5.55,0.0
2016,7,10,6,0,0.0,13.0,2.5,25.0,13.0,10.71,0.0
2016,7,10,6,15,0.0,32.0,2.75,25.5,32.0,26.14,15.73
2016,7,10,6,30,0.0,51.0,3.0,26.0,51.0,40.97,28.89
2016,7,10,6,45,7.0,73.5,3.25,26.5,75.5,58.12,43.79
2016,7,10,7,0,14.0,96.0,3.5,27.0,100.0,75.12,58.31
2016,7,10,7,15,25.0,118.0,3.6,27.5,126.5,92.81,69.02
2016,7,10,7,30,36.0,140.0,3.7,28.0,153.0,114.06,85.0
2016,7,10,7,45,18.0,113.0,3.85,28.5,119.5,95.58,70.62
2016,7,10,8,0,0.0,86.0,4.0,29.0,86.0,71.36,51.7
2016,7,10,8,15,0.5,124.5,4.1,29.5,125.0,102.72,76.2
2016,7,10,8,30,1.0,163.0,4.2,30.0,164.0,134.25,100.36
2016,7,10,8,45,141.0,224.0,4.3,30.5,317.5,242.99,181.63
2016,7,10,9,0,281.0,285.0,4.4,31.0,471.0,366.4,272.82
2016,7,10,9,15,193.5,313.5,4.4,31.5,446.0,359.11,267.31
2016,7,10,9,30,106.0,342.0,4.4,32.0,421.0,342.38,254.19
2016,7,10,9,45,136.5,366.5,4.4,32.5,474.0,390.96,289.15
2016,7,10,10,0,167.0,391.0,4.4,33.0,527.0,438.02,322.4
2016,7,10,10,15,188.0,408.5,4.4,33.0,568.0,474.88,348.61
2016,7,10,10,30,209.0,426.0,4.4,33.0,609.0,512.53,375.19
2016,7,10,10,45,188.0,443.0,4.4,33.5,612.0,519.92,378.83
2016,7,10,11,0,167.0,460.0,4.4,34.0,615.0,525.37,381.13
2016,7,10,11,15,207.0,467.0,4.4,34.0,663.0,567.76,411.13
2016,7,10,11,30,247.0,474.0,4.4,34.0,711.0,616.48,445.03
2016,7,10,11,45,241.5,482.5,4.45,34.5,717.0,618.71,445.28
2016,7,10,12,0,236.0,491.0,4.5,35.0,723.0,625.25,448.63
2016,7,10,12,15,514.5,337.0,4.5,35.0,846.0,738.11,531.9
2016,7,10,12,30,793.0,183.0,4.5,35.0,969.0,830.3,598.89
2016,7,10,12,45,790.0,185.0,4.5,35.5,966.0,829.31,596.47
2016,7,10,13,0,787.0,187.0,4.5,36.0,963.0,825.43,592.78
2016,7,10,13,15,784.5,186.0,4.5,36.0,953.0,816.47,587.06
2016,7,10,13,30,782.0,185.0,4.5,36.0,943.0,804.46,579.22
2016,7,10,13,45,771.5,188.0,4.5,36.5,923.5,786.47,565.91
2016,7,10,14,0,761.0,191.0,4.5,37.0,904.0,765.79,550.78
2016,7,10,14,15,754.0,189.0,4.5,37.0,879.5,741.0,534.08
2016,7,10,14,30,747.0,187.0,4.5,37.0,855.0,713.69,515.49
2016,7,10,14,45,727.5,190.0,4.55,37.0,821.0,682.28,493.74
2016,7,10,15,0,708.0,193.0,4.6,37.0,787.0,646.29,468.59
2016,7,10,15,15,695.0,189.5,4.6,36.5,749.5,607.6,442.12
2016,7,10,15,30,682.0,186.0,4.6,36.0,712.0,567.63,414.09
2016,7,10,15,45,650.0,189.0,4.7,36.0,666.5,521.9,380.57
2016,7,10,16,0,618.0,192.0,4.8,36.0,621.0,476.96,347.03
2016,7,10,16,15,594.5,185.5,4.8,35.5,574.0,429.13,311.27
2016,7,10,16,30,571.0,179.0,4.8,35.0,527.0,379.1,273.07
2016,7,10,16,45,522.5,178.5,4.8,35.0,474.5,329.37,234.26
2016,7,10,17,0,474.0,178.0,4.8,35.0,422.0,283.47,198.27
2016,7,10,17,15,434.5,167.0,4.7,34.5,371.5,235.76,161.35
2016,7,10,17,30,395.0,156.0,4.6,34.0,321.0,191.8,128.05
2016,7,10,17,45,329.5,145.0,4.5,33.5,269.5,148.95,98.44
2016,7,10,18,0,264.0,134.0,4.4,33.0,218.0,113.28,76.93
2016,7,10,18,15,203.5,114.0,4.3,32.0,171.0,82.17,62.87
2016,7,10,18,30,143.0,94.0,4.2,31.0,124.0,69.07,51.92
2016,7,10,18,45,82.5,67.0,4.15,30.5,83.0,50.27,35.82
2016,7,10,19,0,22.0,40.0,4.1,30.0,42.0,31.38,19.22
2016,7,10,19,15,11.0,20.0,4.1,29.5,21.0,16.25,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,7.68,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,14.87,0.73
2016,7,11,6,15,51.5,45.5,4.2,26.0,54.0,34.89,22.73
2016,7,11,6,30,98.0,73.0,4.4,26.0,89.0,54.24,39.99
2016,7,11,6,45,172.5,93.5,4.65,26.5,135.0,68.39,52.44
2016,7,11,7,0,247.0,114.0,4.9,27.0,181.0,82.59,64.64
2016,7,11,7,15,303.0,129.5,5.05,27.5,230.0,115.74,78.81
2016,7,11,7,30,359.0,145.0,5.2,28.0,279.0,155.95,104.97
2016,7,11,7,45,423.0,150.0,5.35,28.5,333.0,196.2,133.71
2016,7,11,8,0,487.0,155.0,5.5,29.0,387.0,243.12,169.69
2016,7,11,8,15,521.0,163.5,5.6,29.5,438.0,290.21,207.74
2016,7,11,8,30,555.0,172.0,5.7,30.0,489.0,340.03,247.9
2016,7,11,8,45,592.5,173.5,5.8,30.5,539.5,390.98,288.47
2016,7,11,9,0,630.0,175.0,5.9,31.0,590.0,441.19,327.9
2016,7,11,9,15,650.0,180.5,5.95,31.5,635.5,488.07,364.14
2016,7,11,9,30,670.0,186.0,6.0,32.0,681.0,535.03,399.58
