Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,9,45,691.0,187.0,6.05,32.5,723.0,578.53,431.78
2016,7,11,10,0,712.0,188.0,6.1,33.0,765.0,621.55,462.94
2016,7,11,10,15,724.0,191.5,6.1,33.5,800.5,660.0,490.01
2016,7,11,10,30,736.0,195.0,6.1,34.0,836.0,696.8,515.35
2016,7,11,10,45,747.5,195.5,6.15,34.5,865.5,728.71,537.04
2016,7,11,11,0,759.0,196.0,6.2,35.0,895.0,754.24,554.08
2016,7,11,11,15,765.5,198.0,6.2,35.0,916.5,778.44,570.84
2016,7,11,11,30,772.0,200.0,6.2,35.0,938.0,799.91,585.57
2016,7,11,11,45,771.5,204.0,6.2,35.5,951.0,814.52,594.18
2016,7,11,12,0,771.0,208.0,6.2,36.0,964.0,826.01,600.6
2016,7,11,12,15,772.5,208.5,6.15,36.0,969.5,833.23,605.26
2016,7,11,12,30,774.0,209.0,6.1,36.0,975.0,837.53,607.93
2016,7,11,12,45,772.5,209.5,6.1,36.5,972.5,836.53,605.94
2016,7,11,13,0,771.0,210.0,6.1,37.0,970.0,832.73,602.08
2016,7,11,13,15,768.0,209.5,6.05,37.0,960.0,823.96,595.96
2016,7,11,13,30,765.0,209.0,6.0,37.0,950.0,812.21,587.83
2016,7,11,13,45,758.5,208.5,6.0,37.0,931.5,794.71,575.95
2016,7,11,14,0,752.0,208.0,6.0,37.0,913.0,779.8,565.63
2016,7,11,14,15,744.5,206.0,6.0,37.0,888.0,754.16,548.06
2016,7,11,14,30,737.0,204.0,6.0,37.0,863.0,726.02,528.62
2016,7,11,14,45,737.0,194.5,6.0,37.0,833.0,694.23,506.6
2016,7,11,15,0,737.0,185.0,6.0,37.0,803.0,659.81,482.39
2016,7,11,15,15,724.0,181.5,6.0,36.5,764.5,620.06,454.77
2016,7,11,15,30,711.0,178.0,6.0,36.0,726.0,578.94,425.53
2016,7,11,15,45,688.5,176.5,6.0,36.0,681.5,533.29,391.46
2016,7,11,16,0,666.0,175.0,6.0,36.0,637.0,487.57,356.68
2016,7,11,16,15,643.5,169.5,5.95,35.5,589.5,438.76,319.59
2016,7,11,16,30,621.0,164.0,5.9,35.0,542.0,390.56,282.09
2016,7,11,16,45,585.0,159.5,5.9,35.0,490.5,339.46,241.47
2016,7,11,17,0,549.0,155.0,5.9,35.0,439.0,287.85,200.21
2016,7,11,17,15,510.5,146.0,5.8,34.5,387.0,237.99,160.86
2016,7,11,17,30,472.0,137.0,5.7,34.0,335.0,191.64,125.1
2016,7,11,17,45,417.5,127.0,5.6,33.5,283.0,146.41,93.01
2016,7,11,18,0,363.0,117.0,5.5,33.0,231.0,107.01,69.16
2016,7,11,18,15,295.0,101.5,5.3,32.0,182.5,74.96,56.93
2016,7,11,18,30,227.0,86.0,5.1,31.0,134.0,63.8,47.57
2016,7,11,18,45,148.5,65.0,4.95,30.5,92.5,48.74,34.56
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,33.73,21.03
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,17.47,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.5,4.2,24.5,13.0,9.82,0.0
2016,7,12,6,0,39.0,23.0,4.3,25.0,26.0,18.31,1.32
2016,7,12,6,15,129.0,43.5,4.45,25.5,63.0,33.36,21.47
2016,7,12,6,30,219.0,64.0,4.6,26.0,100.0,48.51,35.16
2016,7,12,6,45,316.5,74.5,4.85,26.5,148.5,55.48,41.53
2016,7,12,7,0,414.0,85.0,5.1,27.0,197.0,62.84,47.93
2016,7,12,7,15,225.0,112.0,5.1,27.5,174.5,98.85,67.65
2016,7,12,7,30,36.0,139.0,5.1,28.0,152.0,113.4,84.57
2016,7,12,7,45,55.5,166.0,5.2,28.5,190.5,141.33,105.54
2016,7,12,8,0,75.0,193.0,5.3,29.0,229.0,171.86,128.57
2016,7,12,8,15,76.0,217.5,5.3,29.5,258.0,197.49,148.28
2016,7,12,8,30,77.0,242.0,5.3,30.0,287.0,223.31,167.89
2016,7,12,8,45,222.5,252.5,5.35,31.0,396.0,298.53,222.66
2016,7,12,9,0,368.0,263.0,5.4,32.0,505.0,388.87,288.87
2016,7,12,9,15,572.5,196.5,5.4,32.5,604.5,463.54,344.27
2016,7,12,9,30,777.0,130.0,5.4,33.0,704.0,546.24,405.87
2016,7,12,9,45,543.5,248.0,5.4,33.5,661.0,541.86,401.18
2016,7,12,10,0,310.0,366.0,5.4,34.0,618.0,512.43,377.06
2016,7,12,10,15,567.5,251.5,5.4,34.5,736.5,608.06,448.08
2016,7,12,10,30,825.0,137.0,5.4,35.0,855.0,701.67,516.66
2016,7,12,10,45,543.5,292.0,5.4,35.5,771.5,663.37,483.74
2016,7,12,11,0,262.0,447.0,5.4,36.0,688.0,592.64,428.04
2016,7,12,11,15,557.0,293.0,5.4,36.0,821.5,703.6,511.16
2016,7,12,11,30,852.0,139.0,5.4,36.0,955.0,803.97,583.98
2016,7,12,11,45,865.0,132.5,5.4,36.5,971.0,821.61,593.74
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,836.26,601.89
2016,7,12,12,15,646.5,258.0,5.4,37.0,894.0,780.55,561.69
2016,7,12,12,30,415.0,390.0,5.4,37.0,801.0,704.4,505.0
2016,7,12,12,45,380.5,423.0,5.4,37.5,799.5,698.08,498.97
2016,7,12,13,0,346.0,456.0,5.4,38.0,798.0,696.04,495.48
2016,7,12,13,15,611.5,289.5,5.4,38.0,885.0,772.37,553.44
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,822.38,590.67
2016,7,12,13,45,873.0,122.5,5.45,38.0,954.0,805.61,579.86
2016,7,12,14,0,869.0,122.0,5.5,38.0,936.0,785.63,567.23
2016,7,12,14,15,863.0,120.5,5.5,38.0,910.5,760.2,550.72
2016,7,12,14,30,857.0,119.0,5.5,38.0,885.0,731.85,531.56
2016,7,12,14,45,846.0,119.0,5.55,38.0,852.0,698.57,508.49
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,663.04,483.46
2016,7,12,15,15,824.5,117.0,5.6,37.5,780.5,624.08,456.4
2016,7,12,15,30,814.0,115.0,5.6,37.0,742.0,583.27,427.32
2016,7,12,15,45,794.5,114.5,5.65,37.0,697.0,538.42,393.77
2016,7,12,16,0,775.0,114.0,5.7,37.0,652.0,491.18,357.75
2016,7,12,16,15,756.5,111.0,5.7,36.5,604.5,441.91,320.0
2016,7,12,16,30,738.0,108.0,5.7,36.0,557.0,392.59,281.15
2016,7,12,16,45,706.5,106.0,5.7,36.0,505.0,337.27,236.65
2016,7,12,17,0,675.0,104.0,5.7,36.0,453.0,286.05,194.74
2016,7,12,17,15,642.5,99.0,5.65,35.5,400.5,234.27,152.89
2016,7,12,17,30,610.0,94.0,5.6,35.0,348.0,185.16,114.09
2016,7,12,17,45,562.5,87.5,5.55,34.5,295.5,136.0,78.63
2016,7,12,18,0,515.0,81.0,5.5,34.0,243.0,91.86,52.47
2016,7,12,18,15,450.5,71.5,5.35,33.0,193.0,55.16,40.3
2016,7,12,18,30,386.0,62.0,5.2,32.0,143.0,46.98,33.45
2016,7,12,18,45,292.0,49.5,5.1,31.5,100.0,37.78,25.42
2016,7,12,19,0,198.0,37.0,5.0,31.0,57.0,28.45,16.74
2016,7,12,19,15,99.0,18.5,4.85,30.5,28.5,14.36,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,32.0,11.0,3.4,25.5,13.0,9.39,0.0
2016,7,13,6,0,64.0,22.0,3.6,26.0,26.0,17.3,0.0
2016,7,13,6,15,165.5,39.5,3.8,26.5,63.0,30.2,18.75
2016,7,13,6,30,267.0,57.0,4.0,27.0,100.0,43.15,30.52
2016,7,13,6,45,365.0,65.5,4.2,27.5,149.0,49.33,36.16
2016,7,13,7,0,463.0,74.0,4.4,28.0,198.0,57.11,42.88
2016,7,13,7,15,245.0,104.5,4.5,28.5,171.5,95.07,63.66
2016,7,13,7,30,27.0,135.0,4.6,29.0,145.0,109.51,81.47
2016,7,13,7,45,142.5,161.0,4.75,30.0,227.0,153.65,110.99
2016,7,13,8,0,258.0,187.0,4.9,31.0,309.0,212.39,152.5
2016,7,13,8,15,494.5,144.0,4.95,31.5,412.5,267.77,189.65
2016,7,13,8,30,731.0,101.0,5.0,32.0,516.0,348.69,248.97
2016,7,13,8,45,756.5,102.0,5.1,32.5,566.5,399.4,290.21
2016,7,13,9,0,782.0,103.0,5.2,33.0,617.0,450.97,331.23
2016,7,13,9,15,797.0,106.0,5.25,33.5,662.5,499.62,369.02
2016,7,13,9,30,812.0,109.0,5.3,34.0,708.0,546.54,404.52
2016,7,13,9,45,825.5,110.0,5.4,34.5,749.0,590.1,436.82
2016,7,13,10,0,839.0,111.0,5.5,35.0,790.0,632.24,467.31
2016,7,13,10,15,847.5,113.0,5.55,35.0,824.5,670.23,495.07
2016,7,13,10,30,856.0,115.0,5.6,35.0,859.0,705.96,520.77
2016,7,13,10,45,863.0,115.5,5.65,35.5,887.5,736.86,541.64
2016,7,13,11,0,870.0,116.0,5.7,36.0,916.0,765.03,559.64
2016,7,13,11,15,874.5,117.0,5.7,36.0,937.0,788.81,575.17
2016,7,13,11,30,879.0,118.0,5.7,36.0,958.0,809.46,588.61
2016,7,13,11,45,860.5,134.0,5.75,36.5,966.0,820.64,594.65
2016,7,13,12,0,842.0,150.0,5.8,37.0,974.0,827.5,597.88
2016,7,13,12,15,843.0,150.5,5.8,37.0,980.0,834.52,602.37
2016,7,13,12,30,844.0,151.0,5.8,37.0,986.0,838.52,604.93
2016,7,13,12,45,842.0,151.5,5.85,37.5,983.0,837.12,602.92
2016,7,13,13,0,840.0,152.0,5.9,38.0,980.0,832.85,599.11
2016,7,13,13,15,475.0,317.0,5.85,38.0,784.5,687.18,494.74
2016,7,13,13,30,110.0,482.0,5.8,38.0,589.0,506.51,362.09
2016,7,13,13,45,467.5,316.0,5.8,38.0,756.0,665.44,480.91
2016,7,13,14,0,825.0,150.0,5.8,38.0,923.0,776.16,562.66
2016,7,13,14,15,819.0,148.5,5.75,37.5,898.0,759.4,551.67
2016,7,13,14,30,813.0,147.0,5.7,37.0,873.0,731.46,533.31
2016,7,13,14,45,790.5,153.5,5.7,37.0,838.0,696.46,508.6
2016,7,13,15,0,768.0,160.0,5.7,37.0,803.0,660.0,482.55
2016,7,13,15,15,756.0,157.0,5.65,37.0,765.0,620.79,454.26
2016,7,13,15,30,744.0,154.0,5.6,37.0,727.0,580.04,424.36
2016,7,13,15,45,724.5,152.5,5.55,37.0,683.5,534.73,390.6
2016,7,13,16,0,705.0,151.0,5.5,37.0,640.0,488.98,355.83
2016,7,13,16,15,684.5,146.0,5.45,36.5,592.5,439.65,318.46
2016,7,13,16,30,664.0,141.0,5.4,36.0,545.0,390.65,280.37
2016,7,13,16,45,633.5,137.0,5.35,35.5,494.0,339.64,240.11
2016,7,13,17,0,603.0,133.0,5.3,35.0,443.0,290.57,200.77
2016,7,13,17,15,566.5,125.5,5.15,34.5,391.0,239.46,160.03
2016,7,13,17,30,530.0,118.0,5.0,34.0,339.0,188.98,120.66
2016,7,13,17,45,481.5,108.5,4.9,34.0,287.0,141.62,86.34
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,99.38,60.5
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.98,47.59
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.82,40.75
2016,7,13,18,45,210.0,58.0,3.95,31.5,95.5,44.31,30.75
2016,7,13,19,0,124.0,41.0,3.7,31.0,54.0,31.5,19.08
2016,7,13,19,15,62.0,20.5,3.6,30.5,27.0,16.14,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,55.0,11.0,2.8,24.5,14.0,9.39,0.0
2016,7,14,6,0,110.0,22.0,3.0,25.0,28.0,17.06,0.0
2016,7,14,6,15,227.0,36.0,3.2,25.5,66.5,27.77,16.82
2016,7,14,6,30,344.0,50.0,3.4,26.0,105.0,38.37,26.63
2016,7,14,6,45,423.5,59.5,3.6,26.5,154.0,46.93,34.28
2016,7,14,7,0,503.0,69.0,3.8,27.0,203.0,53.42,39.93
2016,7,14,7,15,310.0,108.0,3.9,27.5,196.5,100.72,66.37
2016,7,14,7,30,117.0,147.0,4.0,28.0,190.0,128.48,93.14
2016,7,14,7,45,173.5,169.0,4.15,29.0,244.5,165.22,119.19
2016,7,14,8,0,230.0,191.0,4.3,30.0,299.0,208.98,151.31
2016,7,14,8,15,283.5,206.5,4.3,30.5,356.0,253.12,184.56
2016,7,14,8,30,337.0,222.0,4.3,31.0,413.0,302.62,222.1
2016,7,14,8,45,228.5,259.0,4.35,31.5,394.0,306.71,227.55
2016,7,14,9,0,120.0,296.0,4.4,32.0,375.0,301.17,224.18
2016,7,14,9,15,459.0,208.5,4.35,32.5,542.0,415.41,308.33
2016,7,14,9,30,798.0,121.0,4.3,33.0,709.0,551.67,408.0
2016,7,14,9,45,808.0,124.5,4.3,33.5,749.0,595.61,439.58
2016,7,14,10,0,818.0,128.0,4.3,34.0,789.0,637.91,469.49
2016,7,14,10,15,827.0,130.0,4.25,34.0,824.0,672.19,494.09
2016,7,14,10,30,836.0,132.0,4.2,34.0,859.0,707.61,518.93
2016,7,14,10,45,840.5,135.0,4.2,34.5,886.5,738.2,539.02
2016,7,14,11,0,845.0,138.0,4.2,35.0,914.0,765.97,556.79
2016,7,14,11,15,849.5,139.0,4.2,35.0,935.0,789.14,571.64
2016,7,14,11,30,854.0,140.0,4.2,35.0,956.0,809.26,584.46
2016,7,14,11,45,857.5,140.0,4.2,35.5,969.5,824.6,592.94
2016,7,14,12,0,861.0,140.0,4.2,36.0,983.0,836.74,599.35
2016,7,14,12,15,861.5,140.5,4.2,36.0,988.0,843.59,603.59
2016,7,14,12,30,862.0,141.0,4.2,36.0,993.0,847.3,605.89
2016,7,14,12,45,859.5,142.0,4.2,36.5,990.0,845.9,603.71
2016,7,14,13,0,857.0,143.0,4.2,37.0,987.0,841.52,599.7
2016,7,14,13,15,854.0,142.5,4.2,37.0,976.5,832.44,593.96
2016,7,14,13,30,851.0,142.0,4.2,37.0,966.0,820.16,586.24
2016,7,14,13,45,845.0,142.5,4.2,37.0,947.0,803.11,575.44
2016,7,14,14,0,839.0,143.0,4.2,37.0,928.0,783.0,562.68
2016,7,14,14,15,832.5,141.5,4.2,37.0,903.0,757.95,546.46
2016,7,14,14,30,826.0,140.0,4.2,37.0,878.0,730.1,527.56
2016,7,14,14,45,815.5,139.0,4.25,37.0,845.0,702.64,508.62
2016,7,14,15,0,805.0,138.0,4.3,37.0,812.0,666.77,483.73
2016,7,14,15,15,794.0,135.5,4.35,36.5,774.0,627.26,456.84
2016,7,14,15,30,783.0,133.0,4.4,36.0,736.0,586.04,428.01
2016,7,14,15,45,766.0,131.5,4.45,36.0,692.5,540.95,394.76
2016,7,14,16,0,749.0,130.0,4.5,36.0,649.0,495.14,360.18
2016,7,14,16,15,730.0,126.0,4.5,35.5,601.0,444.08,321.61
2016,7,14,16,30,711.0,122.0,4.5,35.0,553.0,394.35,282.9
2016,7,14,16,45,681.5,118.5,4.55,35.0,501.5,341.76,240.79
2016,7,14,17,0,652.0,115.0,4.6,35.0,450.0,290.9,199.45
2016,7,14,17,15,618.0,109.0,4.55,34.5,397.5,238.93,157.74
2016,7,14,17,30,584.0,103.0,4.5,34.0,345.0,189.87,119.12
2016,7,14,17,45,532.0,96.0,4.5,33.5,292.5,141.01,83.91
2016,7,14,18,0,480.0,89.0,4.5,33.0,240.0,95.63,56.23
2016,7,14,18,15,412.0,78.5,4.35,32.5,190.0,58.37,43.04
2016,7,14,18,30,344.0,68.0,4.2,32.0,140.0,51.08,36.82
2016,7,14,18,45,246.0,53.5,4.1,31.5,97.0,40.54,27.65
2016,7,14,19,0,148.0,39.0,4.0,31.0,54.0,30.17,17.98
2016,7,14,19,15,74.0,19.5,3.95,30.5,27.0,15.42,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.5,10.0,2.85,25.0,10.5,8.54,0.0
2016,7,15,6,0,17.0,20.0,3.0,25.0,21.0,16.24,0.0
2016,7,15,6,15,92.0,43.0,3.15,25.5,57.0,32.81,20.8
2016,7,15,6,30,167.0,66.0,3.3,26.0,93.0,49.5,35.92
2016,7,15,6,45,256.5,81.0,3.45,26.5,140.0,60.73,45.92
2016,7,15,7,0,346.0,96.0,3.6,27.0,187.0,70.14,54.08
2016,7,15,7,15,405.0,107.5,3.7,27.5,238.5,106.92,68.27
2016,7,15,7,30,464.0,119.0,3.8,28.0,290.0,150.85,96.37
2016,7,15,7,45,302.5,157.5,3.9,28.5,276.5,180.65,126.26
2016,7,15,8,0,141.0,196.0,4.0,29.0,263.0,190.92,140.91
2016,7,15,8,15,384.5,171.0,4.05,29.5,382.0,257.69,186.18
2016,7,15,8,30,628.0,146.0,4.1,30.0,501.0,349.78,253.16
2016,7,15,8,45,583.0,173.5,4.2,31.0,527.0,389.93,285.96
2016,7,15,9,0,538.0,201.0,4.3,32.0,553.0,421.09,310.63
2016,7,15,9,15,619.0,187.5,4.3,32.5,621.0,481.82,355.95
2016,7,15,9,30,700.0,174.0,4.3,33.0,689.0,544.9,402.25
2016,7,15,9,45,710.5,180.0,4.3,33.5,728.5,588.01,433.2
2016,7,15,10,0,721.0,186.0,4.3,34.0,768.0,629.8,462.48
2016,7,15,10,15,732.0,189.0,4.2,34.5,802.5,667.75,488.21
2016,7,15,10,30,743.0,192.0,4.1,35.0,837.0,703.94,512.09
2016,7,15,10,45,746.5,197.5,4.05,35.5,864.0,734.88,531.92
2016,7,15,11,0,750.0,203.0,4.0,36.0,891.0,763.25,549.64
2016,7,15,11,15,755.5,205.0,3.9,36.0,912.0,781.96,561.84
2016,7,15,11,30,761.0,207.0,3.8,36.0,933.0,802.66,575.11
2016,7,15,11,45,761.5,210.0,3.7,36.5,945.5,817.25,582.93
2016,7,15,12,0,762.0,213.0,3.6,37.0,958.0,828.79,588.65
2016,7,15,12,15,763.5,213.0,3.55,37.0,963.5,835.69,592.85
2016,7,15,12,30,765.0,213.0,3.5,37.0,969.0,839.68,595.17
2016,7,15,12,45,760.5,215.0,3.45,37.5,965.5,837.46,592.14
2016,7,15,13,0,756.0,217.0,3.4,38.0,962.0,840.57,592.38
2016,7,15,13,15,753.5,216.5,3.4,38.0,952.0,831.89,586.76
2016,7,15,13,30,751.0,216.0,3.4,38.0,942.0,820.18,579.23
2016,7,15,13,45,744.5,215.0,3.4,38.0,923.5,801.83,567.35
2016,7,15,14,0,738.0,214.0,3.4,38.0,905.0,780.69,553.6
2016,7,15,14,15,730.5,211.5,3.45,38.0,879.5,754.83,536.85
2016,7,15,14,30,723.0,209.0,3.5,38.0,854.0,726.52,518.26
2016,7,15,14,45,716.0,204.0,3.55,38.0,823.0,694.1,496.7
2016,7,15,15,0,709.0,199.0,3.6,38.0,792.0,659.56,473.32
2016,7,15,15,15,695.0,195.0,3.65,37.5,754.0,619.53,446.61
2016,7,15,15,30,681.0,191.0,3.7,37.0,716.0,578.29,418.38
2016,7,15,15,45,665.0,186.0,3.75,37.0,673.0,534.13,386.54
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,489.45,353.56
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.0,440.5,317.4
2016,7,15,16,30,603.0,169.0,3.8,36.0,534.0,392.25,280.81
2016,7,15,16,45,572.0,162.0,3.85,36.0,483.5,338.25,238.86
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,289.46,200.25
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,239.57,161.34
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,193.27,125.9
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,147.58,93.35
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,107.95,68.92
2016,7,15,18,15,283.5,100.0,3.1,34.0,177.0,73.87,55.47
2016,7,15,18,30,216.0,84.0,3.0,33.0,129.0,62.38,45.92
2016,7,15,18,45,135.5,62.5,2.95,32.5,87.5,46.96,32.72
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,31.61,18.94
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,16.32,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.0,2.05,24.5,6.0,5.12,0.0
2016,7,16,6,0,0.0,12.0,2.3,25.0,12.0,9.88,0.0
2016,7,16,6,15,3.5,32.0,2.4,25.5,33.0,25.94,15.2
2016,7,16,6,30,7.0,52.0,2.5,26.0,54.0,41.42,29.15
2016,7,16,6,45,24.0,74.5,2.65,26.5,81.0,57.54,43.22
2016,7,16,7,0,41.0,97.0,2.8,27.0,108.0,73.81,57.17
2016,7,16,7,15,53.5,119.5,2.85,27.5,137.5,95.68,70.38
2016,7,16,7,30,66.0,142.0,2.9,28.0,167.0,119.4,87.98
2016,7,16,7,45,151.0,165.0,2.95,28.5,233.0,158.6,115.04
2016,7,16,8,0,236.0,188.0,3.0,29.0,299.0,208.84,151.38
2016,7,16,8,15,369.5,181.5,3.05,29.5,379.0,262.02,189.48
2016,7,16,8,30,503.0,175.0,3.1,30.0,459.0,327.25,237.93
2016,7,16,8,45,472.0,206.5,3.15,31.0,492.5,369.62,271.32
2016,7,16,9,0,441.0,238.0,3.2,32.0,526.0,407.92,300.29
2016,7,16,9,15,492.5,238.0,3.15,32.5,581.5,458.15,337.2
2016,7,16,9,30,544.0,238.0,3.1,33.0,637.0,511.63,375.7
2016,7,16,9,45,508.0,269.0,3.05,33.5,659.0,542.05,396.54
2016,7,16,10,0,472.0,300.0,3.0,34.0,681.0,567.94,413.5
2016,7,16,10,15,502.0,310.0,2.95,34.5,731.5,616.27,446.07
2016,7,16,10,30,532.0,320.0,2.9,35.0,782.0,664.91,478.02
2016,7,16,10,45,690.5,229.0,2.9,35.5,849.0,722.75,518.68
2016,7,16,11,0,849.0,138.0,2.9,36.0,916.0,771.91,553.23
2016,7,16,11,15,853.5,139.0,2.95,36.0,937.5,795.29,567.92
2016,7,16,11,30,858.0,140.0,3.0,36.0,959.0,815.58,580.8
2016,7,16,11,45,676.5,276.0,3.05,36.5,928.0,813.14,574.64
2016,7,16,12,0,495.0,412.0,3.1,37.0,897.0,788.06,552.61
2016,7,16,12,15,667.0,287.0,3.15,37.0,943.5,828.09,583.46
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,860.43,607.24
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,859.11,605.46
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,854.64,601.96
2016,7,16,13,15,832.5,162.0,3.5,38.0,974.5,845.23,596.64
2016,7,16,13,30,830.0,161.0,3.6,38.0,964.0,832.58,589.29
2016,7,16,13,45,824.0,161.0,3.75,38.0,945.0,814.78,578.86
2016,7,16,14,0,818.0,161.0,3.9,38.0,926.0,793.95,566.31
2016,7,16,14,15,811.0,159.0,4.0,38.0,900.5,767.7,549.31
2016,7,16,14,30,804.0,157.0,4.1,38.0,875.0,738.72,530.24
2016,7,16,14,45,801.5,151.0,4.2,38.0,844.0,706.82,508.97
2016,7,16,15,0,799.0,145.0,4.3,38.0,813.0,672.23,485.44
2016,7,16,15,15,787.0,142.0,4.35,37.5,774.0,631.77,458.09
2016,7,16,15,30,775.0,139.0,4.4,37.0,735.0,589.69,428.88
2016,7,16,15,45,757.5,137.0,4.45,37.0,691.0,544.08,395.5
2016,7,16,16,0,740.0,135.0,4.5,37.0,647.0,497.81,360.84
2016,7,16,16,15,719.5,130.5,4.45,36.5,598.5,446.01,321.96
2016,7,16,16,30,699.0,126.0,4.4,36.0,550.0,395.6,283.01
2016,7,16,16,45,671.0,122.0,4.4,36.0,498.5,343.52,241.51
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,293.05,200.66
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,240.72,158.93
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,191.44,120.32
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,142.66,85.01
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,96.86,56.64
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,58.03,42.55
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.37,36.05
2016,7,16,18,45,251.0,52.0,3.25,32.5,95.5,39.48,26.62
2016,7,16,19,0,159.0,37.0,3.0,32.0,53.0,28.36,16.35
2016,7,16,19,15,79.5,18.5,3.0,31.5,26.5,14.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,21.0,9.5,2.0,24.5,11.0,8.11,0.0
2016,7,17,6,0,42.0,19.0,2.2,25.0,22.0,15.32,0.0
2016,7,17,6,15,135.5,39.0,2.25,25.5,58.0,30.13,18.47
2016,7,17,6,30,229.0,59.0,2.3,26.0,94.0,44.53,31.72
2016,7,17,6,45,320.5,71.0,2.4,26.5,142.5,53.1,39.46
2016,7,17,7,0,412.0,83.0,2.5,27.0,191.0,61.54,46.8
2016,7,17,7,15,468.0,92.5,2.5,27.5,242.5,100.9,61.21
2016,7,17,7,30,524.0,102.0,2.5,28.0,294.0,148.89,92.15
2016,7,17,7,45,577.0,106.0,2.5,28.5,349.0,195.43,126.47
2016,7,17,8,0,630.0,110.0,2.5,29.0,404.0,247.37,167.38
2016,7,17,8,15,659.0,115.5,2.5,29.5,456.0,298.4,209.14
2016,7,17,8,30,688.0,121.0,2.5,30.0,508.0,351.44,252.08
2016,7,17,8,45,714.0,124.0,2.5,31.0,558.5,402.8,292.38
2016,7,17,9,0,740.0,127.0,2.5,32.0,609.0,455.17,332.19
2016,7,17,9,15,467.5,234.5,2.55,32.5,547.5,443.58,325.64
2016,7,17,9,30,195.0,342.0,2.6,33.0,486.0,397.52,291.69
2016,7,17,9,45,201.5,358.5,2.65,33.5,514.5,425.91,311.64
2016,7,17,10,0,208.0,375.0,2.7,34.0,543.0,454.2,330.9
2016,7,17,10,15,209.5,391.5,2.75,34.5,567.0,478.96,347.35
2016,7,17,10,30,211.0,408.0,2.8,35.0,591.0,503.09,363.14
2016,7,17,10,45,521.5,277.0,2.85,35.5,750.0,640.13,461.78
2016,7,17,11,0,832.0,146.0,2.9,36.0,909.0,767.11,550.57
2016,7,17,11,15,836.5,147.5,2.95,36.0,929.5,790.52,564.85
2016,7,17,11,30,841.0,149.0,3.0,36.0,950.0,810.9,577.8
2016,7,17,11,45,856.0,140.5,3.1,36.5,966.5,828.71,588.18
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,843.58,596.69
2016,7,17,12,15,871.5,132.5,3.25,37.0,988.5,850.65,601.23
2016,7,17,12,30,872.0,133.0,3.3,37.0,994.0,854.52,603.85
2016,7,17,12,45,871.0,133.0,3.4,37.5,991.0,853.62,602.52
2016,7,17,13,0,870.0,133.0,3.5,38.0,988.0,849.63,599.3
2016,7,17,13,15,867.5,132.0,3.55,38.0,977.5,840.37,593.8
2016,7,17,13,30,865.0,131.0,3.6,38.0,967.0,827.85,586.27
2016,7,17,13,45,859.0,131.0,3.7,38.0,948.5,810.07,575.6
2016,7,17,14,0,853.0,131.0,3.8,38.0,930.0,789.19,562.92
2016,7,17,14,15,847.0,130.0,3.85,38.0,904.5,764.49,547.49
2016,7,17,14,30,841.0,129.0,3.9,38.0,879.0,736.91,529.49
2016,7,17,14,45,593.0,252.0,3.95,38.0,771.5,651.98,467.89
2016,7,17,15,0,345.0,375.0,4.0,38.0,664.0,560.62,401.82
2016,7,17,15,15,366.0,339.5,4.05,37.5,633.0,528.84,381.63
2016,7,17,15,30,387.0,304.0,4.1,37.0,602.0,494.41,358.73
2016,7,17,15,45,577.5,211.0,4.15,37.0,625.5,510.08,370.59
2016,7,17,16,0,768.0,118.0,4.2,37.0,649.0,498.37,361.21
2016,7,17,16,15,749.5,114.5,4.2,36.5,601.0,448.65,323.65
2016,7,17,16,30,731.0,111.0,4.2,36.0,553.0,398.89,285.07
2016,7,17,16,45,703.5,107.5,4.25,36.0,501.5,343.69,241.15
2016,7,17,17,0,676.0,104.0,4.3,36.0,450.0,292.1,199.24
2016,7,17,17,15,643.0,98.5,4.2,35.5,397.5,239.29,156.78
2016,7,17,17,30,610.0,93.0,4.1,35.0,345.0,189.22,117.21
2016,7,17,17,45,562.5,86.5,4.05,34.5,292.0,139.55,81.02
2016,7,17,18,0,515.0,80.0,4.0,34.0,239.0,94.91,53.76
2016,7,17,18,15,449.0,70.5,3.75,33.5,189.0,54.53,39.66
2016,7,17,18,30,383.0,61.0,3.5,33.0,139.0,46.29,32.68
2016,7,17,18,45,286.0,48.0,3.3,32.5,96.0,36.69,24.33
2016,7,17,19,0,189.0,35.0,3.1,32.0,53.0,26.95,15.18
2016,7,17,19,15,94.5,17.5,3.1,31.5,26.5,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.5,9.5,1.1,25.5,10.5,8.11,0.0
2016,7,18,6,0,49.0,19.0,1.3,26.0,21.0,14.99,0.0
2016,7,18,6,15,149.0,36.5,1.45,26.0,56.5,27.95,16.6
2016,7,18,6,30,249.0,54.0,1.6,26.0,92.0,40.94,28.71
2016,7,18,6,45,339.0,65.0,1.8,26.5,139.5,48.9,35.9
2016,7,18,7,0,429.0,76.0,2.0,27.0,187.0,57.02,42.96
2016,7,18,7,15,484.5,84.5,2.05,27.5,238.5,98.41,58.57
2016,7,18,7,30,540.0,93.0,2.1,28.0,290.0,144.09,87.6
2016,7,18,7,45,297.0,138.5,2.2,28.5,249.5,166.48,115.15
2016,7,18,8,0,54.0,184.0,2.3,29.0,209.0,160.84,120.22
2016,7,18,8,15,378.5,146.0,2.3,29.5,356.0,237.61,170.59
2016,7,18,8,30,703.0,108.0,2.3,30.0,503.0,346.49,248.32
2016,7,18,8,45,529.0,185.5,2.3,31.0,498.5,377.28,275.44
2016,7,18,9,0,355.0,263.0,2.3,32.0,494.0,386.69,284.07
2016,7,18,9,15,569.0,191.5,2.25,32.0,594.0,462.98,340.17
2016,7,18,9,30,783.0,120.0,2.2,32.0,694.0,547.18,401.81
2016,7,18,9,45,793.0,124.0,2.2,32.5,734.0,591.21,432.85
2016,7,18,10,0,803.0,128.0,2.2,33.0,774.0,633.65,462.08
2016,7,18,10,15,812.0,130.0,2.2,33.5,809.0,671.79,487.64
2016,7,18,10,30,821.0,132.0,2.2,34.0,844.0,702.65,507.85
2016,7,18,10,45,826.0,135.0,2.2,34.5,871.5,733.39,527.39
2016,7,18,11,0,831.0,138.0,2.2,35.0,899.0,761.38,544.54
2016,7,18,11,15,836.0,139.5,2.25,35.0,920.5,785.24,559.65
2016,7,18,11,30,841.0,141.0,2.3,35.0,942.0,806.11,572.86
2016,7,18,11,45,840.5,144.0,2.35,35.5,954.5,820.6,580.82
2016,7,18,12,0,840.0,147.0,2.4,36.0,967.0,831.79,586.74
2016,7,18,12,15,841.0,147.5,2.45,36.0,972.5,839.01,591.43
2016,7,18,12,30,842.0,148.0,2.5,36.0,978.0,843.17,594.28
2016,7,18,12,45,840.5,148.0,2.6,36.0,975.5,841.86,594.09
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,837.6,592.12
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,829.06,587.46
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,817.38,580.83
2016,7,18,13,45,829.5,146.5,3.0,36.0,935.0,800.93,571.14
2016,7,18,14,0,825.0,146.0,3.1,36.0,917.0,781.42,559.44
2016,7,18,14,15,818.5,144.0,3.15,36.0,891.5,756.19,543.64
2016,7,18,14,30,812.0,142.0,3.2,36.0,866.0,734.76,529.3
2016,7,18,14,45,501.0,273.5,3.3,36.0,715.0,605.74,437.37
2016,7,18,15,0,190.0,405.0,3.4,36.0,564.0,477.61,344.5
2016,7,18,15,15,474.0,273.0,3.5,35.5,643.5,548.29,399.41
2016,7,18,15,30,758.0,141.0,3.6,35.0,723.0,584.52,427.68
2016,7,18,15,45,690.5,164.5,3.7,35.0,670.5,533.92,390.16
2016,7,18,16,0,623.0,188.0,3.8,35.0,618.0,486.35,354.69
2016,7,18,16,15,459.0,220.0,3.85,34.5,524.0,402.4,293.79
2016,7,18,16,30,295.0,252.0,3.9,34.0,430.0,331.9,242.79
2016,7,18,16,45,294.5,227.0,3.95,34.0,391.5,293.08,212.95
2016,7,18,17,0,294.0,202.0,4.0,34.0,353.0,253.95,182.21
2016,7,18,17,15,147.0,134.0,3.95,33.5,209.5,145.89,103.56
2016,7,18,17,30,0.0,66.0,3.9,33.0,66.0,54.7,37.86
2016,7,18,17,45,0.0,56.0,3.85,33.0,56.0,46.35,31.39
2016,7,18,18,0,0.0,46.0,3.8,33.0,46.0,38.02,24.8
2016,7,18,18,15,0.0,36.0,3.6,32.5,36.0,29.72,19.22
2016,7,18,18,30,0.0,26.0,3.4,32.0,26.0,21.43,12.2
2016,7,18,18,45,0.0,18.0,3.25,31.5,18.0,14.81,6.52
2016,7,18,19,0,0.0,10.0,3.1,31.0,10.0,8.21,0.7
2016,7,18,19,15,0.0,5.0,3.05,30.5,5.0,4.1,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,48.0,9.0,0.0,25.5,11.0,7.68,0.0
2016,7,19,6,0,96.0,18.0,0.0,26.0,22.0,13.99,0.0
2016,7,19,6,15,210.5,32.0,0.1,26.5,58.5,24.75,13.98
2016,7,19,6,30,325.0,46.0,0.2,27.0,95.0,35.38,23.98
2016,7,19,6,45,416.0,53.5,0.3,27.5,143.5,42.16,30.1
2016,7,19,7,0,507.0,61.0,0.4,28.0,192.0,48.02,35.2
2016,7,19,7,15,558.5,68.0,0.5,28.5,244.0,90.61,49.45
2016,7,19,7,30,610.0,75.0,0.6,29.0,296.0,138.91,79.87
2016,7,19,7,45,650.5,78.5,0.75,29.5,349.5,187.68,116.33
2016,7,19,8,0,691.0,82.0,0.9,30.0,403.0,243.13,160.39
2016,7,19,8,15,717.5,86.0,1.05,30.5,455.0,295.07,202.91
2016,7,19,8,30,744.0,90.0,1.2,31.0,507.0,348.64,246.28
2016,7,19,8,45,763.5,93.5,1.4,31.5,556.5,400.23,287.57
2016,7,19,9,0,783.0,97.0,1.6,32.0,606.0,452.1,328.01
2016,7,19,9,15,532.0,212.0,1.75,32.5,569.0,459.44,335.24
2016,7,19,9,30,281.0,327.0,1.9,33.0,532.0,438.19,319.68
2016,7,19,9,45,297.5,334.0,2.1,33.5,563.0,468.73,341.5
2016,7,19,10,0,314.0,341.0,2.3,34.0,594.0,499.56,362.99
2016,7,19,10,15,582.5,226.0,2.4,34.0,721.0,604.84,439.92
2016,7,19,10,30,851.0,111.0,2.5,34.0,848.0,707.39,513.8
2016,7,19,10,45,512.5,283.5,2.7,34.5,732.0,641.66,462.83
2016,7,19,11,0,174.0,456.0,2.9,35.0,616.0,533.13,381.87
2016,7,19,11,15,522.5,287.0,3.0,35.0,781.5,681.32,490.95
2016,7,19,11,30,871.0,118.0,3.1,35.0,947.0,812.8,582.77
2016,7,19,11,45,573.0,298.5,3.25,35.5,847.5,751.88,536.48
2016,7,19,12,0,275.0,479.0,3.4,36.0,748.0,661.69,468.88
2016,7,19,12,15,307.0,451.0,3.45,36.0,752.5,667.24,474.18
2016,7,19,12,30,339.0,423.0,3.5,36.0,757.0,671.41,478.09
2016,7,19,12,45,605.5,273.0,3.6,36.5,869.0,772.39,550.94
2016,7,19,13,0,872.0,123.0,3.7,37.0,981.0,846.84,601.53
2016,7,19,13,15,661.0,267.5,3.8,37.0,914.0,806.44,572.59
2016,7,19,13,30,450.0,412.0,3.9,37.0,847.0,748.59,529.78
2016,7,19,13,45,443.0,400.0,4.0,37.0,821.5,724.55,514.7
2016,7,19,14,0,436.0,388.0,4.1,37.0,796.0,698.74,498.12
2016,7,19,14,15,373.5,401.5,4.15,36.5,744.0,644.93,462.22
2016,7,19,14,30,311.0,415.0,4.2,36.0,692.0,598.48,430.81
2016,7,19,14,45,303.0,400.0,4.3,36.0,662.0,568.38,410.64
2016,7,19,15,0,295.0,385.0,4.4,36.0,632.0,537.66,389.71
2016,7,19,15,15,281.0,368.0,4.4,36.0,594.0,500.96,364.13
2016,7,19,15,30,267.0,351.0,4.4,36.0,556.0,464.42,338.37
2016,7,19,15,45,263.0,329.0,4.45,36.0,521.0,429.6,313.67
2016,7,19,16,0,259.0,307.0,4.5,36.0,486.0,394.45,288.3
2016,7,19,16,15,399.5,243.0,4.5,35.5,495.5,394.91,288.34
2016,7,19,16,30,540.0,179.0,4.5,35.0,505.0,376.56,272.59
2016,7,19,16,45,534.5,162.5,4.5,34.5,460.5,329.79,235.83
2016,7,19,17,0,529.0,146.0,4.5,34.0,416.0,282.67,197.99
2016,7,19,17,15,420.5,147.5,4.4,33.5,347.0,224.6,154.7
2016,7,19,17,30,312.0,149.0,4.3,33.0,278.0,177.06,120.87
2016,7,19,17,45,286.0,130.0,4.25,33.0,234.5,137.75,91.47
2016,7,19,18,0,260.0,111.0,4.2,33.0,191.0,101.39,66.75
2016,7,19,18,15,224.5,91.5,3.95,32.5,151.0,67.87,50.88
2016,7,19,18,30,189.0,72.0,3.7,32.0,111.0,54.24,39.37
2016,7,19,18,45,134.5,52.5,3.5,31.5,76.0,40.11,27.2
2016,7,19,19,0,80.0,33.0,3.3,31.0,41.0,25.66,14.09
2016,7,19,19,15,40.0,16.5,3.15,30.5,20.5,13.1,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,16.0,8.5,0.45,25.5,9.0,7.26,0.0
2016,7,20,6,0,32.0,17.0,0.5,26.0,18.0,13.77,0.0
2016,7,20,6,15,125.0,36.0,0.55,26.0,53.0,27.92,16.37
2016,7,20,6,30,218.0,55.0,0.6,26.0,88.0,41.58,29.21
2016,7,20,6,45,308.5,67.5,0.7,26.5,135.0,50.56,37.29
2016,7,20,7,0,399.0,80.0,0.8,27.0,182.0,60.36,45.77
2016,7,20,7,15,456.5,89.5,0.85,27.5,233.5,99.3,59.86
2016,7,20,7,30,514.0,99.0,0.9,28.0,285.0,146.94,90.64
2016,7,20,7,45,569.0,102.0,1.0,28.5,339.5,192.72,124.2
2016,7,20,8,0,624.0,105.0,1.1,29.0,394.0,244.12,164.37
2016,7,20,8,15,653.5,110.5,1.2,29.5,446.0,295.18,205.8
2016,7,20,8,30,683.0,116.0,1.3,30.0,498.0,348.32,248.42
2016,7,20,8,45,423.5,205.0,1.4,31.0,449.5,351.87,256.57
2016,7,20,9,0,164.0,294.0,1.5,32.0,401.0,322.11,236.84
2016,7,20,9,15,469.0,209.5,1.65,32.5,546.0,426.4,312.54
2016,7,20,9,30,774.0,125.0,1.8,33.0,691.0,549.33,400.61
2016,7,20,9,45,789.0,126.5,1.95,33.5,732.0,593.88,432.03
2016,7,20,10,0,804.0,128.0,2.1,34.0,773.0,637.24,462.37
2016,7,20,10,15,533.0,269.5,2.2,34.0,705.5,607.88,439.27
2016,7,20,10,30,262.0,411.0,2.3,34.0,638.0,549.94,395.61
2016,7,20,10,45,306.5,412.5,2.45,34.5,686.5,594.31,426.35
2016,7,20,11,0,351.0,414.0,2.6,35.0,735.0,639.88,456.97
2016,7,20,11,15,380.5,409.5,2.7,35.0,765.0,669.13,477.05
2016,7,20,11,30,410.0,405.0,2.8,35.0,795.0,703.66,500.55
2016,7,20,11,45,285.5,450.0,2.9,35.5,724.0,642.14,456.09
2016,7,20,12,0,161.0,495.0,3.0,36.0,653.0,574.65,407.44
2016,7,20,12,15,498.5,324.0,3.05,36.0,815.0,727.1,518.2
2016,7,20,12,30,836.0,153.0,3.1,36.0,977.0,845.89,600.61
2016,7,20,12,45,835.0,153.0,3.2,36.5,975.0,845.02,598.51
2016,7,20,13,0,834.0,153.0,3.3,37.0,973.0,841.2,595.44
2016,7,20,13,15,832.0,152.5,3.35,37.0,963.0,833.1,590.67
2016,7,20,13,30,830.0,152.0,3.4,37.0,953.0,821.87,583.97
2016,7,20,13,45,823.5,152.5,3.5,37.0,934.5,804.64,573.64
2016,7,20,14,0,817.0,153.0,3.6,37.0,916.0,793.48,567.35
2016,7,20,14,15,810.5,151.0,3.65,37.0,890.5,767.49,550.65
2016,7,20,14,30,804.0,149.0,3.7,37.0,865.0,738.75,531.62
2016,7,20,14,45,492.0,277.0,3.75,37.0,710.0,605.12,436.32
2016,7,20,15,0,180.0,405.0,3.8,37.0,555.0,472.4,340.05
2016,7,20,15,15,242.0,373.5,3.8,37.0,565.0,481.74,348.16
2016,7,20,15,30,304.0,342.0,3.8,37.0,575.0,479.9,347.54
2016,7,20,15,45,357.5,305.0,3.85,37.0,563.0,462.86,335.81
2016,7,20,16,0,411.0,268.0,3.9,37.0,551.0,444.65,322.51
2016,7,20,16,15,411.0,245.5,3.9,36.5,511.0,403.2,292.43
2016,7,20,16,30,411.0,223.0,3.9,36.0,471.0,360.82,260.87
2016,7,20,16,45,297.5,219.0,3.9,35.5,390.0,289.24,208.84
2016,7,20,17,0,184.0,215.0,3.9,35.0,309.0,230.75,166.98
2016,7,20,17,15,328.5,167.5,3.8,34.5,311.5,217.11,151.45
2016,7,20,17,30,473.0,120.0,3.7,34.0,314.0,186.04,120.85
2016,7,20,17,45,446.5,109.0,3.6,34.0,270.0,142.92,88.43
2016,7,20,18,0,420.0,98.0,3.5,34.0,226.0,102.43,62.08
2016,7,20,18,15,352.0,85.0,3.3,33.5,177.5,62.91,46.56
2016,7,20,18,30,284.0,72.0,3.1,33.0,129.0,53.71,38.75
2016,7,20,18,45,201.5,54.0,2.95,32.5,88.0,41.41,28.11
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,27.87,15.57
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.21,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.5,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,97.0,17.0,2.0,25.0,21.0,13.23,0.0
2016,7,21,6,15,216.5,31.0,2.05,25.5,58.0,24.02,13.18
2016,7,21,6,30,336.0,45.0,2.1,26.0,95.0,36.37,24.81
