Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,6,45,427.0,53.0,2.15,27.0,144.0,41.92,29.9
2016,7,21,7,0,518.0,61.0,2.2,28.0,193.0,49.17,36.14
2016,7,21,7,15,570.5,67.5,2.1,28.5,245.5,92.28,50.2
2016,7,21,7,30,623.0,74.0,2.0,29.0,298.0,141.21,81.44
2016,7,21,7,45,662.0,78.5,1.9,30.0,352.0,191.48,119.29
2016,7,21,8,0,701.0,83.0,1.8,31.0,406.0,248.25,164.36
2016,7,21,8,15,727.0,87.0,1.6,31.5,459.0,300.8,207.19
2016,7,21,8,30,753.0,91.0,1.4,32.0,512.0,354.9,250.39
2016,7,21,8,45,771.5,95.0,1.2,32.5,561.5,407.19,290.95
2016,7,21,9,0,790.0,99.0,1.0,33.0,611.0,459.64,329.85
2016,7,21,9,15,805.0,102.0,1.05,33.5,657.0,509.28,366.41
2016,7,21,9,30,820.0,105.0,1.1,34.0,703.0,557.01,400.52
2016,7,21,9,45,829.5,108.0,1.2,35.0,744.0,600.85,430.42
2016,7,21,10,0,839.0,111.0,1.3,36.0,785.0,642.92,458.2
2016,7,21,10,15,848.0,113.0,1.4,36.0,820.0,681.78,485.1
2016,7,21,10,30,857.0,115.0,1.5,36.0,855.0,718.41,510.09
2016,7,21,10,45,861.0,118.0,1.6,36.5,883.0,749.76,530.12
2016,7,21,11,0,865.0,121.0,1.7,37.0,911.0,778.19,547.13
2016,7,21,11,15,869.5,122.0,1.8,37.0,932.5,802.25,562.47
2016,7,21,11,30,874.0,123.0,1.9,37.0,954.0,823.19,575.89
2016,7,21,11,45,878.0,123.0,2.05,37.5,968.5,839.65,585.74
2016,7,21,12,0,882.0,123.0,2.2,38.0,983.0,852.82,593.57
2016,7,21,12,15,883.0,123.0,2.3,38.0,988.5,860.15,598.65
2016,7,21,12,30,884.0,123.0,2.4,38.0,994.0,864.2,601.8
2016,7,21,12,45,886.0,121.0,2.5,38.5,992.5,864.21,601.24
2016,7,21,13,0,888.0,119.0,2.6,39.0,991.0,860.96,598.73
2016,7,21,13,15,886.0,118.5,2.65,39.0,981.0,852.26,593.81
2016,7,21,13,30,884.0,118.0,2.7,39.0,971.0,840.21,586.85
2016,7,21,13,45,883.5,115.5,2.8,39.0,953.5,824.28,577.8
2016,7,21,14,0,883.0,113.0,2.9,39.0,936.0,804.93,566.56
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.0,779.27,550.94
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,750.61,533.32
2016,7,21,14,45,865.0,108.0,3.05,39.0,853.5,717.59,511.83
2016,7,21,15,0,858.0,106.0,3.1,39.0,821.0,681.99,487.9
2016,7,21,15,15,848.5,104.0,3.1,38.5,783.0,642.38,461.53
2016,7,21,15,30,839.0,102.0,3.1,38.0,745.0,600.77,433.03
2016,7,21,15,45,826.0,99.5,3.15,38.0,701.0,554.99,400.08
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,507.97,365.32
2016,7,21,16,15,796.5,94.0,3.2,37.5,609.0,457.5,327.73
2016,7,21,16,30,780.0,91.0,3.2,37.0,561.0,406.46,288.49
2016,7,21,16,45,757.5,87.5,3.25,37.0,509.5,352.76,245.76
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,299.92,202.82
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,245.4,158.85
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,190.16,114.99
2016,7,21,17,45,631.0,69.5,3.05,36.0,297.5,137.92,76.23
2016,7,21,18,0,588.0,64.0,3.0,36.0,244.0,90.07,46.42
2016,7,21,18,15,525.0,57.0,2.7,35.0,193.0,45.48,31.93
2016,7,21,18,30,462.0,50.0,2.4,34.0,142.0,39.7,27.09
2016,7,21,18,45,362.5,39.5,2.15,33.0,98.0,31.8,20.23
2016,7,21,19,0,263.0,29.0,1.9,32.0,54.0,23.75,12.33
2016,7,21,19,15,131.5,14.5,2.1,31.5,27.0,11.81,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,60.5,8.0,1.7,25.5,10.5,6.83,0.0
2016,7,22,6,0,121.0,16.0,2.0,26.0,21.0,12.5,0.0
2016,7,22,6,15,244.5,28.5,2.0,26.5,58.0,23.24,12.37
2016,7,22,6,30,368.0,41.0,2.0,27.0,95.0,33.1,21.94
2016,7,22,6,45,451.0,49.0,2.0,27.5,144.0,38.81,27.19
2016,7,22,7,0,534.0,57.0,2.0,28.0,193.0,46.75,34.09
2016,7,22,7,15,585.0,63.5,1.9,29.0,245.5,90.77,48.24
2016,7,22,7,30,636.0,70.0,1.8,30.0,298.0,140.42,79.88
2016,7,22,7,45,673.0,74.5,1.7,31.0,351.5,191.11,118.08
2016,7,22,8,0,710.0,79.0,1.6,32.0,405.0,247.95,163.15
2016,7,22,8,15,736.0,83.0,1.65,32.5,457.5,301.06,206.55
2016,7,22,8,30,762.0,87.0,1.7,33.0,510.0,355.72,250.58
2016,7,22,8,45,781.5,90.0,1.75,33.5,560.5,408.05,291.98
2016,7,22,9,0,801.0,93.0,1.8,34.0,611.0,460.61,332.3
2016,7,22,9,15,815.5,95.5,1.85,34.5,657.0,509.87,369.07
2016,7,22,9,30,830.0,98.0,1.9,35.0,703.0,557.89,403.8
2016,7,22,9,45,841.0,100.0,1.95,35.5,744.0,602.24,434.99
2016,7,22,10,0,852.0,102.0,2.0,36.0,785.0,644.92,464.17
2016,7,22,10,15,860.5,104.0,2.05,36.5,820.5,684.01,490.17
2016,7,22,10,30,869.0,106.0,2.1,37.0,856.0,720.79,514.05
2016,7,22,10,45,875.0,107.5,2.15,37.5,884.5,752.77,533.85
2016,7,22,11,0,881.0,109.0,2.2,38.0,913.0,781.91,550.96
2016,7,22,11,15,885.5,110.0,2.25,38.0,934.5,806.44,566.22
2016,7,22,11,30,890.0,111.0,2.3,38.0,956.0,827.8,579.49
2016,7,22,11,45,887.0,115.5,2.35,38.5,968.5,842.68,587.49
2016,7,22,12,0,884.0,120.0,2.4,39.0,981.0,853.98,593.31
2016,7,22,12,15,885.5,120.0,2.45,39.0,987.0,861.79,598.3
2016,7,22,12,30,887.0,120.0,2.5,39.0,993.0,866.3,601.33
2016,7,22,12,45,886.0,120.5,2.55,39.5,991.0,865.86,600.11
2016,7,22,13,0,885.0,121.0,2.6,40.0,989.0,862.17,596.98
2016,7,22,13,15,883.0,120.5,2.65,40.0,979.0,853.49,592.09
2016,7,22,13,30,881.0,120.0,2.7,40.0,969.0,841.46,585.18
2016,7,22,13,45,877.0,119.5,2.75,40.0,951.0,824.44,575.18
2016,7,22,14,0,873.0,119.0,2.8,40.0,933.0,804.17,563.15
2016,7,22,14,15,867.5,117.5,2.8,40.0,907.5,778.73,547.52
2016,7,22,14,30,862.0,116.0,2.8,40.0,882.0,750.32,529.95
2016,7,22,14,45,847.5,118.5,2.85,40.0,848.0,716.16,507.65
2016,7,22,15,0,833.0,121.0,2.9,40.0,814.0,679.92,483.4
2016,7,22,15,15,822.5,118.5,2.9,39.5,775.5,640.13,457.15
2016,7,22,15,30,812.0,116.0,2.9,39.0,737.0,600.84,430.46
2016,7,22,15,45,796.5,114.0,2.95,39.0,693.0,554.44,397.42
2016,7,22,16,0,781.0,112.0,3.0,39.0,649.0,507.12,362.83
2016,7,22,16,15,763.0,108.5,3.0,38.5,601.0,456.64,325.66
2016,7,22,16,30,745.0,105.0,3.0,38.0,553.0,406.04,287.21
2016,7,22,16,45,718.5,101.5,3.05,38.0,501.0,352.55,245.2
2016,7,22,17,0,692.0,98.0,3.1,38.0,449.0,297.72,201.44
2016,7,22,17,15,659.5,92.5,3.05,37.5,396.0,243.71,158.46
2016,7,22,17,30,627.0,87.0,3.0,37.0,343.0,192.36,118.05
2016,7,22,17,45,578.0,81.0,2.95,36.5,289.5,141.41,80.86
2016,7,22,18,0,529.0,75.0,2.9,36.0,236.0,95.66,52.46
2016,7,22,18,15,464.0,66.0,2.65,35.0,186.0,52.8,37.93
2016,7,22,18,30,399.0,57.0,2.4,34.0,136.0,45.25,31.62
2016,7,22,18,45,300.0,44.0,2.2,33.5,92.5,33.83,21.8
2016,7,22,19,0,201.0,31.0,2.0,33.0,49.0,23.99,12.3
2016,7,22,19,15,100.5,15.5,2.3,32.5,24.5,13.23,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,41.0,7.5,1.85,25.5,9.0,6.4,0.0
2016,7,23,6,0,82.0,15.0,2.2,26.0,18.0,12.8,0.0
2016,7,23,6,15,194.0,30.5,2.25,26.5,54.0,23.59,12.49
2016,7,23,6,30,306.0,46.0,2.3,27.0,90.0,35.34,23.77
2016,7,23,6,45,393.0,55.5,2.4,27.5,138.0,43.94,31.49
2016,7,23,7,0,480.0,65.0,2.5,28.0,186.0,53.16,39.49
2016,7,23,7,15,533.5,73.0,2.45,28.5,238.0,95.49,53.7
2016,7,23,7,30,587.0,81.0,2.4,29.0,290.0,143.87,85.06
2016,7,23,7,45,629.5,85.5,2.35,30.0,344.0,192.98,122.04
2016,7,23,8,0,672.0,90.0,2.3,31.0,398.0,246.18,164.32
2016,7,23,8,15,699.0,94.5,2.25,31.5,450.0,298.42,207.15
2016,7,23,8,30,726.0,99.0,2.2,32.0,502.0,354.7,252.41
2016,7,23,8,45,749.0,102.0,2.2,32.5,552.5,406.76,293.65
2016,7,23,9,0,772.0,105.0,2.2,33.0,603.0,459.48,334.16
2016,7,23,9,15,787.5,108.0,2.15,33.5,649.0,508.71,370.82
2016,7,23,9,30,803.0,111.0,2.1,34.0,695.0,557.28,405.75
2016,7,23,9,45,816.0,112.5,2.1,34.5,736.5,599.78,435.65
2016,7,23,10,0,829.0,114.0,2.1,35.0,778.0,642.39,464.71
2016,7,23,10,15,838.0,116.0,2.15,35.5,813.0,681.02,490.54
2016,7,23,10,30,847.0,118.0,2.2,36.0,848.0,717.43,514.31
2016,7,23,10,45,854.0,119.0,2.25,36.5,877.0,749.07,534.34
2016,7,23,11,0,861.0,120.0,2.3,37.0,906.0,778.0,551.45
2016,7,23,11,15,865.5,121.5,2.35,37.0,927.5,802.5,566.78
2016,7,23,11,30,870.0,123.0,2.4,37.0,949.0,823.87,580.16
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,839.93,589.31
2016,7,23,12,0,877.0,123.0,2.6,38.0,977.0,852.7,596.44
2016,7,23,12,15,878.0,123.5,2.65,38.0,982.5,860.47,601.41
2016,7,23,12,30,879.0,124.0,2.7,38.0,988.0,864.96,604.43
2016,7,23,12,45,878.5,124.0,2.8,38.5,986.0,864.52,603.51
2016,7,23,13,0,878.0,124.0,2.9,39.0,984.0,860.86,600.66
2016,7,23,13,15,875.5,123.5,2.95,39.0,973.5,851.81,595.44
2016,7,23,13,30,873.0,123.0,3.0,39.0,963.0,839.44,588.21
2016,7,23,13,45,868.5,122.5,3.05,39.5,945.0,822.12,576.66
2016,7,23,14,0,864.0,122.0,3.1,40.0,927.0,801.6,563.14
2016,7,23,14,15,858.0,120.5,3.1,40.0,901.5,775.96,547.27
2016,7,23,14,30,852.0,119.0,3.1,40.0,876.0,747.39,529.49
2016,7,23,14,45,837.5,121.5,3.15,40.0,842.0,713.47,507.16
2016,7,23,15,0,823.0,124.0,3.2,40.0,808.0,677.49,482.95
2016,7,23,15,15,812.5,121.5,3.25,39.5,769.5,638.01,456.96
2016,7,23,15,30,802.0,119.0,3.3,39.0,731.0,599.27,430.65
2016,7,23,15,45,786.0,116.5,3.35,39.0,687.0,552.48,397.18
2016,7,23,16,0,770.0,114.0,3.4,39.0,643.0,504.84,362.24
2016,7,23,16,15,751.5,110.5,3.45,38.5,595.0,454.56,325.18
2016,7,23,16,30,733.0,107.0,3.5,38.0,547.0,404.24,286.88
2016,7,23,16,45,706.0,103.5,3.55,38.0,495.5,348.76,243.33
2016,7,23,17,0,679.0,100.0,3.6,38.0,444.0,296.69,201.5
2016,7,23,17,15,646.0,94.5,3.65,37.5,391.0,243.16,158.87
2016,7,23,17,30,613.0,89.0,3.7,37.0,338.0,192.37,118.85
2016,7,23,17,45,565.5,82.5,3.75,36.5,285.0,141.89,81.81
2016,7,23,18,0,518.0,76.0,3.8,36.0,232.0,96.46,53.32
2016,7,23,18,15,452.5,66.5,3.75,35.5,182.5,53.73,38.61
2016,7,23,18,30,387.0,57.0,3.7,35.0,133.0,45.25,31.45
2016,7,23,18,45,290.5,43.5,3.7,34.5,90.5,33.43,21.34
2016,7,23,19,0,194.0,30.0,3.7,34.0,48.0,23.22,11.49
2016,7,23,19,15,97.0,15.0,3.8,33.5,24.0,12.8,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,30.5,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,61.0,15.0,2.7,26.0,17.0,12.8,0.0
2016,7,24,6,15,172.5,31.0,2.75,26.5,52.5,23.92,12.57
2016,7,24,6,30,284.0,47.0,2.8,27.0,88.0,36.0,24.29
2016,7,24,6,45,375.0,57.0,2.85,27.5,135.5,43.42,31.04
2016,7,24,7,0,466.0,67.0,2.9,28.0,183.0,55.25,41.26
2016,7,24,7,15,521.0,75.0,2.85,28.5,235.0,96.95,55.15
2016,7,24,7,30,576.0,83.0,2.8,29.0,287.0,144.92,86.38
2016,7,24,7,45,625.0,86.0,2.8,30.0,342.0,193.5,122.83
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,246.91,165.21
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,299.5,208.48
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,356.15,254.23
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,408.15,295.55
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,461.03,336.32
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,510.45,373.23
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,559.14,408.31
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.0,602.46,437.82
2016,7,24,10,0,837.0,110.0,2.3,36.0,778.0,645.75,466.22
2016,7,24,10,15,845.5,111.5,2.3,36.0,813.5,683.97,492.5
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,719.91,516.75
2016,7,24,10,45,860.5,114.5,2.3,36.5,877.5,751.89,536.5
2016,7,24,11,0,867.0,116.0,2.3,37.0,906.0,781.11,553.46
2016,7,24,11,15,871.5,117.0,2.3,37.5,927.5,805.38,567.12
2016,7,24,11,30,876.0,118.0,2.3,38.0,949.0,826.51,578.72
2016,7,24,11,45,874.0,122.0,2.35,38.5,961.5,841.57,586.84
2016,7,24,12,0,872.0,126.0,2.4,39.0,974.0,853.13,592.83
2016,7,24,12,15,873.0,126.0,2.4,39.0,980.0,860.45,597.14
2016,7,24,12,30,874.0,126.0,2.4,39.0,986.0,864.51,599.52
2016,7,24,12,45,872.5,127.0,2.45,39.0,983.5,864.06,599.58
2016,7,24,13,0,871.0,128.0,2.5,39.0,981.0,860.4,597.74
2016,7,24,13,15,868.5,127.5,2.55,39.0,970.5,851.39,592.65
2016,7,24,13,30,866.0,127.0,2.6,39.0,960.0,839.09,585.57
2016,7,24,13,45,861.0,126.5,2.7,39.5,941.5,821.46,574.26
2016,7,24,14,0,856.0,126.0,2.8,40.0,923.0,800.66,560.97
2016,7,24,14,15,850.0,125.0,2.8,40.0,897.5,775.61,545.57
2016,7,24,14,30,844.0,124.0,2.8,40.0,872.0,747.66,528.28
2016,7,24,14,45,822.0,130.0,2.85,40.0,836.5,711.51,504.45
2016,7,24,15,0,800.0,136.0,2.9,40.0,801.0,678.83,482.36
2016,7,24,15,15,788.5,133.5,2.95,39.5,762.5,638.64,456.09
2016,7,24,15,30,777.0,131.0,3.0,39.0,724.0,596.76,427.94
2016,7,24,15,45,757.0,130.0,3.05,39.0,679.0,550.01,394.7
2016,7,24,16,0,737.0,129.0,3.1,39.0,634.0,502.81,360.29
2016,7,24,16,15,386.0,181.0,3.2,38.5,444.0,342.49,246.76
2016,7,24,16,30,35.0,233.0,3.3,38.0,254.0,207.64,150.72
2016,7,24,16,45,332.0,174.5,3.4,38.0,344.0,271.86,193.95
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,296.31,202.7
2016,7,24,17,15,594.0,109.5,3.5,37.5,381.5,243.98,161.21
2016,7,24,17,30,559.0,103.0,3.5,37.0,329.0,194.72,122.75
2016,7,24,17,45,500.0,96.5,3.55,36.5,275.5,145.68,87.36
2016,7,24,18,0,441.0,90.0,3.6,36.0,222.0,100.58,58.87
2016,7,24,18,15,374.5,77.5,3.6,35.5,173.5,59.89,43.64
2016,7,24,18,30,308.0,65.0,3.6,35.0,125.0,48.86,34.38
2016,7,24,18,45,212.5,48.5,3.6,35.0,83.5,36.84,23.98
2016,7,24,19,0,117.0,32.0,3.6,35.0,42.0,24.94,12.49
2016,7,24,19,15,58.5,16.0,3.7,34.5,21.0,13.66,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.3,27.0,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.3,27.0,6.0,5.12,0.0
2016,7,25,6,15,0.0,25.0,1.35,27.0,25.0,20.5,9.78
2016,7,25,6,30,0.0,44.0,1.4,27.0,44.0,35.35,23.74
2016,7,25,6,45,13.5,67.5,1.45,27.5,71.0,53.25,39.28
2016,7,25,7,0,27.0,91.0,1.5,28.0,98.0,69.84,53.5
2016,7,25,7,15,44.5,113.5,1.5,28.0,128.0,91.51,67.01
2016,7,25,7,30,62.0,136.0,1.5,28.0,158.0,115.61,85.02
2016,7,25,7,45,257.0,145.5,1.55,28.5,259.5,167.46,117.66
2016,7,25,8,0,452.0,155.0,1.6,29.0,361.0,243.61,170.77
2016,7,25,8,15,485.0,165.0,1.55,29.0,411.5,290.8,208.29
2016,7,25,8,30,518.0,175.0,1.5,29.0,462.0,340.77,247.73
2016,7,25,8,45,556.5,177.5,1.5,29.5,512.5,389.29,285.02
2016,7,25,9,0,595.0,180.0,1.5,30.0,563.0,443.78,325.75
2016,7,25,9,15,615.0,186.0,1.4,30.5,608.0,490.56,359.61
2016,7,25,9,30,635.0,192.0,1.3,31.0,653.0,537.55,392.46
2016,7,25,9,45,665.5,188.5,1.2,31.5,696.5,582.57,422.99
2016,7,25,10,0,696.0,185.0,1.1,32.0,740.0,627.89,452.69
2016,7,25,10,15,707.5,188.5,1.0,32.5,775.5,666.38,476.63
2016,7,25,10,30,719.0,192.0,0.9,33.0,811.0,703.22,498.69
2016,7,25,10,45,739.5,186.5,0.85,34.0,842.0,733.07,515.43
2016,7,25,11,0,760.0,181.0,0.8,35.0,873.0,764.71,532.75
2016,7,25,11,15,766.0,183.0,0.9,35.5,895.0,789.33,548.05
2016,7,25,11,30,772.0,185.0,1.0,36.0,917.0,811.17,561.53
2016,7,25,11,45,791.5,174.5,1.15,36.5,935.0,830.53,573.62
2016,7,25,12,0,811.0,164.0,1.3,37.0,953.0,847.11,583.97
2016,7,25,12,15,813.0,164.5,1.45,37.0,959.0,855.62,590.58
2016,7,25,12,30,815.0,165.0,1.6,37.0,965.0,860.93,595.31
2016,7,25,12,45,817.0,163.0,1.8,37.5,964.0,860.87,595.98
2016,7,25,13,0,819.0,161.0,2.0,38.0,963.0,857.6,594.62
2016,7,25,13,15,817.0,160.0,2.15,38.0,953.0,848.57,590.44
2016,7,25,13,30,815.0,159.0,2.3,38.0,943.0,836.32,584.23
2016,7,25,13,45,811.0,158.0,2.45,38.5,925.5,819.23,573.7
2016,7,25,14,0,807.0,157.0,2.6,39.0,908.0,799.06,561.18
2016,7,25,14,15,800.5,155.0,2.75,39.0,882.5,773.08,545.78
2016,7,25,14,30,794.0,153.0,2.9,39.0,857.0,744.36,527.83
2016,7,25,14,45,770.5,159.5,3.05,39.0,821.5,708.43,504.43
2016,7,25,15,0,747.0,166.0,3.2,39.0,786.0,671.12,479.61
2016,7,25,15,15,734.0,162.5,3.35,38.5,747.5,630.91,453.46
2016,7,25,15,30,721.0,159.0,3.5,38.0,709.0,589.9,425.94
2016,7,25,15,45,616.5,192.0,3.65,37.5,642.0,526.94,381.62
2016,7,25,16,0,512.0,225.0,3.8,37.0,575.0,466.9,338.78
2016,7,25,16,15,351.5,244.5,3.85,36.5,477.0,375.61,273.3
2016,7,25,16,30,191.0,264.0,3.9,36.0,379.0,300.66,219.54
2016,7,25,16,45,148.0,238.5,3.95,35.5,322.5,251.68,183.97
2016,7,25,17,0,105.0,213.0,4.0,35.0,266.0,205.51,150.26
2016,7,25,17,15,94.5,189.5,3.95,34.5,233.0,176.26,128.4
2016,7,25,17,30,84.0,166.0,3.9,34.0,200.0,148.26,107.38
2016,7,25,17,45,69.5,141.5,3.85,33.5,166.5,120.39,86.65
2016,7,25,18,0,55.0,117.0,3.8,33.0,133.0,94.51,67.68
2016,7,25,18,15,39.5,93.0,3.55,32.5,103.0,71.12,53.52
2016,7,25,18,30,24.0,69.0,3.3,32.0,73.0,53.37,38.55
2016,7,25,18,45,12.0,45.5,3.1,31.5,47.5,36.1,23.76
2016,7,25,19,0,0.0,22.0,2.9,31.0,22.0,18.17,7.62
2016,7,25,19,15,0.0,11.0,2.85,30.5,11.0,9.39,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,3.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,6.0,8.0,2.1,25.0,8.0,6.83,0.0
2016,7,26,6,15,54.5,32.0,2.1,25.0,39.0,25.17,13.19
2016,7,26,6,30,103.0,56.0,2.1,25.0,70.0,42.72,30.06
2016,7,26,6,45,170.0,77.5,2.15,25.5,114.0,57.64,43.32
2016,7,26,7,0,237.0,99.0,2.2,26.0,158.0,75.31,58.59
2016,7,26,7,15,291.0,116.0,2.15,26.0,206.5,110.4,74.24
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,151.72,102.57
2016,7,26,7,45,394.5,144.5,2.05,26.5,306.5,195.1,134.99
2016,7,26,8,0,444.0,156.0,2.0,27.0,358.0,243.31,172.5
2016,7,26,8,15,252.5,191.5,2.05,27.0,309.5,238.43,176.38
2016,7,26,8,30,61.0,227.0,2.1,27.0,261.0,208.96,158.33
2016,7,26,8,45,96.5,258.5,2.15,27.5,318.0,254.34,192.33
2016,7,26,9,0,132.0,290.0,2.2,28.0,375.0,307.27,231.48
2016,7,26,9,15,81.0,285.5,2.25,28.0,339.0,281.79,212.26
2016,7,26,9,30,30.0,281.0,2.3,28.0,303.0,254.53,191.33
2016,7,26,9,45,58.0,325.0,2.4,28.5,370.5,311.31,233.29
2016,7,26,10,0,86.0,369.0,2.5,29.0,438.0,370.71,276.22
2016,7,26,10,15,198.5,383.0,2.55,29.0,551.5,471.21,349.94
2016,7,26,10,30,311.0,397.0,2.6,29.0,665.0,579.63,427.39
2016,7,26,10,45,345.5,382.5,2.7,29.5,690.0,604.67,444.28
2016,7,26,11,0,380.0,368.0,2.8,30.0,715.0,637.1,466.51
2016,7,26,11,15,392.5,387.0,2.8,30.0,752.5,673.97,491.32
2016,7,26,11,30,405.0,406.0,2.8,30.0,790.0,709.6,514.99
2016,7,26,11,45,313.0,447.5,2.85,30.0,747.0,670.5,486.25
2016,7,26,12,0,221.0,489.0,2.9,30.0,704.0,625.84,453.81
2016,7,26,12,15,147.5,480.0,2.85,30.0,623.5,557.54,405.25
2016,7,26,12,30,74.0,471.0,2.8,30.0,543.0,477.97,348.18
2016,7,26,12,45,104.0,483.5,2.8,30.0,585.0,514.95,375.17
2016,7,26,13,0,134.0,496.0,2.8,30.0,627.0,560.08,406.96
2016,7,26,13,15,167.5,490.5,2.7,30.0,653.0,581.8,422.36
2016,7,26,13,30,201.0,485.0,2.6,30.0,679.0,601.9,436.64
2016,7,26,13,45,143.0,466.5,2.55,30.0,603.0,533.67,388.37
2016,7,26,14,0,85.0,448.0,2.5,30.0,527.0,458.44,334.99
2016,7,26,14,15,46.5,320.0,2.45,30.0,363.5,313.23,231.19
2016,7,26,14,30,8.0,192.0,2.4,30.0,200.0,167.14,122.84
2016,7,26,14,45,22.5,266.5,2.4,30.0,286.0,245.34,182.12
2016,7,26,15,0,37.0,341.0,2.4,30.0,372.0,317.78,235.63
2016,7,26,15,15,18.5,203.5,2.35,30.0,219.0,185.74,137.63
2016,7,26,15,30,0.0,66.0,2.3,30.0,66.0,54.97,37.49
2016,7,26,15,45,0.0,104.5,2.3,30.0,104.5,87.1,62.75
2016,7,26,16,0,0.0,143.0,2.3,30.0,143.0,118.96,87.6
2016,7,26,16,15,19.0,188.5,2.25,29.5,200.0,165.06,123.54
2016,7,26,16,30,38.0,234.0,2.2,29.0,257.0,210.15,158.34
2016,7,26,16,45,120.5,222.0,2.15,29.0,284.5,229.17,171.65
2016,7,26,17,0,203.0,210.0,2.1,29.0,312.0,235.63,174.08
2016,7,26,17,15,193.5,186.0,1.95,28.5,274.0,200.06,146.24
2016,7,26,17,30,184.0,162.0,1.8,28.0,236.0,165.53,119.22
2016,7,26,17,45,167.0,139.0,1.65,28.0,198.0,131.86,93.36
2016,7,26,18,0,150.0,116.0,1.5,28.0,160.0,100.34,70.34
2016,7,26,18,15,123.0,93.5,1.35,27.5,124.5,71.3,54.75
2016,7,26,18,30,96.0,71.0,1.2,27.0,89.0,54.01,39.93
2016,7,26,18,45,59.0,49.5,1.05,27.0,59.5,38.31,26.09
2016,7,26,19,0,22.0,28.0,0.9,27.0,30.0,22.58,10.86
2016,7,26,19,15,11.0,14.0,0.9,26.5,15.0,11.95,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.41,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.82,0.0
2016,7,27,6,45,0.0,2.0,1.6,25.5,2.0,1.64,0.0
2016,7,27,7,0,0.0,3.0,1.8,26.0,3.0,2.46,0.0
2016,7,27,7,15,0.0,4.0,1.95,26.0,4.0,3.29,0.0
2016,7,27,7,30,0.0,5.0,2.1,26.0,5.0,4.11,0.0
2016,7,27,7,45,0.0,54.5,2.25,26.5,54.5,45.11,31.29
2016,7,27,8,0,0.0,104.0,2.4,27.0,104.0,85.81,63.87
2016,7,27,8,15,0.0,60.0,2.45,27.5,60.0,49.73,34.56
2016,7,27,8,30,0.0,16.0,2.5,28.0,16.0,13.22,5.02
2016,7,27,8,45,0.0,15.5,2.6,28.5,15.5,12.82,4.65
2016,7,27,9,0,0.0,15.0,2.7,29.0,15.0,12.42,4.27
2016,7,27,9,15,1.5,93.5,2.75,29.0,95.0,78.67,56.65
2016,7,27,9,30,3.0,172.0,2.8,29.0,175.0,144.98,107.9
2016,7,27,9,45,5.0,183.5,2.85,29.5,187.5,156.17,115.92
2016,7,27,10,0,7.0,195.0,2.9,30.0,200.0,167.56,124.13
2016,7,27,10,15,10.0,227.0,2.95,30.0,235.5,197.05,146.23
2016,7,27,10,30,13.0,259.0,3.0,30.0,271.0,226.9,168.37
2016,7,27,10,45,160.5,343.5,3.1,30.5,490.0,425.86,316.5
2016,7,27,11,0,308.0,428.0,3.2,31.0,709.0,627.68,458.6
2016,7,27,11,15,524.5,316.0,3.25,31.0,807.5,720.94,526.25
2016,7,27,11,30,741.0,204.0,3.3,31.0,906.0,812.58,592.32
2016,7,27,11,45,525.0,335.5,3.4,31.5,836.5,759.66,550.2
2016,7,27,12,0,309.0,467.0,3.5,32.0,767.0,690.47,497.49
2016,7,27,12,15,260.5,482.0,3.5,32.0,736.0,665.28,479.56
2016,7,27,12,30,212.0,497.0,3.5,32.0,705.0,630.08,454.57
2016,7,27,12,45,450.0,375.5,3.55,32.0,816.0,744.14,538.4
2016,7,27,13,0,688.0,254.0,3.6,32.0,927.0,839.37,607.16
2016,7,27,13,15,685.0,253.0,3.65,32.0,917.0,830.14,600.67
2016,7,27,13,30,682.0,252.0,3.7,32.0,907.0,818.06,592.96
2016,7,27,13,45,684.5,244.5,3.75,32.5,891.0,802.05,581.63
2016,7,27,14,0,687.0,237.0,3.8,33.0,875.0,783.1,568.3
2016,7,27,14,15,431.0,337.5,3.8,33.0,734.0,652.44,474.89
2016,7,27,14,30,175.0,438.0,3.8,33.0,593.0,518.6,377.5
2016,7,27,14,45,265.0,402.5,3.8,33.0,627.0,552.38,403.74
2016,7,27,15,0,355.0,367.0,3.8,33.0,661.0,572.24,419.17
2016,7,27,15,15,451.5,309.0,3.8,32.5,664.5,575.91,423.99
2016,7,27,15,30,548.0,251.0,3.8,32.0,668.0,564.75,417.88
2016,7,27,15,45,546.0,232.5,3.85,32.0,626.5,521.43,386.46
2016,7,27,16,0,544.0,214.0,3.9,32.0,585.0,476.77,353.44
2016,7,27,16,15,446.0,224.5,3.85,32.0,514.0,409.98,303.45
2016,7,27,16,30,348.0,235.0,3.8,32.0,443.0,347.41,256.54
2016,7,27,16,45,190.5,212.5,3.75,32.0,324.5,247.63,182.9
2016,7,27,17,0,33.0,190.0,3.7,32.0,206.0,165.87,123.51
2016,7,27,17,15,26.5,168.0,3.4,31.5,180.0,143.18,106.62
2016,7,27,17,30,20.0,146.0,3.1,31.0,154.0,121.63,90.39
2016,7,27,17,45,13.5,124.0,2.8,30.5,129.0,101.2,74.9
2016,7,27,18,0,7.0,102.0,2.5,30.0,104.0,81.75,59.96
2016,7,27,18,15,3.5,79.0,2.3,29.0,80.0,62.71,47.26
2016,7,27,18,30,0.0,56.0,2.1,28.0,56.0,45.03,32.24
2016,7,27,18,45,0.0,36.5,1.9,27.5,36.5,29.82,18.99
2016,7,27,19,0,0.0,17.0,1.7,27.0,17.0,14.01,4.41
2016,7,27,19,15,0.0,8.5,1.75,27.0,8.5,7.26,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.0,1.85,25.0,4.0,0.0,0.0
2016,7,28,6,0,0.0,8.0,2.0,25.0,8.0,6.83,0.0
2016,7,28,6,15,28.0,28.5,2.1,25.0,32.0,22.89,10.98
2016,7,28,6,30,56.0,49.0,2.2,25.0,56.0,37.92,25.98
2016,7,28,6,45,93.0,71.0,2.3,25.5,90.0,53.94,40.15
2016,7,28,7,0,130.0,93.0,2.4,26.0,124.0,71.68,51.89
2016,7,28,7,15,158.5,113.5,2.45,26.0,162.0,100.06,70.43
2016,7,28,7,30,187.0,134.0,2.5,26.0,200.0,131.96,93.61
2016,7,28,7,45,118.0,155.5,2.6,26.5,199.5,148.7,109.69
2016,7,28,8,0,49.0,177.0,2.7,27.0,199.0,156.03,117.94
2016,7,28,8,15,83.5,207.5,2.75,27.5,251.0,195.57,147.7
2016,7,28,8,30,118.0,238.0,2.8,28.0,303.0,241.85,182.54
2016,7,28,8,45,260.0,241.5,2.85,28.5,402.5,316.86,237.89
2016,7,28,9,0,402.0,245.0,2.9,29.0,502.0,407.5,304.87
2016,7,28,9,15,364.5,278.0,2.85,29.0,524.5,433.25,324.29
2016,7,28,9,30,327.0,311.0,2.8,29.0,547.0,459.26,343.26
2016,7,28,9,45,316.5,335.0,2.8,29.5,575.0,490.07,364.65
2016,7,28,10,0,306.0,359.0,2.8,30.0,603.0,519.11,384.22
2016,7,28,10,15,560.0,247.0,2.75,30.5,717.5,621.08,458.86
2016,7,28,10,30,814.0,135.0,2.7,31.0,832.0,723.88,532.23
2016,7,28,10,45,821.5,136.0,2.7,31.5,861.0,749.19,548.06
2016,7,28,11,0,829.0,137.0,2.7,32.0,890.0,777.84,565.33
2016,7,28,11,15,834.0,138.5,2.7,32.0,911.5,802.14,580.65
2016,7,28,11,30,839.0,140.0,2.7,32.0,933.0,823.43,594.01
2016,7,28,11,45,843.0,140.0,2.7,32.0,947.0,839.53,604.0
2016,7,28,12,0,847.0,140.0,2.7,32.0,961.0,852.46,612.01
2016,7,28,12,15,848.0,140.5,2.7,32.0,967.0,860.04,616.63
2016,7,28,12,30,849.0,141.0,2.7,32.0,973.0,864.42,619.32
2016,7,28,12,45,608.5,290.5,2.75,32.5,886.5,807.1,577.68
2016,7,28,13,0,368.0,440.0,2.8,33.0,800.0,722.04,514.93
2016,7,28,13,15,410.5,424.5,2.8,33.0,822.0,747.08,532.99
2016,7,28,13,30,453.0,409.0,2.8,33.0,844.0,763.69,544.79
2016,7,28,13,45,261.5,422.5,2.85,33.0,672.5,602.57,433.82
2016,7,28,14,0,70.0,436.0,2.9,33.0,501.0,436.96,316.19
2016,7,28,14,15,35.0,258.5,2.95,32.5,291.0,251.16,184.17
2016,7,28,14,30,0.0,81.0,3.0,32.0,81.0,67.75,46.64
2016,7,28,14,45,0.5,114.0,3.05,32.0,114.5,95.73,68.3
2016,7,28,15,0,1.0,147.0,3.1,32.0,148.0,123.65,89.7
2016,7,28,15,15,19.5,228.0,3.1,31.5,243.0,207.65,153.88
2016,7,28,15,30,38.0,309.0,3.1,31.0,338.0,286.28,213.04
2016,7,28,15,45,55.0,303.5,3.1,31.0,342.5,288.18,214.77
2016,7,28,16,0,72.0,298.0,3.1,31.0,347.0,288.22,215.2
2016,7,28,16,15,57.5,268.0,3.05,30.5,305.0,251.29,188.23
2016,7,28,16,30,43.0,238.0,3.0,30.0,263.0,215.96,162.26
2016,7,28,16,45,37.5,213.0,3.0,30.0,233.5,189.68,142.54
2016,7,28,17,0,32.0,188.0,3.0,30.0,204.0,164.17,123.21
2016,7,28,17,15,28.0,166.5,2.75,29.5,179.0,142.55,106.89
2016,7,28,17,30,24.0,145.0,2.5,29.0,154.0,121.71,91.0
2016,7,28,17,45,17.0,123.0,2.3,29.0,129.0,100.97,75.01
2016,7,28,18,0,10.0,101.0,2.1,29.0,104.0,81.25,59.7
2016,7,28,18,15,5.0,79.0,2.0,28.5,80.5,62.69,45.08
2016,7,28,18,30,0.0,57.0,1.9,28.0,57.0,45.69,32.77
2016,7,28,18,45,0.0,37.5,1.8,27.5,37.5,30.51,19.52
2016,7,28,19,0,0.0,18.0,1.7,27.0,18.0,14.85,4.77
2016,7,28,19,15,0.0,9.0,1.85,26.5,9.0,7.68,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.5,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,25.0,11.0,9.39,0.0
2016,7,29,6,15,105.5,29.5,1.45,25.0,43.5,23.04,10.77
2016,7,29,6,30,211.0,48.0,1.5,25.0,76.0,36.53,24.8
2016,7,29,6,45,294.5,62.0,1.55,25.5,121.5,46.68,34.01
2016,7,29,7,0,378.0,76.0,1.6,26.0,167.0,62.12,41.79
2016,7,29,7,15,438.0,86.5,1.75,26.0,218.0,101.69,61.62
2016,7,29,7,30,498.0,97.0,1.9,26.0,269.0,148.08,93.12
2016,7,29,7,45,542.5,104.0,2.1,26.5,322.0,197.8,131.51
2016,7,29,8,0,587.0,111.0,2.3,27.0,375.0,249.52,173.27
2016,7,29,8,15,618.5,117.0,2.3,27.0,427.0,300.51,215.62
2016,7,29,8,30,650.0,123.0,2.3,27.0,479.0,353.9,259.47
2016,7,29,8,45,484.5,194.5,2.35,27.5,474.0,378.24,282.02
2016,7,29,9,0,319.0,266.0,2.4,28.0,469.0,382.17,286.68
2016,7,29,9,15,332.5,280.0,2.35,28.5,506.5,419.33,314.05
2016,7,29,9,30,346.0,294.0,2.3,29.0,544.0,456.87,340.91
2016,7,29,9,45,233.0,336.0,2.3,29.5,508.5,440.91,327.65
2016,7,29,10,0,120.0,378.0,2.3,30.0,473.0,408.61,302.11
2016,7,29,10,15,187.0,394.0,2.2,30.0,550.0,475.35,350.31
2016,7,29,10,30,254.0,410.0,2.1,30.0,627.0,553.37,404.88
2016,7,29,10,45,277.5,405.0,2.05,30.5,650.0,576.93,419.91
2016,7,29,11,0,301.0,400.0,2.0,31.0,673.0,600.51,435.12
2016,7,29,11,15,572.5,268.5,1.9,31.0,803.5,722.35,522.26
2016,7,29,11,30,844.0,137.0,1.8,31.0,934.0,827.28,592.92
2016,7,29,11,45,852.0,134.5,1.7,31.5,949.5,844.76,600.6
2016,7,29,12,0,860.0,132.0,1.6,32.0,965.0,859.15,607.03
2016,7,29,12,15,861.5,132.0,1.55,32.0,971.5,866.88,611.02
2016,7,29,12,30,863.0,132.0,1.5,32.0,978.0,871.37,613.1
2016,7,29,12,45,867.0,129.0,1.45,32.5,977.0,872.27,611.8
2016,7,29,13,0,871.0,126.0,1.4,33.0,976.0,869.9,608.57
2016,7,29,13,15,869.0,125.5,1.4,33.0,966.0,861.14,603.33
2016,7,29,13,30,867.0,125.0,1.4,33.0,956.0,849.06,596.14
2016,7,29,13,45,866.5,122.0,1.45,33.5,939.0,832.73,585.74
2016,7,29,14,0,866.0,119.0,1.5,34.0,922.0,813.02,573.25
2016,7,29,14,15,860.5,118.0,1.55,34.0,896.5,787.82,558.44
2016,7,29,14,30,855.0,117.0,1.6,34.0,871.0,759.66,541.64
2016,7,29,14,45,817.5,132.5,1.7,34.0,832.0,719.81,516.38
2016,7,29,15,0,780.0,148.0,1.8,34.0,793.0,685.21,493.32
2016,7,29,15,15,768.0,145.5,1.9,34.0,754.5,645.01,466.55
2016,7,29,15,30,756.0,143.0,2.0,34.0,716.0,603.22,437.93
2016,7,29,15,45,745.0,137.0,2.1,34.0,672.5,557.52,405.8
2016,7,29,16,0,734.0,131.0,2.2,34.0,629.0,510.64,371.81
2016,7,29,16,15,714.0,126.5,2.2,33.5,581.0,458.63,333.53
2016,7,29,16,30,694.0,122.0,2.2,33.0,533.0,407.6,294.73
2016,7,29,16,45,669.5,116.0,2.25,33.0,482.0,354.1,252.55
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,301.89,210.43
2016,7,29,17,15,609.5,103.5,2.1,32.5,378.0,248.02,167.1
2016,7,29,17,30,574.0,97.0,1.9,32.0,325.0,197.29,126.61
2016,7,29,17,45,525.5,88.5,1.7,31.5,272.0,146.53,88.49
2016,7,29,18,0,477.0,80.0,1.5,31.0,219.0,101.1,58.54
2016,7,29,18,15,408.0,69.0,1.45,30.0,170.0,56.86,36.98
2016,7,29,18,30,339.0,58.0,1.4,29.0,121.0,44.04,31.23
2016,7,29,18,45,239.0,43.0,1.4,28.5,79.5,32.93,21.37
2016,7,29,19,0,139.0,28.0,1.4,28.0,38.0,21.62,9.04
2016,7,29,19,15,69.5,14.0,1.55,27.5,19.0,11.95,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,9.39,0.0
2016,7,30,6,15,151.5,27.5,1.4,24.5,45.5,21.27,9.21
2016,7,30,6,30,266.0,44.0,1.6,25.0,79.0,33.77,22.47
2016,7,30,6,45,368.0,53.5,1.85,25.5,127.5,42.56,30.5
2016,7,30,7,0,470.0,63.0,2.1,26.0,176.0,56.55,35.96
2016,7,30,7,15,527.0,71.0,2.15,26.5,228.5,99.38,56.28
2016,7,30,7,30,584.0,79.0,2.2,27.0,281.0,148.75,89.68
2016,7,30,7,45,634.0,82.0,2.3,27.5,336.5,198.7,128.27
2016,7,30,8,0,684.0,85.0,2.4,28.0,392.0,253.61,172.88
2016,7,30,8,15,711.5,89.5,2.4,28.5,445.0,309.75,219.45
2016,7,30,8,30,739.0,94.0,2.4,29.0,498.0,364.95,264.62
2016,7,30,8,45,764.0,96.0,2.4,29.5,549.0,418.29,307.35
2016,7,30,9,0,789.0,98.0,2.4,30.0,600.0,472.46,349.4
2016,7,30,9,15,804.0,100.5,2.35,30.5,646.5,522.34,386.95
2016,7,30,9,30,819.0,103.0,2.3,31.0,693.0,569.89,421.58
2016,7,30,9,45,833.0,104.0,2.3,31.5,735.0,615.3,453.8
2016,7,30,10,0,847.0,105.0,2.3,32.0,777.0,659.3,484.09
2016,7,30,10,15,856.0,107.0,2.3,32.0,813.0,699.05,511.67
2016,7,30,10,30,865.0,109.0,2.3,32.0,849.0,736.52,537.17
2016,7,30,10,45,873.0,109.0,2.35,32.5,878.0,768.97,557.06
2016,7,30,11,0,881.0,109.0,2.4,33.0,907.0,798.68,574.87
2016,7,30,11,15,885.0,110.0,2.45,33.0,928.5,823.14,590.36
2016,7,30,11,30,889.0,111.0,2.5,33.0,950.0,844.38,603.81
2016,7,30,11,45,893.0,110.5,2.55,33.5,964.0,860.98,613.07
2016,7,30,12,0,897.0,110.0,2.6,34.0,978.0,874.21,620.23
2016,7,30,12,15,898.0,110.5,2.65,34.0,984.0,882.32,625.47
2016,7,30,12,30,899.0,111.0,2.7,34.0,990.0,886.99,628.65
2016,7,30,12,45,898.0,111.0,2.8,34.5,987.5,886.07,627.44
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,881.75,624.16
2016,7,30,13,15,895.0,110.5,2.95,35.0,974.5,872.69,618.91
2016,7,30,13,30,893.0,110.0,3.0,35.0,964.0,860.19,611.55
2016,7,30,13,45,888.0,110.0,3.05,35.5,945.5,842.22,599.46
2016,7,30,14,0,883.0,110.0,3.1,36.0,927.0,820.97,585.34
2016,7,30,14,15,877.5,108.5,3.15,35.5,901.0,794.83,570.42
2016,7,30,14,30,872.0,107.0,3.2,35.0,875.0,765.67,553.37
2016,7,30,14,45,863.5,106.0,3.25,35.0,842.5,731.91,531.85
2016,7,30,15,0,855.0,105.0,3.3,35.0,810.0,695.64,507.15
2016,7,30,15,15,844.5,103.0,3.3,35.0,771.0,654.87,478.67
2016,7,30,15,30,834.0,101.0,3.3,35.0,732.0,612.15,448.21
2016,7,30,15,45,819.0,99.5,3.35,35.0,687.0,565.62,414.43
2016,7,30,16,0,804.0,98.0,3.4,35.0,642.0,518.81,379.51
2016,7,30,16,15,571.0,167.0,3.4,34.5,538.5,427.77,312.83
2016,7,30,16,30,338.0,236.0,3.4,34.0,435.0,346.65,253.91
2016,7,30,16,45,525.5,161.5,3.4,34.0,437.5,337.53,243.13
2016,7,30,17,0,713.0,87.0,3.4,34.0,440.0,306.67,212.67
2016,7,30,17,15,680.0,82.0,3.2,33.5,386.5,248.66,165.44
2016,7,30,17,30,647.0,77.0,3.0,33.0,333.0,195.76,122.57
2016,7,30,17,45,597.0,71.5,2.8,32.5,279.0,143.07,82.65
2016,7,30,18,0,547.0,66.0,2.6,32.0,225.0,95.7,51.55
2016,7,30,18,15,477.5,57.5,2.5,31.0,174.5,51.14,31.41
2016,7,30,18,30,408.0,49.0,2.4,30.0,124.0,39.06,26.93
2016,7,30,18,45,298.5,37.0,2.35,29.5,82.0,29.89,18.74
2016,7,30,19,0,189.0,25.0,2.3,29.0,40.0,19.46,7.05
2016,7,30,19,15,94.5,12.5,2.45,28.5,20.0,10.67,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
