Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,16.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,33.0,10.0,2.1,25.0,11.0,8.54,0.0
2016,7,31,6,15,149.5,26.5,2.3,25.0,44.0,20.51,8.27
2016,7,31,6,30,266.0,43.0,2.5,25.0,77.0,33.04,21.81
2016,7,31,6,45,369.0,52.0,2.7,25.5,125.5,41.35,29.46
2016,7,31,7,0,472.0,61.0,2.9,26.0,174.0,55.82,34.85
2016,7,31,7,15,529.0,68.5,2.95,26.5,226.0,98.49,55.33
2016,7,31,7,30,586.0,76.0,3.0,27.0,278.0,147.68,88.84
2016,7,31,7,45,415.5,126.5,3.15,27.5,282.5,189.71,130.1
2016,7,31,8,0,245.0,177.0,3.3,28.0,287.0,210.91,154.27
2016,7,31,8,15,492.5,134.0,3.3,28.0,390.5,274.48,199.05
2016,7,31,8,30,740.0,91.0,3.3,28.0,494.0,364.26,266.54
2016,7,31,8,45,760.0,95.0,3.3,28.5,544.5,417.41,309.6
2016,7,31,9,0,780.0,99.0,3.3,29.0,595.0,470.92,351.74
2016,7,31,9,15,795.5,101.5,3.3,29.5,641.5,520.72,389.91
2016,7,31,9,30,811.0,104.0,3.3,30.0,688.0,568.14,425.2
2016,7,31,9,45,824.5,105.5,3.35,30.5,729.5,613.43,458.08
2016,7,31,10,0,838.0,107.0,3.4,31.0,771.0,657.28,489.05
2016,7,31,10,15,566.0,253.0,3.4,31.5,711.0,635.66,468.67
2016,7,31,10,30,294.0,399.0,3.4,32.0,651.0,575.58,420.85
2016,7,31,10,45,369.5,384.0,3.45,32.5,711.0,631.19,460.11
2016,7,31,11,0,445.0,369.0,3.5,33.0,771.0,697.01,505.02
2016,7,31,11,15,451.5,382.0,3.5,33.0,799.5,725.88,523.87
2016,7,31,11,30,458.0,395.0,3.5,33.0,828.0,753.05,541.64
2016,7,31,11,45,463.5,404.5,3.55,33.5,848.0,774.58,554.67
2016,7,31,12,0,469.0,414.0,3.6,34.0,868.0,794.08,566.3
2016,7,31,12,15,517.5,370.0,3.65,34.0,873.5,803.11,573.84
2016,7,31,12,30,566.0,326.0,3.7,34.0,879.0,809.16,579.55
2016,7,31,12,45,726.0,221.0,3.8,34.5,928.5,854.92,613.13
2016,7,31,13,0,886.0,116.0,3.9,35.0,978.0,878.96,628.2
2016,7,31,13,15,884.0,115.5,3.95,35.0,968.0,869.97,622.62
2016,7,31,13,30,882.0,115.0,4.0,35.0,958.0,857.58,615.1
2016,7,31,13,45,875.0,116.0,4.05,35.0,939.0,838.96,603.55
2016,7,31,14,0,868.0,117.0,4.1,35.0,920.0,817.19,589.96
2016,7,31,14,15,862.0,116.0,4.1,34.5,894.5,791.42,574.69
2016,7,31,14,30,856.0,115.0,4.1,34.0,869.0,762.71,557.34
2016,7,31,14,45,832.5,122.5,4.15,34.0,832.5,725.94,532.83
2016,7,31,15,0,809.0,130.0,4.2,34.0,796.0,692.69,509.39
2016,7,31,15,15,798.0,127.5,4.2,34.0,757.5,651.95,480.59
2016,7,31,15,30,787.0,125.0,4.2,34.0,719.0,609.46,449.97
2016,7,31,15,45,770.5,122.5,4.2,34.0,674.5,562.29,415.32
2016,7,31,16,0,754.0,120.0,4.2,34.0,630.0,514.35,379.28
2016,7,31,16,15,734.5,116.5,4.15,33.5,582.0,463.58,340.91
2016,7,31,16,30,715.0,113.0,4.1,33.0,534.0,411.22,300.25
2016,7,31,16,45,688.5,108.5,4.1,33.0,482.0,357.05,256.73
2016,7,31,17,0,662.0,104.0,4.1,33.0,430.0,304.34,213.5
2016,7,31,17,15,626.5,98.0,3.85,32.5,377.0,249.77,169.05
2016,7,31,17,30,591.0,92.0,3.6,32.0,324.0,198.31,127.45
2016,7,31,17,45,539.0,84.5,3.4,31.5,271.0,146.68,88.33
2016,7,31,18,0,487.0,77.0,3.2,31.0,218.0,100.78,57.82
2016,7,31,18,15,414.5,66.5,3.1,30.5,168.0,56.18,35.75
2016,7,31,18,30,342.0,56.0,3.0,30.0,118.0,42.63,29.87
2016,7,31,18,45,233.0,41.5,2.9,29.5,77.0,31.82,20.25
2016,7,31,19,0,124.0,27.0,2.8,29.0,36.0,20.85,7.36
2016,7,31,19,15,62.0,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.12,0.0
2016,8,1,6,15,58.5,30.0,2.4,24.5,37.5,23.48,9.82
2016,8,1,6,30,116.0,54.0,2.7,25.0,69.0,40.72,28.11
2016,8,1,6,45,232.0,68.5,3.05,25.5,117.0,51.87,38.31
2016,8,1,7,0,348.0,83.0,3.4,26.0,165.0,68.68,46.26
2016,8,1,7,15,412.0,94.5,3.45,26.5,217.0,108.16,67.28
2016,8,1,7,30,476.0,106.0,3.5,27.0,269.0,154.99,99.4
2016,8,1,7,45,551.0,106.0,3.6,27.5,327.0,204.78,136.85
2016,8,1,8,0,626.0,106.0,3.7,28.0,385.0,259.46,180.17
2016,8,1,8,15,657.5,112.0,3.7,28.5,438.5,312.97,224.49
2016,8,1,8,30,689.0,118.0,3.7,29.0,492.0,368.83,270.04
2016,8,1,8,45,723.5,118.0,3.75,30.0,545.5,422.65,312.54
2016,8,1,9,0,758.0,118.0,3.8,31.0,599.0,479.53,356.03
2016,8,1,9,15,775.5,121.5,3.75,31.5,646.5,530.44,394.51
2016,8,1,9,30,793.0,125.0,3.7,32.0,694.0,580.9,431.46
2016,8,1,9,45,810.0,125.5,3.7,32.5,737.0,627.56,464.81
2016,8,1,10,0,827.0,126.0,3.7,33.0,780.0,673.09,496.48
2016,8,1,10,15,836.5,128.0,3.65,33.5,816.5,708.33,520.19
2016,8,1,10,30,846.0,130.0,3.6,34.0,853.0,745.58,544.59
2016,8,1,10,45,855.5,130.0,3.55,34.5,883.0,778.69,565.1
2016,8,1,11,0,865.0,130.0,3.5,35.0,913.0,809.18,583.06
2016,8,1,11,15,870.0,131.5,3.5,35.0,935.0,834.51,598.94
2016,8,1,11,30,875.0,133.0,3.5,35.0,957.0,856.68,612.78
2016,8,1,11,45,880.0,131.5,3.5,35.5,971.5,873.05,621.58
2016,8,1,12,0,885.0,130.0,3.5,36.0,986.0,886.12,628.32
2016,8,1,12,15,886.0,130.5,3.5,36.0,991.5,894.09,633.14
2016,8,1,12,30,887.0,131.0,3.5,36.0,997.0,898.66,635.92
2016,8,1,12,45,888.0,129.5,3.5,36.5,995.0,898.18,634.27
2016,8,1,13,0,889.0,128.0,3.5,37.0,993.0,894.33,630.6
2016,8,1,13,15,886.5,127.5,3.5,37.0,982.0,884.88,624.78
2016,8,1,13,30,884.0,127.0,3.5,37.0,971.0,872.03,616.9
2016,8,1,13,45,881.0,125.0,3.55,37.5,952.5,854.07,604.8
2016,8,1,14,0,878.0,123.0,3.6,38.0,934.0,832.77,590.63
2016,8,1,14,15,872.0,121.5,3.6,38.0,908.0,806.28,574.1
2016,8,1,14,30,866.0,120.0,3.6,38.0,882.0,776.79,555.6
2016,8,1,14,45,858.0,118.0,3.65,38.0,848.5,742.56,533.78
2016,8,1,15,0,850.0,116.0,3.7,38.0,815.0,705.79,509.02
2016,8,1,15,15,839.0,114.0,3.7,37.5,775.5,664.71,481.64
2016,8,1,15,30,828.0,112.0,3.7,37.0,736.0,621.73,452.23
2016,8,1,15,45,814.0,109.0,3.75,37.0,691.0,576.46,419.56
2016,8,1,16,0,800.0,106.0,3.8,37.0,646.0,527.33,383.33
2016,8,1,16,15,781.0,102.5,3.8,36.5,596.5,474.53,344.12
2016,8,1,16,30,762.0,99.0,3.8,36.0,547.0,421.67,303.6
2016,8,1,16,45,736.0,95.5,3.8,36.0,494.0,366.46,259.68
2016,8,1,17,0,710.0,92.0,3.8,36.0,441.0,310.17,214.1
2016,8,1,17,15,675.5,86.5,3.55,35.0,386.5,253.58,168.68
2016,8,1,17,30,641.0,81.0,3.3,34.0,332.0,199.91,125.73
2016,8,1,17,45,589.5,75.0,3.05,33.5,277.5,146.64,85.42
2016,8,1,18,0,538.0,69.0,2.8,33.0,223.0,98.92,53.92
2016,8,1,18,15,465.0,60.0,2.8,32.0,172.0,54.16,33.13
2016,8,1,18,30,392.0,51.0,2.8,31.0,121.0,40.83,28.22
2016,8,1,18,45,274.0,38.0,2.85,30.5,78.5,29.36,18.11
2016,8,1,19,0,156.0,25.0,2.9,30.0,36.0,19.4,5.72
2016,8,1,19,15,78.0,12.5,3.15,29.5,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,7.68,0.0
2016,8,2,6,15,120.0,27.0,1.7,24.5,41.5,20.84,7.59
2016,8,2,6,30,225.0,45.0,1.9,25.0,74.0,34.41,22.86
2016,8,2,6,45,331.5,56.0,2.15,25.5,122.0,42.58,30.46
2016,8,2,7,0,438.0,67.0,2.4,26.0,170.0,61.87,39.15
2016,8,2,7,15,498.0,75.5,2.45,26.5,222.5,103.82,60.39
2016,8,2,7,30,558.0,84.0,2.5,27.0,275.0,152.78,94.05
2016,8,2,7,45,615.0,86.5,2.55,27.5,331.0,202.69,132.59
2016,8,2,8,0,672.0,89.0,2.6,28.0,387.0,258.42,177.66
2016,8,2,8,15,701.0,93.5,2.6,28.5,440.5,312.34,222.52
2016,8,2,8,30,730.0,98.0,2.6,29.0,494.0,370.24,269.67
2016,8,2,8,45,757.0,99.5,2.6,30.0,545.5,423.86,311.89
2016,8,2,9,0,784.0,101.0,2.6,31.0,597.0,478.52,353.46
2016,8,2,9,15,799.5,104.0,2.55,31.5,644.0,529.17,391.35
2016,8,2,9,30,815.0,107.0,2.5,32.0,691.0,579.12,427.44
2016,8,2,9,45,828.5,108.5,2.45,32.5,733.0,622.77,458.08
2016,8,2,10,0,842.0,110.0,2.4,33.0,775.0,666.93,488.08
2016,8,2,10,15,851.0,111.5,2.4,33.5,811.0,706.22,514.14
2016,8,2,10,30,860.0,113.0,2.4,34.0,847.0,743.23,538.03
2016,8,2,10,45,867.5,114.0,2.4,34.5,876.5,776.17,557.61
2016,8,2,11,0,875.0,115.0,2.4,35.0,906.0,806.35,575.2
2016,8,2,11,15,879.5,116.0,2.4,35.0,927.5,831.15,590.4
2016,8,2,11,30,884.0,117.0,2.4,35.0,949.0,852.76,603.57
2016,8,2,11,45,888.5,116.5,2.45,35.5,963.5,869.76,612.95
2016,8,2,12,0,893.0,116.0,2.5,36.0,978.0,883.4,620.26
2016,8,2,12,15,894.0,116.5,2.55,36.0,984.0,891.48,625.42
2016,8,2,12,30,895.0,117.0,2.6,36.0,990.0,896.11,628.56
2016,8,2,12,45,895.0,116.0,2.7,36.5,987.5,895.14,627.34
2016,8,2,13,0,895.0,115.0,2.8,37.0,985.0,890.74,624.07
2016,8,2,13,15,893.0,114.5,2.85,37.0,974.5,881.59,618.85
2016,8,2,13,30,891.0,114.0,2.9,37.0,964.0,868.98,611.54
2016,8,2,13,45,887.5,113.0,3.0,37.0,945.5,851.24,601.3
2016,8,2,14,0,884.0,112.0,3.1,37.0,927.0,830.17,588.92
2016,8,2,14,15,878.5,110.5,3.15,37.0,901.0,803.81,572.8
2016,8,2,14,30,873.0,109.0,3.2,37.0,875.0,774.42,554.64
2016,8,2,14,45,864.5,108.0,3.3,37.0,842.0,740.39,533.51
2016,8,2,15,0,856.0,107.0,3.4,37.0,809.0,703.85,509.17
2016,8,2,15,15,845.5,105.0,3.45,37.0,770.0,662.78,480.94
2016,8,2,15,30,835.0,103.0,3.5,37.0,731.0,619.76,450.71
2016,8,2,15,45,820.5,101.0,3.55,37.0,686.0,572.73,416.88
2016,8,2,16,0,806.0,99.0,3.6,37.0,641.0,525.59,382.03
2016,8,2,16,15,787.5,95.5,3.6,36.5,591.5,472.67,342.74
2016,8,2,16,30,769.0,92.0,3.6,36.0,542.0,419.64,302.1
2016,8,2,16,45,742.5,89.0,3.6,35.5,489.5,364.26,258.57
2016,8,2,17,0,716.0,86.0,3.6,35.0,437.0,310.22,214.97
2016,8,2,17,15,682.5,81.5,3.4,34.5,383.0,252.1,167.8
2016,8,2,17,30,649.0,77.0,3.2,34.0,329.0,199.06,124.84
2016,8,2,17,45,596.5,71.5,3.0,33.5,274.5,145.51,84.25
2016,8,2,18,0,544.0,66.0,2.8,33.0,220.0,97.63,52.57
2016,8,2,18,15,471.5,57.5,2.65,32.0,169.5,52.81,31.69
2016,8,2,18,30,399.0,49.0,2.5,31.0,119.0,39.24,26.88
2016,8,2,18,45,280.5,36.5,2.45,30.5,77.0,29.62,18.25
2016,8,2,19,0,162.0,24.0,2.4,30.0,35.0,18.66,4.47
2016,8,2,19,15,81.0,12.0,2.55,29.5,17.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,138.5,20.0,1.4,25.5,37.5,15.54,3.76
2016,8,3,6,30,277.0,40.0,1.6,26.0,75.0,30.87,19.8
2016,8,3,6,45,376.5,50.0,1.8,26.5,123.0,39.87,28.04
2016,8,3,7,0,476.0,60.0,2.0,27.0,171.0,57.95,34.8
2016,8,3,7,15,534.5,67.5,2.0,27.5,223.5,101.42,56.64
2016,8,3,7,30,593.0,75.0,2.0,28.0,276.0,151.62,91.19
2016,8,3,7,45,640.5,79.0,2.05,28.5,331.5,202.97,131.26
2016,8,3,8,0,688.0,83.0,2.1,29.0,387.0,259.01,176.82
2016,8,3,8,15,716.0,87.5,2.1,29.5,440.5,315.81,223.67
2016,8,3,8,30,744.0,92.0,2.1,30.0,494.0,371.9,269.16
2016,8,3,8,45,767.5,94.5,2.1,30.5,545.5,425.71,311.85
2016,8,3,9,0,791.0,97.0,2.1,31.0,597.0,480.21,353.68
2016,8,3,9,15,806.5,100.0,2.1,31.5,644.0,531.26,391.7
2016,8,3,9,30,822.0,103.0,2.1,32.0,691.0,579.74,426.69
2016,8,3,9,45,834.0,105.0,2.1,32.5,732.5,625.24,458.52
2016,8,3,10,0,846.0,107.0,2.1,33.0,774.0,669.14,488.3
2016,8,3,10,15,854.5,109.0,2.1,33.5,810.0,708.73,514.36
2016,8,3,10,30,863.0,111.0,2.1,34.0,846.0,746.0,538.04
2016,8,3,10,45,870.0,112.0,2.15,34.5,875.5,778.69,557.64
2016,8,3,11,0,877.0,113.0,2.2,35.0,905.0,808.59,575.28
2016,8,3,11,15,881.5,114.0,2.25,35.0,926.5,833.48,590.82
2016,8,3,11,30,886.0,115.0,2.3,35.0,948.0,855.16,604.36
2016,8,3,11,45,888.5,116.0,2.35,35.5,962.0,871.83,613.51
2016,8,3,12,0,891.0,117.0,2.4,36.0,976.0,885.07,620.56
2016,8,3,12,15,892.0,117.5,2.45,36.0,982.0,893.13,625.72
2016,8,3,12,30,893.0,118.0,2.5,36.0,988.0,897.75,628.85
2016,8,3,12,45,893.0,117.5,2.55,36.5,985.5,897.19,627.54
2016,8,3,13,0,893.0,117.0,2.6,37.0,983.0,893.21,624.22
2016,8,3,13,15,890.5,116.5,2.65,37.0,972.5,883.6,618.76
2016,8,3,13,30,888.0,116.0,2.7,37.0,962.0,870.55,611.24
2016,8,3,13,45,884.5,115.0,2.8,37.0,943.5,852.8,601.1
2016,8,3,14,0,881.0,114.0,2.9,37.0,925.0,831.73,588.82
2016,8,3,14,15,875.0,112.5,2.9,37.0,899.0,804.98,572.27
2016,8,3,14,30,869.0,111.0,2.9,37.0,873.0,775.23,553.74
2016,8,3,14,45,857.0,112.0,2.95,37.0,839.0,740.48,532.06
2016,8,3,15,0,845.0,113.0,3.0,37.0,805.0,703.46,507.28
2016,8,3,15,15,834.5,110.5,3.0,36.5,766.0,662.27,480.01
2016,8,3,15,30,824.0,108.0,3.0,36.0,727.0,619.16,450.67
2016,8,3,15,45,810.0,105.5,3.0,36.0,682.0,574.27,418.3
2016,8,3,16,0,796.0,103.0,3.0,36.0,637.0,525.62,382.47
2016,8,3,16,15,778.0,99.5,2.95,35.5,588.0,473.3,343.65
2016,8,3,16,30,760.0,96.0,2.9,35.0,539.0,420.84,303.48
2016,8,3,16,45,735.0,92.0,2.85,35.0,486.5,365.44,259.48
2016,8,3,17,0,710.0,88.0,2.8,35.0,434.0,311.26,215.46
2016,8,3,17,15,676.0,83.0,2.5,34.5,380.0,252.78,168.19
2016,8,3,17,30,642.0,78.0,2.2,34.0,326.0,199.44,125.17
2016,8,3,17,45,592.5,72.0,1.9,33.5,272.0,146.18,84.75
2016,8,3,18,0,543.0,66.0,1.6,33.0,218.0,98.25,52.88
2016,8,3,18,15,470.5,57.0,1.5,32.0,167.5,52.96,31.49
2016,8,3,18,30,398.0,48.0,1.4,31.0,117.0,38.47,26.22
2016,8,3,18,45,282.5,35.5,1.35,30.5,75.5,28.83,17.56
2016,8,3,19,0,167.0,23.0,1.3,30.0,34.0,17.91,3.1
2016,8,3,19,15,83.5,11.5,1.4,29.5,17.0,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,156.0,18.5,1.9,25.5,37.5,14.85,2.86
2016,8,4,6,30,312.0,37.0,2.1,26.0,75.0,30.14,19.14
2016,8,4,6,45,408.5,46.0,2.3,26.5,123.5,36.71,25.35
2016,8,4,7,0,505.0,55.0,2.5,27.0,172.0,55.65,32.0
2016,8,4,7,15,341.0,92.5,2.5,27.5,181.0,103.14,65.17
2016,8,4,7,30,177.0,130.0,2.5,28.0,190.0,130.75,92.33
2016,8,4,7,45,254.5,145.5,2.55,28.5,249.0,173.5,123.29
2016,8,4,8,0,332.0,161.0,2.6,29.0,308.0,224.69,161.81
2016,8,4,8,15,546.5,123.0,2.55,29.5,401.5,291.27,209.64
2016,8,4,8,30,761.0,85.0,2.5,30.0,495.0,373.82,271.32
2016,8,4,8,45,781.0,88.5,2.5,31.0,546.0,427.99,313.85
2016,8,4,9,0,801.0,92.0,2.5,32.0,597.0,482.46,355.12
2016,8,4,9,15,816.0,94.5,2.5,32.5,644.0,532.34,392.43
2016,8,4,9,30,831.0,97.0,2.5,33.0,691.0,581.72,428.14
2016,8,4,9,45,840.5,100.5,2.5,33.5,732.5,627.46,460.18
2016,8,4,10,0,850.0,104.0,2.5,34.0,774.0,671.38,490.02
2016,8,4,10,15,858.5,106.0,2.5,34.0,810.0,711.19,517.36
2016,8,4,10,30,867.0,108.0,2.5,34.0,846.0,748.65,542.23
2016,8,4,10,45,870.5,111.0,2.55,34.5,874.0,780.62,561.47
2016,8,4,11,0,874.0,114.0,2.6,35.0,902.0,809.57,578.61
2016,8,4,11,15,685.0,250.0,2.65,35.0,877.0,811.08,576.64
2016,8,4,11,30,496.0,386.0,2.7,35.0,852.0,785.26,554.96
2016,8,4,11,45,535.5,354.0,2.75,35.5,864.0,800.83,565.42
2016,8,4,12,0,575.0,322.0,2.8,36.0,876.0,814.25,574.19
2016,8,4,12,15,732.5,220.5,2.85,36.0,931.0,866.92,612.3
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,898.52,632.47
2016,8,4,12,45,886.5,121.0,3.0,36.5,982.5,897.04,630.63
2016,8,4,13,0,883.0,123.0,3.1,37.0,979.0,892.17,626.98
2016,8,4,13,15,683.0,261.5,3.1,37.0,919.5,853.9,600.93
2016,8,4,13,30,483.0,400.0,3.1,37.0,860.0,794.86,557.84
2016,8,4,13,45,502.5,381.0,3.15,37.0,851.5,785.57,553.23
2016,8,4,14,0,522.0,362.0,3.2,37.0,843.0,773.3,546.29
2016,8,4,14,15,488.0,355.0,3.2,37.0,794.5,725.65,514.93
2016,8,4,14,30,454.0,348.0,3.2,37.0,746.0,677.7,483.19
2016,8,4,14,45,646.5,232.0,3.25,37.0,774.0,704.53,505.73
2016,8,4,15,0,839.0,116.0,3.3,37.0,802.0,703.83,508.98
2016,8,4,15,15,828.0,114.0,3.3,36.5,763.0,662.89,481.55
2016,8,4,15,30,817.0,112.0,3.3,36.0,724.0,620.08,452.31
2016,8,4,15,45,804.5,108.0,3.35,36.0,679.5,575.11,419.94
2016,8,4,16,0,792.0,104.0,3.4,36.0,635.0,526.0,383.8
2016,8,4,16,15,773.5,101.0,3.35,35.5,586.0,473.98,345.07
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,421.88,305.05
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,366.47,260.96
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,312.08,216.65
2016,8,4,17,15,675.5,83.0,3.05,34.5,378.0,253.69,169.34
2016,8,4,17,30,642.0,78.0,2.8,34.0,324.0,200.37,126.18
2016,8,4,17,45,595.0,71.0,2.55,33.5,270.5,146.51,85.03
2016,8,4,18,0,548.0,64.0,2.3,33.0,217.0,97.69,52.21
2016,8,4,18,15,475.5,55.5,2.2,32.0,166.5,52.4,30.7
2016,8,4,18,30,403.0,47.0,2.1,31.0,116.0,37.72,25.57
2016,8,4,18,45,288.5,34.5,2.05,30.5,74.0,28.05,16.85
2016,8,4,19,0,174.0,22.0,2.0,30.0,32.0,17.16,1.55
2016,8,4,19,15,87.0,11.0,2.1,30.0,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,142.5,19.5,1.15,25.5,36.5,15.18,2.49
2016,8,5,6,30,285.0,39.0,1.3,26.0,73.0,30.17,19.13
2016,8,5,6,45,379.5,49.5,1.5,26.5,121.0,39.59,27.76
2016,8,5,7,0,474.0,60.0,1.7,27.0,169.0,59.98,35.47
2016,8,5,7,15,533.5,68.0,1.75,27.5,222.0,104.16,58.48
2016,8,5,7,30,593.0,76.0,1.8,28.0,275.0,155.22,94.03
2016,8,5,7,45,637.0,81.0,1.9,28.5,330.0,206.99,134.76
2016,8,5,8,0,681.0,86.0,2.0,29.0,385.0,263.1,180.52
2016,8,5,8,15,485.5,152.0,1.95,29.5,379.5,293.77,212.32
2016,8,5,8,30,290.0,218.0,1.9,30.0,374.0,299.5,221.68
2016,8,5,8,45,188.0,247.0,1.85,30.5,352.5,293.39,218.56
2016,8,5,9,0,86.0,276.0,1.8,31.0,331.0,275.01,204.85
2016,8,5,9,15,87.5,297.5,1.75,31.0,357.0,299.84,222.97
2016,8,5,9,30,89.0,319.0,1.7,31.0,383.0,324.69,240.68
2016,8,5,9,45,463.5,216.0,1.65,31.5,577.5,496.96,367.59
2016,8,5,10,0,838.0,113.0,1.6,32.0,772.0,673.8,491.64
2016,8,5,10,15,846.5,115.0,1.6,32.5,808.0,713.2,516.12
2016,8,5,10,30,855.0,117.0,1.6,33.0,844.0,750.29,539.39
2016,8,5,10,45,860.0,119.5,1.6,33.5,872.5,782.59,558.14
2016,8,5,11,0,865.0,122.0,1.6,34.0,901.0,812.0,574.87
2016,8,5,11,15,869.0,123.0,1.65,34.0,922.0,836.22,589.87
2016,8,5,11,30,873.0,124.0,1.7,34.0,943.0,857.24,602.93
2016,8,5,11,45,869.5,129.0,1.75,34.5,955.0,872.02,610.87
2016,8,5,12,0,866.0,134.0,1.8,35.0,967.0,883.21,616.68
2016,8,5,12,15,866.5,134.0,1.85,35.0,972.5,890.15,621.2
2016,8,5,12,30,867.0,134.0,1.9,35.0,978.0,893.75,623.78
2016,8,5,12,45,864.0,135.5,2.0,35.0,974.5,892.22,623.76
2016,8,5,13,0,861.0,137.0,2.1,35.0,971.0,887.39,621.77
2016,8,5,13,15,858.0,136.5,2.15,35.0,960.0,877.56,616.28
2016,8,5,13,30,855.0,136.0,2.2,35.0,949.0,864.44,608.79
2016,8,5,13,45,847.5,137.0,2.3,35.0,929.0,845.53,598.06
2016,8,5,14,0,840.0,138.0,2.4,35.0,909.0,823.58,585.36
2016,8,5,14,15,833.0,136.5,2.45,35.0,883.0,796.95,569.21
2016,8,5,14,30,826.0,135.0,2.5,35.0,857.0,767.5,551.15
2016,8,5,14,45,809.0,137.5,2.6,35.0,821.5,738.08,532.4
2016,8,5,15,0,792.0,140.0,2.7,35.0,786.0,699.63,506.84
2016,8,5,15,15,779.5,137.5,2.75,34.5,747.0,658.04,479.51
2016,8,5,15,30,767.0,135.0,2.8,34.0,708.0,614.86,450.29
2016,8,5,15,45,751.0,131.0,2.9,34.0,663.0,566.94,416.17
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,518.25,380.53
2016,8,5,16,15,714.5,123.0,2.95,33.5,569.0,465.9,341.62
2016,8,5,16,30,694.0,119.0,2.9,33.0,520.0,414.38,302.14
2016,8,5,16,45,669.5,112.5,2.9,33.0,469.0,359.69,258.75
2016,8,5,17,0,645.0,106.0,2.9,33.0,418.0,306.33,215.44
2016,8,5,17,15,607.5,99.5,2.65,32.5,364.5,251.15,170.84
2016,8,5,17,30,570.0,93.0,2.4,32.0,311.0,199.39,129.18
2016,8,5,17,45,526.0,83.0,2.15,32.0,259.0,147.45,89.12
2016,8,5,18,0,482.0,73.0,1.9,32.0,207.0,100.35,56.78
2016,8,5,18,15,407.0,62.5,1.8,31.5,157.5,57.24,35.14
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.75,27.21
2016,8,5,18,45,228.5,37.0,1.65,30.5,68.5,28.51,17.13
2016,8,5,19,0,125.0,22.0,1.6,30.0,29.0,17.08,0.03
2016,8,5,19,15,62.5,11.0,1.65,29.5,14.5,9.39,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,20.0,1.8,25.5,34.0,15.52,2.0
2016,8,6,6,30,235.0,40.0,2.0,26.0,68.0,30.75,19.54
2016,8,6,6,45,325.0,53.0,2.25,26.5,114.0,40.41,28.42
2016,8,6,7,0,415.0,66.0,2.5,27.0,160.0,62.25,37.82
2016,8,6,7,15,476.5,75.0,2.6,27.5,212.0,106.02,62.03
2016,8,6,7,30,538.0,84.0,2.7,28.0,264.0,155.0,96.37
2016,8,6,7,45,585.0,89.5,2.85,28.5,318.0,204.79,135.5
2016,8,6,8,0,632.0,95.0,3.0,29.0,372.0,259.37,179.97
2016,8,6,8,15,663.0,100.5,2.95,29.5,425.0,313.1,224.32
2016,8,6,8,30,694.0,106.0,2.9,30.0,478.0,369.12,269.65
2016,8,6,8,45,721.0,108.5,2.9,30.5,529.5,424.08,313.17
2016,8,6,9,0,748.0,111.0,2.9,31.0,581.0,478.34,354.94
2016,8,6,9,15,765.5,114.5,2.85,31.5,628.0,529.17,392.88
2016,8,6,9,30,783.0,118.0,2.8,32.0,675.0,579.57,429.26
2016,8,6,9,45,797.5,119.5,2.8,32.5,717.0,625.48,461.59
2016,8,6,10,0,812.0,121.0,2.8,33.0,759.0,670.1,492.13
2016,8,6,10,15,822.0,123.5,2.8,33.5,795.0,705.78,515.91
2016,8,6,10,30,832.0,126.0,2.8,34.0,831.0,743.61,540.49
2016,8,6,10,45,838.5,127.5,2.8,34.5,860.5,775.5,559.6
2016,8,6,11,0,845.0,129.0,2.8,35.0,890.0,804.65,576.68
2016,8,6,11,15,850.0,130.5,2.75,35.0,911.5,829.66,591.87
2016,8,6,11,30,855.0,132.0,2.7,35.0,933.0,851.58,605.03
2016,8,6,11,45,857.5,133.0,2.7,35.5,947.0,867.72,613.56
2016,8,6,12,0,860.0,134.0,2.7,36.0,961.0,880.55,620.04
2016,8,6,12,15,861.0,134.5,2.65,36.0,966.5,888.31,624.3
2016,8,6,12,30,862.0,135.0,2.6,36.0,972.0,892.74,626.58
2016,8,6,12,45,860.5,135.5,2.55,36.5,969.5,891.65,624.2
2016,8,6,13,0,859.0,136.0,2.5,37.0,967.0,887.26,619.88
2016,8,6,13,15,856.5,135.5,2.45,37.0,956.0,877.83,613.81
2016,8,6,13,30,854.0,135.0,2.4,37.0,945.0,865.09,605.78
2016,8,6,13,45,848.5,134.5,2.35,37.0,926.5,846.52,594.17
2016,8,6,14,0,843.0,134.0,2.3,37.0,908.0,824.81,580.65
2016,8,6,14,15,836.5,132.5,2.2,37.0,881.5,798.41,563.81
2016,8,6,14,30,830.0,131.0,2.1,37.0,855.0,769.16,545.17
2016,8,6,14,45,818.5,131.0,2.05,37.0,821.5,734.81,523.14
2016,8,6,15,0,807.0,131.0,2.0,37.0,788.0,703.8,502.14
2016,8,6,15,15,795.0,128.5,1.95,37.0,748.5,661.91,473.74
2016,8,6,15,30,783.0,126.0,1.9,37.0,709.0,618.34,443.69
2016,8,6,15,45,767.0,122.5,1.85,37.0,664.0,570.1,409.77
2016,8,6,16,0,751.0,119.0,1.8,37.0,619.0,521.06,374.46
2016,8,6,16,15,730.5,115.0,1.75,36.5,570.0,468.86,336.71
2016,8,6,16,30,710.0,111.0,1.7,36.0,521.0,415.4,296.86
2016,8,6,16,45,681.5,106.5,1.7,36.0,469.0,360.08,254.1
2016,8,6,17,0,653.0,102.0,1.7,36.0,417.0,306.48,211.63
2016,8,6,17,15,616.0,96.0,1.55,35.5,363.0,251.34,167.92
2016,8,6,17,30,579.0,90.0,1.4,35.0,309.0,199.54,126.93
2016,8,6,17,45,525.0,82.0,1.25,34.5,256.0,147.19,87.78
2016,8,6,18,0,471.0,74.0,1.1,34.0,203.0,100.89,56.91
2016,8,6,18,15,393.5,63.0,1.05,33.0,154.0,55.96,33.78
2016,8,6,18,30,316.0,52.0,1.0,32.0,105.0,39.69,27.0
2016,8,6,18,45,204.0,36.5,1.0,31.5,65.5,28.07,16.6
2016,8,6,19,0,92.0,21.0,1.0,31.0,26.0,16.27,0.0
2016,8,6,19,15,46.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,98.0,21.0,2.3,25.5,32.5,16.25,1.55
2016,8,7,6,30,196.0,42.0,2.5,26.0,65.0,32.13,20.6
2016,8,7,6,45,304.0,54.0,2.7,26.5,112.0,41.05,28.93
2016,8,7,7,0,412.0,66.0,2.9,27.0,159.0,63.13,38.14
2016,8,7,7,15,474.5,75.5,2.95,27.5,211.0,107.46,63.11
2016,8,7,7,30,537.0,85.0,3.0,28.0,263.0,157.08,98.13
2016,8,7,7,45,593.0,88.0,3.1,29.0,319.0,206.76,136.68
2016,8,7,8,0,649.0,91.0,3.2,30.0,375.0,262.22,181.25
2016,8,7,8,15,679.5,96.0,3.15,30.5,428.0,316.39,225.96
2016,8,7,8,30,710.0,101.0,3.1,31.0,481.0,372.75,271.54
2016,8,7,8,45,737.0,103.0,3.1,32.0,532.5,428.16,314.72
2016,8,7,9,0,764.0,105.0,3.1,33.0,584.0,482.84,355.93
2016,8,7,9,15,780.5,108.5,3.0,33.5,631.0,533.96,393.74
2016,8,7,9,30,797.0,112.0,2.9,34.0,678.0,584.53,429.85
2016,8,7,9,45,811.0,113.5,2.85,34.5,720.0,630.76,461.97
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,671.6,489.57
2016,8,7,10,15,834.5,117.0,2.7,35.0,798.0,711.33,516.37
2016,8,7,10,30,844.0,119.0,2.6,35.0,834.0,748.84,540.78
2016,8,7,10,45,851.0,120.5,2.55,35.5,863.0,781.53,559.86
2016,8,7,11,0,858.0,122.0,2.5,36.0,892.0,811.47,576.92
2016,8,7,11,15,862.5,123.0,2.5,36.5,914.0,835.98,590.65
2016,8,7,11,30,867.0,124.0,2.5,37.0,936.0,857.33,602.33
2016,8,7,11,45,871.5,123.5,2.5,37.5,950.0,874.12,611.12
2016,8,7,12,0,876.0,123.0,2.5,38.0,964.0,887.59,617.87
2016,8,7,12,15,877.0,123.5,2.5,38.0,969.5,895.5,622.5
2016,8,7,12,30,878.0,124.0,2.5,38.0,975.0,899.99,625.15
2016,8,7,12,45,877.0,124.0,2.55,38.0,972.5,898.88,624.81
2016,8,7,13,0,876.0,124.0,2.6,38.0,970.0,894.37,622.48
2016,8,7,13,15,873.5,123.5,2.6,38.0,959.0,884.71,616.67
2016,8,7,13,30,871.0,123.0,2.6,38.0,948.0,871.65,608.84
2016,8,7,13,45,867.0,122.0,2.65,38.5,929.5,853.52,596.97
2016,8,7,14,0,863.0,121.0,2.7,39.0,911.0,832.13,583.12
2016,8,7,14,15,856.5,119.5,2.65,38.5,884.5,805.12,567.51
2016,8,7,14,30,850.0,118.0,2.6,38.0,858.0,775.19,549.95
2016,8,7,14,45,831.5,122.0,2.6,38.0,822.5,738.5,526.96
2016,8,7,15,0,813.0,126.0,2.6,38.0,787.0,705.28,504.56
2016,8,7,15,15,801.5,123.5,2.6,38.0,747.5,663.41,476.25
2016,8,7,15,30,790.0,121.0,2.6,38.0,708.0,619.82,446.18
2016,8,7,15,45,773.5,118.5,2.6,38.0,663.0,571.81,412.33
2016,8,7,16,0,757.0,116.0,2.6,38.0,618.0,523.03,377.07
2016,8,7,16,15,736.5,112.0,2.6,37.5,569.0,470.44,338.87
2016,8,7,16,30,716.0,108.0,2.6,37.0,520.0,416.59,298.54
2016,8,7,16,45,686.5,104.0,2.65,37.0,467.5,360.94,255.27
2016,8,7,17,0,657.0,100.0,2.7,37.0,415.0,307.1,212.38
2016,8,7,17,15,620.0,94.0,2.5,36.5,361.0,251.63,168.19
2016,8,7,17,30,583.0,88.0,2.3,36.0,307.0,199.5,126.76
2016,8,7,17,45,526.5,80.5,2.1,35.5,254.0,146.87,87.34
2016,8,7,18,0,470.0,73.0,1.9,35.0,201.0,100.58,56.46
2016,8,7,18,15,393.0,62.0,1.8,34.0,152.0,55.63,33.18
2016,8,7,18,30,316.0,51.0,1.7,33.0,103.0,38.98,26.25
2016,8,7,18,45,202.0,35.5,1.65,32.5,64.0,27.32,15.8
2016,8,7,19,0,88.0,20.0,1.6,32.0,25.0,15.5,0.0
2016,8,7,19,15,44.0,10.0,1.85,31.5,12.5,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,60.5,22.5,2.25,26.0,29.5,17.67,1.13
2016,8,8,6,30,121.0,45.0,2.4,26.0,59.0,34.4,22.38
2016,8,8,6,45,221.5,61.5,2.55,26.5,105.0,46.91,33.82
2016,8,8,7,0,322.0,78.0,2.7,27.0,151.0,69.92,44.92
2016,8,8,7,15,387.0,90.5,2.7,27.5,202.0,109.72,68.17
2016,8,8,7,30,452.0,103.0,2.7,28.0,253.0,157.14,101.74
2016,8,8,7,45,516.0,107.5,2.75,28.5,308.5,205.21,138.67
2016,8,8,8,0,580.0,112.0,2.8,29.0,364.0,263.17,184.75
2016,8,8,8,15,613.5,118.5,2.75,29.5,417.5,316.09,227.9
2016,8,8,8,30,647.0,125.0,2.7,30.0,471.0,371.67,272.36
2016,8,8,8,45,679.5,127.0,2.65,31.0,523.0,425.11,313.56
2016,8,8,9,0,712.0,129.0,2.6,32.0,575.0,480.31,354.68
2016,8,8,9,15,730.0,133.5,2.55,32.5,621.5,531.31,392.15
2016,8,8,9,30,748.0,138.0,2.5,33.0,668.0,581.78,428.04
2016,8,8,9,45,764.0,140.0,2.5,33.5,710.5,627.86,460.02
2016,8,8,10,0,780.0,142.0,2.5,34.0,753.0,672.85,490.38
2016,8,8,10,15,790.5,144.5,2.5,34.5,789.0,713.01,516.67
2016,8,8,10,30,801.0,147.0,2.5,35.0,825.0,751.15,541.01
2016,8,8,10,45,809.5,148.5,2.5,35.5,854.0,784.57,561.56
2016,8,8,11,0,818.0,150.0,2.5,36.0,883.0,815.43,579.49
2016,8,8,11,15,823.0,151.0,2.5,36.5,904.5,840.17,593.34
2016,8,8,11,30,828.0,152.0,2.5,37.0,926.0,861.86,605.21
2016,8,8,11,45,836.0,149.5,2.5,37.5,941.0,868.41,607.51
2016,8,8,12,0,844.0,147.0,2.5,38.0,956.0,882.82,614.95
2016,8,8,12,15,845.0,147.5,2.5,38.0,961.5,890.4,619.39
2016,8,8,12,30,846.0,148.0,2.5,38.0,967.0,894.72,621.93
2016,8,8,12,45,843.5,148.5,2.55,38.0,964.0,892.66,621.0
2016,8,8,13,0,841.0,149.0,2.6,38.0,961.0,887.38,618.18
2016,8,8,13,15,838.5,148.5,2.6,38.0,950.0,878.01,612.55
2016,8,8,13,30,836.0,148.0,2.6,38.0,939.0,865.4,604.99
2016,8,8,13,45,828.5,148.5,2.6,38.5,919.5,846.16,592.07
2016,8,8,14,0,821.0,149.0,2.6,39.0,900.0,833.84,583.67
2016,8,8,14,15,814.0,147.5,2.6,38.5,873.5,806.59,568.19
2016,8,8,14,30,807.0,146.0,2.6,38.0,847.0,776.57,550.88
2016,8,8,14,45,794.0,145.5,2.6,38.0,813.0,740.39,527.35
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,702.17,501.99
2016,8,8,15,15,768.5,142.0,2.6,38.0,739.5,660.22,473.71
2016,8,8,15,30,756.0,139.0,2.6,38.0,700.0,616.71,443.77
2016,8,8,15,45,738.5,136.0,2.6,38.0,655.0,568.95,410.18
2016,8,8,16,0,721.0,133.0,2.6,38.0,610.0,520.29,375.13
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.5,467.16,336.73
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,414.52,297.46
2016,8,8,16,45,646.5,118.0,2.65,37.0,459.0,359.4,254.84
2016,8,8,17,0,616.0,113.0,2.7,37.0,407.0,306.3,212.81
2016,8,8,17,15,576.0,106.0,2.5,36.5,353.5,251.25,169.33
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,199.99,128.96
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.5,145.86,88.44
2016,8,8,18,0,426.0,80.0,1.9,35.0,195.0,100.7,58.05
2016,8,8,18,15,346.5,67.5,1.85,34.5,146.5,58.95,36.12
2016,8,8,18,30,267.0,55.0,1.8,34.0,98.0,41.72,28.31
2016,8,8,18,45,164.0,37.0,1.75,33.5,60.0,28.36,16.38
2016,8,8,19,0,61.0,19.0,1.7,33.0,22.0,15.02,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.5,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,102.0,20.0,2.25,26.5,31.5,15.51,0.0
2016,8,9,6,30,204.0,40.0,2.4,27.0,63.0,30.68,19.19
2016,8,9,6,45,307.0,52.5,2.55,27.5,109.5,40.0,27.88
2016,8,9,7,0,410.0,65.0,2.7,28.0,156.0,64.36,38.1
2016,8,9,7,15,473.5,74.5,2.7,28.5,208.5,109.02,63.8
2016,8,9,7,30,537.0,84.0,2.7,29.0,261.0,159.1,99.37
2016,8,9,7,45,593.0,87.5,2.75,29.5,316.5,209.55,138.81
2016,8,9,8,0,649.0,91.0,2.8,30.0,372.0,265.79,184.26
2016,8,9,8,15,679.5,96.0,2.75,30.5,425.5,320.21,229.06
2016,8,9,8,30,710.0,101.0,2.7,31.0,479.0,376.82,274.63
2016,8,9,8,45,740.0,102.0,2.65,31.5,531.5,432.79,318.52
2016,8,9,9,0,770.0,103.0,2.6,32.0,584.0,488.41,360.83
2016,8,9,9,15,786.5,106.5,2.55,32.5,631.0,539.99,398.88
2016,8,9,9,30,803.0,110.0,2.5,33.0,678.0,590.98,435.24
2016,8,9,9,45,817.5,111.0,2.45,33.5,720.5,634.14,465.14
2016,8,9,10,0,832.0,112.0,2.4,34.0,763.0,678.55,494.94
2016,8,9,10,15,841.5,114.0,2.4,34.5,799.0,718.63,521.18
2016,8,9,10,30,851.0,116.0,2.4,35.0,835.0,756.48,544.73
2016,8,9,10,45,858.0,117.5,2.45,35.5,864.5,789.46,564.45
2016,8,9,11,0,865.0,119.0,2.5,36.0,894.0,819.66,582.23
2016,8,9,11,15,869.5,120.0,2.6,36.0,915.5,844.38,597.96
2016,8,9,11,30,874.0,121.0,2.7,36.0,937.0,865.91,611.71
2016,8,9,11,45,881.5,118.5,2.8,36.5,952.0,883.65,621.84
2016,8,9,12,0,889.0,116.0,2.9,37.0,967.0,898.12,629.94
2016,8,9,12,15,890.0,116.5,3.0,37.0,973.0,906.12,635.35
2016,8,9,12,30,891.0,117.0,3.1,37.0,979.0,910.63,638.71
2016,8,9,12,45,890.5,116.5,3.25,37.5,976.0,909.44,637.54
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,904.77,634.26
2016,8,9,13,15,888.0,115.5,3.45,38.0,962.5,895.27,628.77
2016,8,9,13,30,886.0,115.0,3.5,38.0,952.0,882.31,621.16
2016,8,9,13,45,882.0,113.5,3.6,38.0,933.0,863.29,609.99
2016,8,9,14,0,878.0,112.0,3.7,38.0,914.0,840.95,596.69
2016,8,9,14,15,872.5,111.0,3.7,38.0,887.5,814.63,580.31
2016,8,9,14,30,867.0,110.0,3.7,38.0,861.0,785.29,561.93
2016,8,9,14,45,859.0,108.0,3.7,38.0,828.0,750.29,539.73
2016,8,9,15,0,851.0,106.0,3.7,38.0,795.0,712.75,515.01
2016,8,9,15,15,840.0,104.0,3.7,38.0,755.0,670.85,486.21
2016,8,9,15,30,829.0,102.0,3.7,38.0,715.0,627.07,455.48
2016,8,9,15,45,815.0,99.5,3.7,38.0,670.0,579.41,421.33
2016,8,9,16,0,801.0,97.0,3.7,38.0,625.0,531.98,386.4
2016,8,9,16,15,782.0,93.5,3.65,37.5,575.5,478.29,346.76
2016,8,9,16,30,763.0,90.0,3.6,37.0,526.0,424.57,305.83
2016,8,9,16,45,735.5,87.0,3.55,37.0,473.0,368.34,261.34
2016,8,9,17,0,708.0,84.0,3.5,37.0,420.0,313.6,217.03
2016,8,9,17,15,672.5,79.0,3.2,36.5,365.5,254.37,169.34
2016,8,9,17,30,637.0,74.0,2.9,36.0,311.0,200.32,125.76
2016,8,9,17,45,581.5,68.5,2.65,35.5,256.5,146.22,84.71
2016,8,9,18,0,526.0,63.0,2.4,35.0,202.0,98.23,52.45
2016,8,9,18,15,448.0,53.5,2.15,34.0,152.0,52.72,29.73
2016,8,9,18,30,370.0,44.0,1.9,33.0,102.0,35.44,23.3
2016,8,9,18,45,244.0,30.5,1.7,32.5,62.5,24.82,13.56
2016,8,9,19,0,118.0,17.0,1.5,32.0,23.0,13.26,0.0
2016,8,9,19,15,59.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
