Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,45,0.0,41.5,2.1,24.5,41.5,33.68,22.68
2016,8,20,7,0,0.0,62.0,2.2,25.0,62.0,50.21,35.42
2016,8,20,7,15,5.0,84.5,2.25,25.0,86.0,69.29,51.08
2016,8,20,7,30,10.0,107.0,2.3,25.0,110.0,89.28,67.24
2016,8,20,7,45,5.0,105.0,2.4,25.5,106.5,87.82,66.05
2016,8,20,8,0,0.0,103.0,2.5,26.0,103.0,85.32,63.87
2016,8,20,8,15,4.5,137.0,2.65,26.0,139.5,115.34,87.62
2016,8,20,8,30,9.0,171.0,2.8,26.0,176.0,146.2,111.72
2016,8,20,8,45,11.0,188.5,3.0,26.0,195.0,162.74,124.36
2016,8,20,9,0,13.0,206.0,3.2,26.0,214.0,179.54,137.14
2016,8,20,9,15,10.5,204.5,3.3,26.0,211.5,177.76,135.36
2016,8,20,9,30,8.0,203.0,3.4,26.0,209.0,175.65,133.36
2016,8,20,9,45,8.0,208.0,3.55,26.5,214.5,180.5,136.56
2016,8,20,10,0,8.0,213.0,3.7,27.0,220.0,185.32,139.72
2016,8,20,10,15,10.5,234.0,3.7,27.0,243.0,205.8,155.18
2016,8,20,10,30,13.0,255.0,3.7,27.0,266.0,226.54,170.72
2016,8,20,10,45,19.0,295.0,3.7,27.5,312.0,266.95,200.68
2016,8,20,11,0,25.0,335.0,3.7,28.0,358.0,319.42,239.08
2016,8,20,11,15,26.0,347.0,3.7,28.0,371.5,332.55,248.39
2016,8,20,11,30,27.0,359.0,3.7,28.0,385.0,345.62,257.77
2016,8,20,11,45,25.0,355.5,3.7,28.5,380.0,341.51,253.99
2016,8,20,12,0,23.0,352.0,3.7,29.0,375.0,323.93,240.46
2016,8,20,12,15,21.0,339.0,3.65,29.0,359.5,310.84,230.77
2016,8,20,12,30,19.0,326.0,3.6,29.0,344.0,297.6,220.96
2016,8,20,12,45,20.5,336.0,3.55,29.0,355.5,307.81,228.51
2016,8,20,13,0,22.0,346.0,3.5,29.0,367.0,317.86,235.91
2016,8,20,13,15,23.5,348.5,3.4,29.0,371.0,321.08,238.3
2016,8,20,13,30,25.0,351.0,3.3,29.0,375.0,336.96,250.0
2016,8,20,13,45,26.0,348.5,3.2,29.0,373.0,334.55,248.32
2016,8,20,14,0,27.0,346.0,3.1,29.0,371.0,331.93,246.58
2016,8,20,14,15,30.0,344.5,2.95,28.5,371.5,331.69,247.12
2016,8,20,14,30,33.0,343.0,2.8,28.0,372.0,331.12,247.44
2016,8,20,14,45,16.5,212.5,2.65,28.0,227.0,192.17,143.68
2016,8,20,15,0,0.0,82.0,2.5,28.0,82.0,68.4,48.29
2016,8,20,15,15,0.0,67.5,2.35,27.5,67.5,56.21,39.01
2016,8,20,15,30,0.0,53.0,2.2,27.0,53.0,44.06,29.56
2016,8,20,15,45,0.0,64.0,2.05,27.0,64.0,53.2,36.94
2016,8,20,16,0,0.0,75.0,1.9,27.0,75.0,62.34,44.34
2016,8,20,16,15,0.0,46.0,1.75,27.0,46.0,38.13,25.11
2016,8,20,16,30,0.0,17.0,1.6,27.0,17.0,14.05,5.75
2016,8,20,16,45,0.0,12.0,1.5,27.0,12.0,9.9,2.42
2016,8,20,17,0,0.0,7.0,1.4,27.0,7.0,5.77,0.0
2016,8,20,17,15,0.0,6.0,1.3,26.5,6.0,4.94,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.11,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.28,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.46,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.64,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.82,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.41,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,11.0,1.1,23.0,11.0,9.39,0.0
2016,8,21,6,30,0.0,22.0,1.2,23.0,22.0,18.17,8.3
2016,8,21,6,45,0.0,43.0,1.3,23.0,43.0,34.71,23.71
2016,8,21,7,0,0.0,64.0,1.4,23.0,64.0,51.71,36.95
2016,8,21,7,15,8.5,86.5,1.45,23.0,89.5,71.32,53.02
2016,8,21,7,30,17.0,109.0,1.5,23.0,115.0,92.28,69.92
2016,8,21,7,45,152.5,132.5,1.55,23.0,195.5,151.03,112.89
2016,8,21,8,0,288.0,156.0,1.6,23.0,276.0,227.04,170.78
2016,8,21,8,15,152.5,169.5,1.6,23.0,234.0,203.86,156.44
2016,8,21,8,30,17.0,183.0,1.6,23.0,192.0,159.78,123.37
2016,8,21,8,45,8.5,152.5,1.6,23.5,157.0,131.32,100.42
2016,8,21,9,0,0.0,122.0,1.6,24.0,122.0,101.72,76.44
2016,8,21,9,15,5.5,171.5,1.45,24.0,175.5,146.88,111.92
2016,8,21,9,30,11.0,221.0,1.3,24.0,229.0,193.07,147.37
2016,8,21,9,45,23.0,265.5,1.2,24.5,283.0,240.3,182.7
2016,8,21,10,0,35.0,310.0,1.1,25.0,337.0,298.05,224.98
2016,8,21,10,15,27.5,303.5,0.95,25.0,325.5,288.6,216.84
2016,8,21,10,30,20.0,297.0,0.8,25.0,314.0,268.85,201.46
2016,8,21,10,45,14.0,250.5,0.7,25.5,263.0,224.21,167.51
2016,8,21,11,0,8.0,204.0,0.6,26.0,212.0,179.43,133.4
2016,8,21,11,15,17.0,279.0,0.65,26.0,295.5,252.84,188.42
2016,8,21,11,30,26.0,354.0,0.7,26.0,379.0,340.6,251.84
2016,8,21,11,45,23.5,346.0,0.75,26.5,368.5,318.86,235.13
2016,8,21,12,0,21.0,338.0,0.8,27.0,358.0,309.91,228.34
2016,8,21,12,15,15.5,276.0,0.85,27.0,291.0,250.37,185.11
2016,8,21,12,30,10.0,214.0,0.9,27.0,224.0,191.24,141.55
2016,8,21,12,45,15.5,276.5,1.0,27.0,292.0,250.87,186.27
2016,8,21,13,0,21.0,339.0,1.1,27.0,360.0,310.96,230.17
2016,8,21,13,15,19.0,321.0,1.15,27.0,339.5,292.84,216.85
2016,8,21,13,30,17.0,303.0,1.2,27.0,319.0,274.71,203.86
2016,8,21,13,45,19.5,315.0,1.25,27.0,333.0,286.98,213.22
2016,8,21,14,0,22.0,327.0,1.3,27.0,347.0,299.06,222.33
2016,8,21,14,15,32.5,343.5,1.3,27.0,371.5,333.3,247.74
2016,8,21,14,30,43.0,360.0,1.3,27.0,396.0,355.24,263.99
2016,8,21,14,45,27.0,296.5,1.35,27.0,319.0,282.72,211.14
2016,8,21,15,0,11.0,233.0,1.4,27.0,242.0,205.14,153.59
2016,8,21,15,15,14.5,241.5,1.45,26.5,253.0,214.25,161.48
2016,8,21,15,30,18.0,250.0,1.5,26.0,264.0,222.99,168.86
2016,8,21,15,45,20.5,241.5,1.55,26.0,256.0,216.06,164.02
2016,8,21,16,0,23.0,233.0,1.6,26.0,248.0,208.82,158.96
2016,8,21,16,15,29.0,220.5,1.6,26.0,238.0,204.44,156.04
2016,8,21,16,30,35.0,208.0,1.6,26.0,228.0,193.82,148.18
2016,8,21,16,45,60.0,194.0,1.65,26.0,222.5,188.68,144.26
2016,8,21,17,0,85.0,180.0,1.7,26.0,217.0,180.56,137.45
2016,8,21,17,15,79.0,155.0,1.65,25.5,185.5,151.6,114.67
2016,8,21,17,30,73.0,130.0,1.6,25.0,154.0,123.51,92.31
2016,8,21,17,45,59.5,106.0,1.6,25.0,123.5,95.99,70.39
2016,8,21,18,0,46.0,82.0,1.6,25.0,93.0,70.44,50.17
2016,8,21,18,15,26.5,59.5,1.65,24.5,65.5,47.94,32.78
2016,8,21,18,30,7.0,37.0,1.7,24.0,38.0,29.71,18.71
2016,8,21,18,45,3.5,18.5,1.75,24.0,19.0,15.18,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.05,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,3.0,2.35,24.5,3.0,2.46,0.0
2016,8,22,7,30,0.0,4.0,2.4,25.0,4.0,3.29,0.0
2016,8,22,7,45,0.0,34.5,2.45,25.5,34.5,28.48,17.85
2016,8,22,8,0,0.0,65.0,2.5,26.0,65.0,53.87,38.45
2016,8,22,8,15,0.0,86.5,2.55,26.0,86.5,71.82,52.81
2016,8,22,8,30,0.0,108.0,2.6,26.0,108.0,89.82,67.02
2016,8,22,8,45,17.5,172.5,2.7,26.5,183.5,152.63,116.29
2016,8,22,9,0,35.0,237.0,2.8,27.0,259.0,223.64,170.76
2016,8,22,9,15,79.5,278.5,2.8,27.0,332.5,289.04,220.48
2016,8,22,9,30,124.0,320.0,2.8,27.0,406.0,367.31,279.02
2016,8,22,9,45,147.5,343.0,2.85,27.5,451.5,411.29,310.58
2016,8,22,10,0,171.0,366.0,2.9,28.0,497.0,456.92,343.01
2016,8,22,10,15,268.0,365.5,2.95,28.0,582.5,548.4,409.93
2016,8,22,10,30,365.0,365.0,3.0,28.0,668.0,635.94,472.69
2016,8,22,10,45,423.5,355.5,3.05,28.5,718.5,698.61,515.47
2016,8,22,11,0,482.0,346.0,3.1,29.0,769.0,753.77,552.71
2016,8,22,11,15,653.0,246.5,3.15,29.0,834.5,827.47,606.52
2016,8,22,11,30,824.0,147.0,3.2,29.0,900.0,881.08,643.37
2016,8,22,11,45,512.0,311.0,3.3,29.0,781.5,781.94,572.07
2016,8,22,12,0,200.0,475.0,3.4,29.0,663.0,630.1,460.47
2016,8,22,12,15,259.0,464.0,3.4,29.0,709.0,689.57,503.52
2016,8,22,12,30,318.0,453.0,3.4,29.0,755.0,735.04,535.58
2016,8,22,12,45,351.5,420.0,3.45,29.5,752.5,734.49,535.38
2016,8,22,13,0,385.0,387.0,3.5,30.0,750.0,743.67,541.87
2016,8,22,13,15,415.5,385.0,3.45,30.0,772.0,765.0,556.74
2016,8,22,13,30,446.0,383.0,3.4,30.0,794.0,783.52,569.58
2016,8,22,13,45,445.5,372.0,3.4,30.0,775.0,763.64,556.51
2016,8,22,14,0,445.0,361.0,3.4,30.0,756.0,741.72,542.25
2016,8,22,14,15,473.0,338.5,3.4,30.0,747.0,731.36,536.46
2016,8,22,14,30,501.0,316.0,3.4,30.0,738.0,717.46,528.1
2016,8,22,14,45,650.5,221.5,3.4,30.0,744.0,731.77,541.83
2016,8,22,15,0,800.0,127.0,3.4,30.0,750.0,724.59,540.31
2016,8,22,15,15,787.0,124.0,3.35,30.0,709.5,680.04,508.76
2016,8,22,15,30,774.0,121.0,3.3,30.0,669.0,633.96,475.74
2016,8,22,15,45,753.0,119.5,3.25,30.0,622.0,583.16,438.55
2016,8,22,16,0,732.0,118.0,3.2,30.0,575.0,532.09,400.28
2016,8,22,16,15,708.5,113.5,3.1,29.5,525.0,476.56,358.47
2016,8,22,16,30,685.0,109.0,3.0,29.0,475.0,421.77,315.94
2016,8,22,16,45,653.0,103.5,2.9,29.0,422.0,363.66,269.22
2016,8,22,17,0,621.0,98.0,2.8,29.0,369.0,307.84,223.28
2016,8,22,17,15,577.0,91.0,2.6,28.5,314.5,249.9,175.73
2016,8,22,17,30,533.0,84.0,2.4,28.0,260.0,196.35,131.67
2016,8,22,17,45,466.0,75.0,2.25,27.5,207.5,142.13,89.31
2016,8,22,18,0,399.0,66.0,2.1,27.0,155.0,93.42,54.34
2016,8,22,18,15,302.0,52.5,2.15,26.5,108.5,50.75,29.51
2016,8,22,18,30,205.0,39.0,2.2,26.0,62.0,29.95,18.57
2016,8,22,18,45,102.5,19.5,2.3,26.0,31.0,15.14,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.5,16.5,2.5,24.0,21.5,14.08,0.0
2016,8,23,6,30,119.0,33.0,2.6,24.0,43.0,25.61,13.41
2016,8,23,6,45,224.0,49.5,2.75,24.5,87.0,38.52,26.62
2016,8,23,7,0,329.0,66.0,2.9,25.0,131.0,77.0,45.92
2016,8,23,7,15,402.5,77.5,3.1,25.5,182.5,120.33,75.3
2016,8,23,7,30,476.0,89.0,3.3,26.0,234.0,172.43,115.12
2016,8,23,7,45,334.5,127.5,3.5,26.5,239.5,197.54,142.69
2016,8,23,8,0,193.0,166.0,3.7,27.0,245.0,204.35,153.64
2016,8,23,8,15,128.5,188.5,3.8,27.0,244.5,212.58,162.2
2016,8,23,8,30,64.0,211.0,3.9,27.0,244.0,208.19,159.61
2016,8,23,8,45,117.0,241.0,4.05,27.5,309.0,270.59,207.37
2016,8,23,9,0,170.0,271.0,4.2,28.0,374.0,333.53,254.93
2016,8,23,9,15,147.0,295.0,4.2,28.0,389.5,351.71,268.13
2016,8,23,9,30,124.0,319.0,4.2,28.0,405.0,367.42,279.19
2016,8,23,9,45,129.5,337.5,4.25,28.5,432.0,395.2,298.93
2016,8,23,10,0,135.0,356.0,4.3,29.0,459.0,423.11,318.47
2016,8,23,10,15,489.0,239.0,4.3,29.0,638.5,612.4,462.5
2016,8,23,10,30,843.0,122.0,4.3,29.0,818.0,794.36,594.12
2016,8,23,10,45,853.0,122.0,4.3,29.5,848.0,828.41,614.31
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,859.81,633.38
2016,8,23,11,15,868.5,123.0,4.3,30.0,900.0,885.34,649.69
2016,8,23,11,30,874.0,124.0,4.3,30.0,922.0,907.68,663.9
2016,8,23,11,45,875.0,126.0,4.3,30.5,935.0,923.53,672.5
2016,8,23,12,0,876.0,128.0,4.3,31.0,948.0,935.86,678.86
2016,8,23,12,15,877.0,128.5,4.25,31.0,953.5,943.29,683.21
2016,8,23,12,30,878.0,129.0,4.2,31.0,959.0,947.19,685.37
2016,8,23,12,45,877.0,129.0,4.2,31.0,955.5,945.22,684.09
2016,8,23,13,0,876.0,129.0,4.2,31.0,952.0,939.71,680.64
2016,8,23,13,15,873.0,128.5,4.2,31.0,940.0,928.39,673.51
2016,8,23,13,30,870.0,128.0,4.2,31.0,928.0,913.6,664.21
2016,8,23,13,45,864.5,127.5,4.2,31.5,907.5,893.2,649.98
2016,8,23,14,0,859.0,127.0,4.2,32.0,887.0,869.58,633.71
2016,8,23,14,15,852.5,125.5,4.15,31.5,859.5,841.08,616.56
2016,8,23,14,30,846.0,124.0,4.1,31.0,832.0,809.67,597.35
2016,8,23,14,45,824.0,128.5,4.05,31.0,794.0,776.22,575.46
2016,8,23,15,0,802.0,133.0,4.0,31.0,756.0,733.59,546.29
2016,8,23,15,15,788.5,130.5,3.9,31.0,715.0,688.94,514.72
2016,8,23,15,30,775.0,128.0,3.8,31.0,674.0,642.78,481.49
2016,8,23,15,45,752.0,126.5,3.75,31.0,626.5,590.53,443.3
2016,8,23,16,0,729.0,125.0,3.7,31.0,579.0,538.41,404.33
2016,8,23,16,15,705.0,120.0,3.45,30.5,528.0,482.15,361.81
2016,8,23,16,30,681.0,115.0,3.2,30.0,477.0,426.65,318.7
2016,8,23,16,45,644.0,110.5,3.0,30.0,422.5,367.5,271.33
2016,8,23,17,0,607.0,106.0,2.8,30.0,368.0,311.17,225.28
2016,8,23,17,15,560.5,98.5,2.65,29.5,313.5,252.69,177.75
2016,8,23,17,30,514.0,91.0,2.5,29.0,259.0,198.95,133.94
2016,8,23,17,45,447.0,80.5,2.35,28.5,206.0,141.57,89.3
2016,8,23,18,0,380.0,70.0,2.2,28.0,153.0,95.19,56.2
2016,8,23,18,15,280.0,55.0,2.25,27.5,106.5,52.2,30.81
2016,8,23,18,30,180.0,40.0,2.3,27.0,60.0,30.66,18.86
2016,8,23,18,45,90.0,20.0,2.4,26.5,30.0,15.52,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,105.0,14.5,2.25,23.5,23.5,12.38,0.0
2016,8,24,6,30,210.0,29.0,2.5,24.0,47.0,22.53,10.87
2016,8,24,6,45,326.0,41.0,2.75,24.5,93.0,35.45,24.03
2016,8,24,7,0,442.0,53.0,3.0,25.0,139.0,77.92,42.49
2016,8,24,7,15,512.0,61.0,3.1,25.0,192.5,125.09,74.58
2016,8,24,7,30,582.0,69.0,3.2,25.0,246.0,180.58,118.01
2016,8,24,7,45,636.5,73.0,3.35,25.5,303.0,236.38,164.45
2016,8,24,8,0,691.0,77.0,3.5,26.0,360.0,297.78,215.94
2016,8,24,8,15,722.0,81.5,3.5,26.5,414.5,357.45,265.95
2016,8,24,8,30,753.0,86.0,3.5,27.0,469.0,417.63,315.08
2016,8,24,8,45,781.0,87.0,3.5,27.5,522.5,474.74,360.51
2016,8,24,9,0,809.0,88.0,3.5,28.0,576.0,532.89,405.26
2016,8,24,9,15,825.0,91.0,3.45,28.0,623.5,584.24,444.42
2016,8,24,9,30,841.0,94.0,3.4,28.0,671.0,636.49,483.08
2016,8,24,9,45,854.5,95.0,3.4,28.5,714.0,684.0,516.55
2016,8,24,10,0,868.0,96.0,3.4,29.0,757.0,729.9,547.76
2016,8,24,10,15,876.5,98.0,3.35,29.0,793.0,771.09,574.63
2016,8,24,10,30,885.0,100.0,3.3,29.0,829.0,809.8,599.54
2016,8,24,10,45,891.0,101.0,3.3,29.5,858.0,842.78,619.4
2016,8,24,11,0,897.0,102.0,3.3,30.0,887.0,872.75,637.1
2016,8,24,11,15,901.0,103.0,3.3,30.0,908.5,897.79,652.75
2016,8,24,11,30,905.0,104.0,3.3,30.0,930.0,919.44,666.22
2016,8,24,11,45,900.0,109.5,3.3,30.5,941.0,933.68,673.55
2016,8,24,12,0,895.0,115.0,3.3,31.0,952.0,944.09,678.51
2016,8,24,12,15,895.5,115.5,3.3,31.0,956.5,951.16,682.8
2016,8,24,12,30,896.0,116.0,3.3,31.0,961.0,954.59,684.88
2016,8,24,12,45,892.5,117.0,3.3,31.0,956.5,951.14,682.66
2016,8,24,13,0,889.0,118.0,3.3,31.0,952.0,944.08,678.28
2016,8,24,13,15,886.5,117.5,3.25,31.0,940.0,932.98,671.09
2016,8,24,13,30,884.0,117.0,3.2,31.0,928.0,918.34,661.74
2016,8,24,13,45,875.5,118.5,3.2,31.0,906.5,896.8,648.31
2016,8,24,14,0,867.0,120.0,3.2,31.0,885.0,872.1,632.87
2016,8,24,14,15,860.0,118.5,3.15,31.0,857.0,842.86,614.15
2016,8,24,14,30,853.0,117.0,3.1,31.0,829.0,810.7,593.48
2016,8,24,14,45,830.5,122.5,3.05,31.0,791.0,770.32,567.19
2016,8,24,15,0,808.0,128.0,3.0,31.0,753.0,734.89,543.57
2016,8,24,15,15,795.0,125.0,2.95,31.0,712.0,689.79,512.2
2016,8,24,15,30,782.0,122.0,2.9,31.0,671.0,643.12,479.15
2016,8,24,15,45,761.5,120.0,2.85,31.0,623.5,591.53,441.83
2016,8,24,16,0,741.0,118.0,2.8,31.0,576.0,539.6,403.37
2016,8,24,16,15,717.0,113.5,2.65,30.5,525.0,483.23,361.21
2016,8,24,16,30,693.0,109.0,2.5,30.0,474.0,427.52,318.3
2016,8,24,16,45,658.5,104.0,2.35,30.0,420.0,368.2,271.01
2016,8,24,17,0,624.0,99.0,2.2,30.0,366.0,311.44,224.71
2016,8,24,17,15,579.0,91.5,2.0,29.5,311.5,252.35,176.64
2016,8,24,17,30,534.0,84.0,1.8,29.0,257.0,197.8,132.08
2016,8,24,17,45,467.0,74.5,1.65,28.5,204.0,142.87,89.34
2016,8,24,18,0,400.0,65.0,1.5,28.0,151.0,93.45,53.9
2016,8,24,18,15,302.0,51.0,1.5,27.5,104.5,50.09,28.59
2016,8,24,18,30,204.0,37.0,1.5,27.0,58.0,28.49,16.93
2016,8,24,18,45,102.0,18.5,1.5,26.5,29.0,14.39,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,100.0,14.0,0.7,23.5,22.5,11.95,0.0
2016,8,25,6,30,200.0,28.0,0.8,24.0,45.0,21.75,10.04
2016,8,25,6,45,304.5,42.0,0.95,24.5,90.0,35.62,24.18
2016,8,25,7,0,409.0,56.0,1.1,25.0,135.0,79.61,44.64
2016,8,25,7,15,480.0,65.0,1.2,25.0,187.5,125.98,76.44
2016,8,25,7,30,551.0,74.0,1.3,25.0,240.0,180.88,119.11
2016,8,25,7,45,596.0,81.5,1.4,25.5,295.0,235.78,164.51
2016,8,25,8,0,641.0,89.0,1.5,26.0,350.0,295.3,213.77
2016,8,25,8,15,674.0,94.0,1.5,26.0,404.0,352.2,260.9
2016,8,25,8,30,707.0,99.0,1.5,26.0,458.0,411.56,308.76
2016,8,25,8,45,733.5,102.5,1.55,26.5,510.5,469.05,353.41
2016,8,25,9,0,760.0,106.0,1.6,27.0,563.0,526.63,396.68
2016,8,25,9,15,575.0,191.0,1.55,27.0,553.5,531.06,399.15
2016,8,25,9,30,390.0,276.0,1.5,27.0,544.0,509.83,382.05
2016,8,25,9,45,404.5,286.0,1.5,27.5,579.0,557.71,415.23
2016,8,25,10,0,419.0,296.0,1.5,28.0,614.0,596.86,441.24
2016,8,25,10,15,632.5,207.5,1.45,28.0,714.5,701.95,516.31
2016,8,25,10,30,846.0,119.0,1.4,28.0,815.0,799.7,582.16
2016,8,25,10,45,853.0,120.0,1.4,28.5,843.5,832.3,600.31
2016,8,25,11,0,860.0,121.0,1.4,29.0,872.0,862.06,617.12
2016,8,25,11,15,864.5,122.5,1.3,29.0,893.0,887.09,630.77
2016,8,25,11,30,869.0,124.0,1.2,29.0,914.0,908.87,642.23
2016,8,25,11,45,875.0,122.0,1.15,29.5,928.0,925.43,649.81
2016,8,25,12,0,881.0,120.0,1.1,30.0,942.0,938.61,655.32
2016,8,25,12,15,881.5,120.0,1.05,30.0,946.5,945.05,658.09
2016,8,25,12,30,882.0,120.0,1.0,30.0,951.0,947.92,658.84
2016,8,25,12,45,880.5,120.0,1.0,30.0,946.5,945.33,657.26
2016,8,25,13,0,879.0,120.0,1.0,30.0,942.0,939.17,653.7
2016,8,25,13,15,876.0,119.5,1.0,30.0,930.0,927.62,646.97
2016,8,25,13,30,873.0,119.0,1.0,30.0,918.0,912.59,638.26
2016,8,25,13,45,867.0,118.5,1.0,30.0,897.0,891.47,625.89
2016,8,25,14,0,861.0,118.0,1.0,30.0,876.0,867.13,611.58
2016,8,25,14,15,590.0,250.0,1.05,30.0,762.0,756.67,539.81
2016,8,25,14,30,319.0,382.0,1.1,30.0,648.0,625.06,449.07
2016,8,25,14,45,312.5,365.5,1.2,30.0,617.0,592.01,429.24
2016,8,25,15,0,306.0,349.0,1.3,30.0,586.0,558.3,407.58
2016,8,25,15,15,401.0,295.0,1.35,30.0,587.5,560.62,411.95
2016,8,25,15,30,496.0,241.0,1.4,30.0,589.0,564.08,416.08
2016,8,25,15,45,524.0,212.5,1.45,30.0,556.5,529.78,392.52
2016,8,25,16,0,552.0,184.0,1.5,30.0,524.0,491.35,365.39
2016,8,25,16,15,613.5,147.5,1.45,29.5,494.0,463.39,344.91
2016,8,25,16,30,675.0,111.0,1.4,29.0,464.0,422.25,313.29
2016,8,25,16,45,640.5,105.0,1.4,29.0,410.5,362.86,266.69
2016,8,25,17,0,606.0,99.0,1.4,29.0,357.0,306.1,220.98
2016,8,25,17,15,560.5,91.5,1.3,28.5,303.0,247.83,173.85
2016,8,25,17,30,515.0,84.0,1.2,28.0,249.0,194.19,130.2
2016,8,25,17,45,446.0,74.5,1.1,27.5,196.5,140.01,88.16
2016,8,25,18,0,377.0,65.0,1.0,27.0,144.0,91.59,53.42
2016,8,25,18,15,281.0,50.0,1.05,26.5,99.0,48.85,28.01
2016,8,25,18,30,185.0,35.0,1.1,26.0,54.0,26.95,15.54
2016,8,25,18,45,92.5,17.5,1.15,26.0,27.0,13.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.5,19.5,12.38,0.0
2016,8,26,6,30,123.0,29.0,0.5,24.0,39.0,22.34,10.14
2016,8,26,6,45,222.0,46.5,0.65,24.5,82.0,38.9,23.7
2016,8,26,7,0,321.0,64.0,0.8,25.0,125.0,78.52,46.61
2016,8,26,7,15,392.0,76.0,0.7,25.0,176.0,122.1,76.95
2016,8,26,7,30,463.0,88.0,0.6,25.0,227.0,174.19,116.99
2016,8,26,7,45,514.5,96.5,0.5,25.5,281.0,229.8,161.57
2016,8,26,8,0,566.0,105.0,0.4,26.0,335.0,287.83,207.76
2016,8,26,8,15,601.5,112.0,0.45,26.0,388.5,343.54,252.61
2016,8,26,8,30,637.0,119.0,0.5,26.0,442.0,402.16,298.61
2016,8,26,8,45,446.0,189.5,0.55,26.5,427.5,404.03,301.91
2016,8,26,9,0,255.0,260.0,0.6,27.0,413.0,380.89,284.97
2016,8,26,9,15,327.0,266.5,0.7,27.0,479.5,444.85,332.32
2016,8,26,9,30,399.0,273.0,0.8,27.0,546.0,514.76,382.55
2016,8,26,9,45,440.0,275.0,0.9,27.5,593.5,574.46,423.64
2016,8,26,10,0,481.0,277.0,1.0,28.0,641.0,627.19,459.44
2016,8,26,10,15,416.0,321.5,1.05,28.0,647.5,638.15,465.03
2016,8,26,10,30,351.0,366.0,1.1,28.0,654.0,633.43,460.36
2016,8,26,10,45,333.5,386.5,1.2,28.5,668.5,650.79,471.03
2016,8,26,11,0,316.0,407.0,1.3,29.0,683.0,665.86,479.82
2016,8,26,11,15,373.0,393.0,1.35,29.0,726.0,711.95,511.67
2016,8,26,11,30,430.0,379.0,1.4,29.0,769.0,770.42,550.74
2016,8,26,11,45,415.0,391.5,1.5,29.0,773.0,776.02,554.05
2016,8,26,12,0,400.0,404.0,1.6,29.0,777.0,767.83,549.14
2016,8,26,12,15,405.5,404.0,1.65,29.0,784.0,787.85,562.47
2016,8,26,12,30,411.0,404.0,1.7,29.0,791.0,794.44,567.06
2016,8,26,12,45,449.5,366.5,1.8,29.5,787.5,795.74,569.05
2016,8,26,13,0,488.0,329.0,1.9,30.0,784.0,793.73,568.95
2016,8,26,13,15,485.5,326.0,1.95,30.0,774.0,782.96,562.49
2016,8,26,13,30,483.0,323.0,2.0,30.0,764.0,769.92,554.61
2016,8,26,13,45,509.0,305.5,2.1,30.0,761.0,766.53,554.19
2016,8,26,14,0,535.0,288.0,2.2,30.0,758.0,759.82,551.46
2016,8,26,14,15,501.5,304.0,2.25,29.5,733.5,730.8,532.93
2016,8,26,14,30,468.0,320.0,2.3,29.0,709.0,700.99,513.8
2016,8,26,14,45,380.5,335.5,2.35,29.0,642.5,618.3,456.42
2016,8,26,15,0,293.0,351.0,2.4,29.0,576.0,551.74,409.27
2016,8,26,15,15,198.0,335.5,2.4,29.0,484.0,446.84,333.98
2016,8,26,15,30,103.0,320.0,2.4,29.0,392.0,350.84,263.44
2016,8,26,15,45,158.5,296.5,2.45,29.0,398.5,366.02,276.22
2016,8,26,16,0,214.0,273.0,2.5,29.0,405.0,366.54,277.3
2016,8,26,16,15,344.5,222.0,2.4,28.5,412.0,381.69,289.22
2016,8,26,16,30,475.0,171.0,2.3,28.0,419.0,381.87,288.17
2016,8,26,16,45,381.0,166.0,2.25,28.0,350.5,310.07,232.75
2016,8,26,17,0,287.0,161.0,2.2,28.0,282.0,243.31,181.3
2016,8,26,17,15,266.0,139.5,2.05,27.5,239.0,199.29,146.08
2016,8,26,17,30,245.0,118.0,1.9,27.0,196.0,157.63,112.37
2016,8,26,17,45,214.0,96.5,1.75,26.5,154.5,116.88,80.08
2016,8,26,18,0,183.0,75.0,1.6,26.0,113.0,80.08,52.08
2016,8,26,18,15,132.5,54.0,1.6,25.5,77.0,47.12,29.55
2016,8,26,18,30,82.0,33.0,1.6,25.0,41.0,25.63,14.27
2016,8,26,18,45,41.0,16.5,1.6,25.0,20.5,14.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,72.5,14.0,0.6,23.0,19.5,11.95,0.0
2016,8,27,6,30,145.0,28.0,0.7,23.0,39.0,21.64,9.33
2016,8,27,6,45,246.0,44.0,0.85,23.5,82.0,38.34,22.62
2016,8,27,7,0,347.0,60.0,1.0,24.0,125.0,78.67,45.75
2016,8,27,7,15,417.0,71.0,1.0,24.5,176.5,123.03,76.85
2016,8,27,7,30,487.0,82.0,1.0,25.0,228.0,178.76,120.12
2016,8,27,7,45,536.0,90.5,1.0,25.5,281.5,232.18,163.72
2016,8,27,8,0,585.0,99.0,1.0,26.0,335.0,290.81,211.41
2016,8,27,8,15,620.0,105.5,1.0,26.0,388.5,347.03,257.22
2016,8,27,8,30,655.0,112.0,1.0,26.0,442.0,406.06,304.02
2016,8,27,8,45,681.5,116.5,1.05,26.5,493.5,461.42,346.42
2016,8,27,9,0,708.0,121.0,1.1,27.0,545.0,517.94,388.3
2016,8,27,9,15,727.0,125.5,1.1,27.0,592.0,570.78,426.74
2016,8,27,9,30,746.0,130.0,1.1,27.0,639.0,622.28,463.18
2016,8,27,9,45,759.5,133.5,1.15,27.5,680.5,669.11,494.92
2016,8,27,10,0,773.0,137.0,1.2,28.0,722.0,714.59,524.97
2016,8,27,10,15,784.0,140.0,1.2,28.0,758.0,756.05,552.22
2016,8,27,10,30,795.0,143.0,1.2,28.0,794.0,795.46,576.69
2016,8,27,10,45,801.0,146.0,1.3,28.5,822.5,828.44,596.81
2016,8,27,11,0,807.0,149.0,1.4,29.0,851.0,858.65,615.09
2016,8,27,11,15,812.0,150.5,1.4,29.0,872.0,883.6,630.01
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,905.46,643.01
2016,8,27,11,45,823.5,151.0,1.45,29.5,906.5,923.02,652.73
2016,8,27,12,0,830.0,150.0,1.5,30.0,920.0,924.13,652.27
2016,8,27,12,15,831.0,150.0,1.55,30.0,925.0,930.57,656.73
2016,8,27,12,30,832.0,150.0,1.6,30.0,930.0,933.64,659.13
2016,8,27,12,45,828.0,151.5,1.65,30.0,925.5,943.57,665.98
2016,8,27,13,0,824.0,153.0,1.7,30.0,921.0,936.48,662.2
2016,8,27,13,15,821.0,152.5,1.7,30.0,908.5,924.91,655.3
2016,8,27,13,30,818.0,152.0,1.7,30.0,896.0,909.96,646.39
2016,8,27,13,45,809.5,152.5,1.75,30.0,875.0,887.77,633.52
2016,8,27,14,0,801.0,153.0,1.8,30.0,854.0,862.58,618.75
2016,8,27,14,15,793.5,151.0,1.8,30.0,826.5,833.0,600.6
2016,8,27,14,30,786.0,149.0,1.8,30.0,799.0,800.73,580.64
2016,8,27,14,45,771.5,148.5,1.85,30.0,763.0,761.91,556.57
2016,8,27,15,0,757.0,148.0,1.9,30.0,727.0,721.24,529.86
2016,8,27,15,15,742.5,144.5,1.85,29.5,686.0,676.19,500.0
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,631.51,469.64
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,579.43,432.64
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,527.3,394.67
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,471.5,353.52
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,416.73,311.85
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,358.48,265.93
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,302.79,220.84
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,244.68,173.71
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,188.28,127.84
2016,8,27,17,45,409.5,78.0,1.3,27.0,187.0,135.29,86.19
2016,8,27,18,0,345.0,66.0,1.2,27.0,136.0,89.97,53.28
2016,8,27,18,15,251.5,49.5,1.2,26.5,91.5,47.91,27.59
2016,8,27,18,30,158.0,33.0,1.2,26.0,47.0,25.41,13.64
2016,8,27,18,45,79.0,16.5,1.25,25.5,23.5,14.08,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,59.0,13.5,1.85,22.5,18.0,11.52,0.0
2016,8,28,6,30,118.0,27.0,2.0,23.0,36.0,20.82,8.33
2016,8,28,6,45,211.0,45.5,2.2,23.5,78.5,39.75,23.6
2016,8,28,7,0,304.0,64.0,2.4,24.0,121.0,79.62,47.9
2016,8,28,7,15,374.0,77.0,2.4,24.5,171.5,123.31,79.09
2016,8,28,7,30,444.0,90.0,2.4,25.0,222.0,175.44,119.8
2016,8,28,7,45,493.5,100.0,2.45,25.5,275.0,227.61,162.71
2016,8,28,8,0,543.0,110.0,2.5,26.0,328.0,289.04,213.04
2016,8,28,8,15,579.0,117.5,2.55,26.0,381.0,344.41,258.8
2016,8,28,8,30,615.0,125.0,2.6,26.0,434.0,402.78,305.99
2016,8,28,8,45,646.0,129.0,2.7,26.5,485.5,458.05,349.26
2016,8,28,9,0,677.0,133.0,2.8,27.0,537.0,515.0,392.57
2016,8,28,9,15,697.0,138.0,2.85,27.0,583.5,567.58,432.2
2016,8,28,9,30,717.0,143.0,2.9,27.0,630.0,620.09,470.85
2016,8,28,9,45,737.5,143.5,2.95,27.5,673.0,668.15,504.62
2016,8,28,10,0,758.0,144.0,3.0,28.0,716.0,713.07,535.48
2016,8,28,10,15,769.0,146.5,3.05,28.0,751.5,753.55,563.57
2016,8,28,10,30,780.0,149.0,3.1,28.0,787.0,792.01,589.13
2016,8,28,10,45,793.0,148.5,3.2,28.5,817.0,827.03,611.07
2016,8,28,11,0,806.0,148.0,3.3,29.0,847.0,859.68,631.29
2016,8,28,11,15,811.0,149.0,3.35,29.0,868.0,884.1,646.94
2016,8,28,11,30,816.0,150.0,3.4,29.0,889.0,905.41,660.62
2016,8,28,11,45,815.0,154.0,3.5,29.0,901.0,920.91,670.85
2016,8,28,12,0,814.0,158.0,3.6,29.0,913.0,932.94,678.94
2016,8,28,12,15,815.0,158.5,3.65,29.0,917.5,939.97,683.57
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,943.52,686.08
2016,8,28,12,45,820.5,155.0,3.75,29.5,919.5,942.49,684.35
2016,8,28,13,0,825.0,151.0,3.8,30.0,917.0,937.9,680.44
2016,8,28,13,15,822.0,150.0,3.8,29.5,905.0,925.75,674.12
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,910.2,665.67
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.0,890.92,653.74
2016,8,28,14,0,822.0,138.0,3.9,29.0,855.0,857.96,632.63
2016,8,28,14,15,814.5,136.5,3.9,29.0,827.0,838.51,620.46
2016,8,28,14,30,807.0,135.0,3.9,29.0,799.0,806.05,599.34
2016,8,28,14,45,415.0,209.5,3.9,29.0,550.5,541.6,409.36
2016,8,28,15,0,23.0,284.0,3.9,29.0,302.0,259.69,194.61
2016,8,28,15,15,370.5,214.5,3.8,29.0,470.5,479.12,365.43
2016,8,28,15,30,718.0,145.0,3.7,29.0,639.0,630.23,477.41
2016,8,28,15,45,700.0,139.5,3.65,29.0,593.0,578.67,438.56
2016,8,28,16,0,682.0,134.0,3.6,29.0,547.0,526.79,399.65
2016,8,28,16,15,656.5,128.0,3.4,28.5,496.5,470.56,357.02
2016,8,28,16,30,631.0,122.0,3.2,28.0,446.0,415.39,314.02
2016,8,28,16,45,596.0,115.0,3.05,28.0,393.5,356.86,266.94
2016,8,28,17,0,561.0,108.0,2.9,28.0,341.0,301.12,221.12
2016,8,28,17,15,513.5,99.0,2.55,27.5,287.5,243.18,173.61
2016,8,28,17,30,466.0,90.0,2.2,27.0,234.0,187.02,127.56
2016,8,28,17,45,397.5,78.0,1.9,26.5,182.5,133.79,85.81
2016,8,28,18,0,329.0,66.0,1.6,26.0,131.0,88.73,53.12
2016,8,28,18,15,236.0,48.5,1.5,25.5,87.5,46.81,27.03
2016,8,28,18,30,143.0,31.0,1.4,25.0,44.0,23.88,12.06
2016,8,28,18,45,71.5,15.5,1.35,25.0,22.0,13.23,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,13.5,3.25,23.0,17.5,11.52,0.0
2016,8,29,6,30,115.0,27.0,3.4,23.0,35.0,21.18,8.08
2016,8,29,6,45,219.5,43.5,3.6,23.5,77.5,39.31,22.69
2016,8,29,7,0,324.0,60.0,3.8,24.0,120.0,79.36,46.74
2016,8,29,7,15,162.0,76.0,3.9,24.0,106.0,90.18,61.52
2016,8,29,7,30,0.0,92.0,4.0,24.0,92.0,75.92,57.03
2016,8,29,7,45,55.5,128.0,4.15,24.5,150.0,123.4,93.84
2016,8,29,8,0,111.0,164.0,4.3,25.0,208.0,180.96,138.89
2016,8,29,8,15,202.5,182.0,4.3,25.5,278.0,240.81,185.2
2016,8,29,8,30,294.0,200.0,4.3,26.0,348.0,316.88,244.2
2016,8,29,8,45,147.0,174.5,4.35,26.5,248.5,231.51,178.63
2016,8,29,9,0,0.0,149.0,4.4,27.0,149.0,124.83,93.92
2016,8,29,9,15,7.5,190.0,4.4,27.0,195.0,164.66,125.03
2016,8,29,9,30,15.0,231.0,4.4,27.0,241.0,205.62,156.49
2016,8,29,9,45,28.5,273.0,4.45,27.5,294.0,261.62,198.83
2016,8,29,10,0,42.0,315.0,4.5,28.0,347.0,312.07,236.23
2016,8,29,10,15,30.0,298.0,4.5,28.0,321.5,289.18,218.29
2016,8,29,10,30,18.0,281.0,4.5,28.0,296.0,254.97,191.94
2016,8,29,10,45,84.0,356.0,4.5,28.5,428.5,391.9,294.99
2016,8,29,11,0,150.0,431.0,4.5,29.0,561.0,536.9,399.72
2016,8,29,11,15,172.0,442.5,4.45,29.0,595.0,572.22,424.32
2016,8,29,11,30,194.0,454.0,4.4,29.0,629.0,607.66,449.26
2016,8,29,11,45,238.0,453.0,4.4,29.0,671.0,651.28,480.58
2016,8,29,12,0,282.0,452.0,4.4,29.0,713.0,709.42,521.4
2016,8,29,12,15,312.5,426.0,4.4,29.0,716.5,715.72,526.5
2016,8,29,12,30,343.0,400.0,4.4,29.0,720.0,720.49,530.88
2016,8,29,12,45,607.5,258.5,4.4,29.0,822.5,851.9,628.11
2016,8,29,13,0,872.0,117.0,4.4,29.0,925.0,939.53,688.12
2016,8,29,13,15,869.5,116.5,4.4,29.0,912.5,928.13,680.24
2016,8,29,13,30,867.0,116.0,4.4,29.0,900.0,913.25,670.79
2016,8,29,13,45,587.0,263.0,4.4,29.0,789.0,804.83,595.2
2016,8,29,14,0,307.0,410.0,4.4,29.0,678.0,668.28,494.22
2016,8,29,14,15,571.5,262.5,4.4,29.0,739.5,759.35,565.64
2016,8,29,14,30,836.0,115.0,4.4,29.0,801.0,804.09,600.54
2016,8,29,14,45,818.5,117.0,4.45,29.0,764.5,764.31,573.85
2016,8,29,15,0,801.0,119.0,4.5,29.0,728.0,729.06,550.54
2016,8,29,15,15,787.5,116.5,4.45,28.5,686.5,683.83,519.27
2016,8,29,15,30,774.0,114.0,4.4,28.0,645.0,637.13,486.22
2016,8,29,15,45,532.5,185.0,4.35,28.0,538.5,514.28,393.29
2016,8,29,16,0,291.0,256.0,4.3,28.0,432.0,404.89,309.49
2016,8,29,16,15,145.5,166.0,4.15,27.5,254.0,224.75,172.57
2016,8,29,16,30,0.0,76.0,4.0,27.0,76.0,63.09,45.3
2016,8,29,16,45,0.0,97.5,3.9,27.0,97.5,81.07,60.05
2016,8,29,17,0,0.0,119.0,3.8,27.0,119.0,99.01,74.69
2016,8,29,17,15,0.0,100.0,3.55,26.5,100.0,82.94,62.05
2016,8,29,17,30,0.0,81.0,3.3,26.0,81.0,66.99,49.29
2016,8,29,17,45,0.0,63.0,3.05,26.0,63.0,52.0,36.98
2016,8,29,18,0,0.0,45.0,2.8,26.0,45.0,37.18,24.61
2016,8,29,18,15,0.0,29.5,2.75,25.5,29.5,24.37,13.82
2016,8,29,18,30,0.0,14.0,2.7,25.0,14.0,11.52,2.59
2016,8,29,18,45,0.0,7.0,2.65,24.5,7.0,5.97,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,0.0,10.5,2.55,23.0,10.5,8.96,0.0
