Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,30,0.0,21.0,2.7,23.0,21.0,17.24,5.09
2016,8,30,6,45,16.0,42.5,2.9,23.5,45.5,34.6,21.73
2016,8,30,7,0,32.0,64.0,3.1,24.0,70.0,55.21,38.21
2016,8,30,7,15,48.0,87.5,3.15,24.0,100.0,79.86,58.0
2016,8,30,7,30,64.0,111.0,3.2,24.0,130.0,106.86,79.83
2016,8,30,7,45,131.5,135.5,3.25,24.5,184.5,154.44,116.56
2016,8,30,8,0,199.0,160.0,3.3,25.0,239.0,207.94,158.38
2016,8,30,8,15,195.0,186.5,3.35,25.5,274.0,242.82,186.58
2016,8,30,8,30,191.0,213.0,3.4,26.0,309.0,277.14,213.59
2016,8,30,8,45,226.5,234.5,3.45,26.5,360.0,326.44,251.38
2016,8,30,9,0,262.0,256.0,3.5,27.0,411.0,387.08,297.0
2016,8,30,9,15,264.5,279.5,3.5,27.0,447.5,425.45,325.48
2016,8,30,9,30,267.0,303.0,3.5,27.0,484.0,463.46,353.25
2016,8,30,9,45,295.0,318.5,3.55,27.5,530.5,511.49,387.66
2016,8,30,10,0,323.0,334.0,3.6,28.0,577.0,560.98,422.48
2016,8,30,10,15,330.5,350.5,3.6,28.0,609.5,596.56,447.26
2016,8,30,10,30,338.0,367.0,3.6,28.0,642.0,631.52,471.37
2016,8,30,10,45,410.0,352.5,3.65,28.5,698.5,702.11,520.68
2016,8,30,11,0,482.0,338.0,3.7,29.0,755.0,765.16,563.88
2016,8,30,11,15,388.5,385.5,3.7,29.0,727.0,726.56,534.48
2016,8,30,11,30,295.0,433.0,3.7,29.0,699.0,695.45,510.31
2016,8,30,11,45,275.0,445.0,3.75,29.5,696.0,694.02,507.79
2016,8,30,12,0,255.0,457.0,3.8,30.0,693.0,690.68,503.83
2016,8,30,12,15,253.0,460.0,3.8,30.0,695.0,693.97,505.91
2016,8,30,12,30,251.0,463.0,3.8,30.0,697.0,695.79,507.01
2016,8,30,12,45,340.5,426.5,3.8,30.0,742.0,744.69,543.01
2016,8,30,13,0,430.0,390.0,3.8,30.0,787.0,803.67,584.9
2016,8,30,13,15,452.5,378.5,3.8,30.0,791.5,808.62,588.65
2016,8,30,13,30,475.0,367.0,3.8,30.0,796.0,810.75,590.89
2016,8,30,13,45,462.0,358.0,3.8,30.0,767.5,780.32,570.59
2016,8,30,14,0,449.0,349.0,3.8,30.0,739.0,748.3,549.28
2016,8,30,14,15,390.0,360.5,3.7,30.0,690.5,683.26,503.77
2016,8,30,14,30,331.0,372.0,3.6,30.0,642.0,632.35,467.51
2016,8,30,14,45,332.0,353.0,3.55,30.0,614.5,602.07,447.07
2016,8,30,15,0,333.0,334.0,3.5,30.0,587.0,570.56,425.42
2016,8,30,15,15,321.0,316.0,3.4,29.5,548.0,529.64,397.27
2016,8,30,15,30,309.0,298.0,3.3,29.0,509.0,488.77,368.69
2016,8,30,15,45,375.5,257.5,3.2,29.0,495.5,475.76,360.27
2016,8,30,16,0,442.0,217.0,3.1,29.0,482.0,464.34,351.98
2016,8,30,16,15,393.0,205.5,2.85,28.5,425.0,402.69,305.72
2016,8,30,16,30,344.0,194.0,2.6,28.0,368.0,338.59,257.1
2016,8,30,16,45,367.0,165.5,2.35,28.0,332.0,300.8,226.61
2016,8,30,17,0,390.0,137.0,2.1,28.0,296.0,265.27,196.58
2016,8,30,17,15,346.0,123.0,1.85,27.5,248.0,213.98,155.39
2016,8,30,17,30,302.0,109.0,1.6,27.0,200.0,164.37,115.57
2016,8,30,17,45,248.5,90.0,1.4,27.0,154.5,118.35,79.48
2016,8,30,18,0,195.0,71.0,1.2,27.0,109.0,78.96,50.21
2016,8,30,18,15,127.0,49.5,1.15,26.5,71.0,43.97,26.6
2016,8,30,18,30,59.0,28.0,1.1,26.0,33.0,22.2,9.36
2016,8,30,18,45,29.5,14.0,1.05,26.0,16.5,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,10.67,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,19.64,6.01
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,40.68,23.49
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,81.08,49.13
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.5,125.05,81.18
2016,8,31,7,30,430.0,90.0,2.5,25.0,216.0,177.65,122.58
2016,8,31,7,45,491.5,97.5,2.45,25.5,270.5,230.64,165.9
2016,8,31,8,0,553.0,105.0,2.4,26.0,325.0,294.39,217.79
2016,8,31,8,15,589.5,112.0,2.45,26.5,378.0,350.44,263.56
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,409.52,310.52
2016,8,31,8,45,660.5,121.5,2.6,28.0,483.5,465.99,353.7
2016,8,31,9,0,695.0,124.0,2.7,29.0,536.0,524.42,396.94
2016,8,31,9,15,715.0,128.5,2.7,29.0,583.0,577.52,436.34
2016,8,31,9,30,735.0,133.0,2.7,29.0,630.0,630.48,474.64
2016,8,31,9,45,752.0,135.5,2.75,29.5,672.0,677.01,506.81
2016,8,31,10,0,769.0,138.0,2.8,30.0,714.0,723.96,538.5
2016,8,31,10,15,780.0,140.5,2.8,30.0,750.0,764.87,565.87
2016,8,31,10,30,791.0,143.0,2.8,30.0,786.0,803.71,590.82
2016,8,31,10,45,799.5,145.0,2.8,30.5,815.0,837.67,611.09
2016,8,31,11,0,808.0,147.0,2.8,31.0,844.0,868.99,629.46
2016,8,31,11,15,414.0,232.0,2.85,31.0,590.0,618.09,455.69
2016,8,31,11,30,20.0,317.0,2.9,31.0,336.0,291.8,214.24
2016,8,31,11,45,21.5,319.0,2.95,31.0,339.5,295.43,217.79
2016,8,31,12,0,23.0,321.0,3.0,31.0,343.0,312.98,230.56
2016,8,31,12,15,411.0,246.5,3.0,31.0,628.0,653.76,483.28
2016,8,31,12,30,799.0,172.0,3.0,31.0,913.0,947.68,681.32
2016,8,31,12,45,798.0,171.5,3.05,31.0,909.0,944.69,677.36
2016,8,31,13,0,797.0,171.0,3.1,31.0,905.0,938.28,673.78
2016,8,31,13,15,793.5,170.0,3.1,31.0,892.5,925.65,665.95
2016,8,31,13,30,790.0,169.0,3.1,31.0,880.0,909.72,656.13
2016,8,31,13,45,784.5,167.5,3.1,31.5,859.5,888.32,641.51
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,863.89,625.03
2016,8,31,14,15,770.5,164.0,3.05,31.5,810.5,833.55,606.88
2016,8,31,14,30,762.0,162.0,3.0,31.0,782.0,800.64,586.94
2016,8,31,14,45,753.0,157.5,2.95,31.0,747.5,762.61,561.97
2016,8,31,15,0,744.0,153.0,2.9,31.0,713.0,725.58,536.72
2016,8,31,15,15,728.5,149.0,2.85,31.0,671.5,678.85,504.37
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,631.02,470.67
2016,8,31,15,45,694.0,140.0,2.75,31.0,583.5,579.21,433.42
2016,8,31,16,0,675.0,135.0,2.7,31.0,537.0,527.2,395.13
2016,8,31,16,15,648.0,129.0,2.5,30.5,486.0,470.21,352.61
2016,8,31,16,30,621.0,123.0,2.3,30.0,435.0,414.47,309.86
2016,8,31,16,45,587.0,115.0,2.15,30.0,382.5,355.65,263.27
2016,8,31,17,0,553.0,107.0,2.0,30.0,330.0,299.57,217.82
2016,8,31,17,15,503.5,97.5,1.8,29.5,276.5,237.14,167.59
2016,8,31,17,30,454.0,88.0,1.6,29.0,223.0,184.1,124.54
2016,8,31,17,45,387.0,75.0,1.4,28.5,172.0,130.76,82.97
2016,8,31,18,0,320.0,62.0,1.2,28.0,121.0,85.51,50.19
2016,8,31,18,15,222.0,44.5,1.15,27.5,78.5,43.79,24.29
2016,8,31,18,30,124.0,27.0,1.1,27.0,36.0,20.85,7.39
2016,8,31,18,45,62.0,13.5,1.05,27.0,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,10.24,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,18.57,4.74
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,40.89,22.77
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,82.15,48.88
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,127.3,82.03
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,181.0,124.57
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,238.11,171.31
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,297.62,219.62
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,354.25,265.66
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,413.85,312.77
2016,9,1,8,45,650.0,128.0,2.55,29.0,482.0,469.37,354.84
2016,9,1,9,0,672.0,136.0,2.6,30.0,532.0,525.67,395.97
2016,9,1,9,15,692.5,141.0,2.6,30.0,579.0,578.63,434.93
2016,9,1,9,30,713.0,146.0,2.6,30.0,626.0,631.55,472.87
2016,9,1,9,45,730.5,148.5,2.65,30.5,668.5,679.53,505.75
2016,9,1,10,0,748.0,151.0,2.7,31.0,711.0,723.49,535.19
2016,9,1,10,15,759.5,154.0,2.7,31.0,746.5,764.57,562.81
2016,9,1,10,30,771.0,157.0,2.7,31.0,782.0,803.68,587.9
2016,9,1,10,45,780.5,158.5,2.7,31.0,811.0,837.46,609.16
2016,9,1,11,0,790.0,160.0,2.7,31.0,840.0,868.71,628.66
2016,9,1,11,15,795.5,162.0,2.7,31.0,860.5,894.12,644.31
2016,9,1,11,30,801.0,164.0,2.7,31.0,881.0,916.47,658.02
2016,9,1,11,45,556.0,302.0,2.75,31.5,803.5,836.93,601.12
2016,9,1,12,0,311.0,440.0,2.8,32.0,726.0,730.59,523.54
2016,9,1,12,15,557.0,305.0,2.8,32.0,820.0,851.64,610.95
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,952.08,678.32
2016,9,1,12,45,800.5,171.0,2.8,32.0,909.5,949.02,675.56
2016,9,1,13,0,798.0,172.0,2.8,32.0,905.0,942.53,671.63
2016,9,1,13,15,794.5,171.0,2.8,32.0,892.0,929.79,663.83
2016,9,1,13,30,791.0,170.0,2.8,32.0,879.0,913.75,654.05
2016,9,1,13,45,782.5,170.0,2.85,32.0,857.5,890.95,640.34
2016,9,1,14,0,774.0,170.0,2.9,32.0,836.0,865.24,624.75
2016,9,1,14,15,765.5,167.5,2.85,32.0,807.5,834.43,605.14
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,801.07,583.83
2016,9,1,14,45,541.0,249.0,2.8,32.0,678.0,683.59,501.21
2016,9,1,15,0,325.0,333.0,2.8,32.0,577.0,566.04,416.63
2016,9,1,15,15,452.5,272.5,2.75,31.5,590.5,595.14,441.0
2016,9,1,15,30,580.0,212.0,2.7,31.0,604.0,601.75,448.29
2016,9,1,15,45,558.0,203.5,2.65,31.0,558.0,550.55,411.34
2016,9,1,16,0,536.0,195.0,2.6,31.0,512.0,499.84,374.31
2016,9,1,16,15,507.0,184.5,2.45,30.5,462.5,444.49,333.53
2016,9,1,16,30,478.0,174.0,2.3,30.0,413.0,391.01,293.14
2016,9,1,16,45,444.5,160.0,2.15,30.0,361.5,334.8,249.27
2016,9,1,17,0,411.0,146.0,2.0,30.0,310.0,281.62,206.96
2016,9,1,17,15,363.5,130.0,1.8,29.5,258.0,226.05,162.97
2016,9,1,17,30,316.0,114.0,1.6,29.0,206.0,172.62,120.57
2016,9,1,17,45,258.5,93.0,1.4,28.5,157.0,123.11,82.25
2016,9,1,18,0,201.0,72.0,1.2,28.0,108.0,80.8,51.05
2016,9,1,18,15,132.0,47.5,1.15,27.5,67.5,42.83,25.21
2016,9,1,18,30,63.0,23.0,1.1,27.0,27.0,18.12,4.47
2016,9,1,18,45,31.5,11.5,1.05,26.5,13.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,24.5,10.5,2.3,23.0,12.0,8.96,0.0
2016,9,2,6,30,49.0,21.0,2.4,23.0,24.0,16.61,2.99
2016,9,2,6,45,120.0,45.5,2.5,23.5,64.0,40.91,24.37
2016,9,2,7,0,191.0,70.0,2.6,24.0,104.0,78.28,50.4
2016,9,2,7,15,115.0,88.0,2.6,24.0,111.0,93.87,66.5
2016,9,2,7,30,39.0,106.0,2.6,24.0,118.0,98.26,73.79
2016,9,2,7,45,198.0,121.5,2.6,24.5,198.0,167.25,125.13
2016,9,2,8,0,357.0,137.0,2.6,25.0,278.0,255.41,192.89
2016,9,2,8,15,192.0,161.0,2.55,25.5,238.0,222.14,170.42
2016,9,2,8,30,27.0,185.0,2.5,26.0,198.0,173.31,133.07
2016,9,2,8,45,20.0,193.0,2.45,26.5,203.5,173.33,132.56
2016,9,2,9,0,13.0,201.0,2.4,27.0,209.0,177.43,135.02
2016,9,2,9,15,114.5,255.0,2.25,27.5,331.5,305.54,233.39
2016,9,2,9,30,216.0,309.0,2.1,28.0,454.0,429.91,324.98
2016,9,2,9,45,182.0,333.0,2.0,28.5,460.5,439.19,329.13
2016,9,2,10,0,148.0,357.0,1.9,29.0,467.0,445.15,331.19
2016,9,2,10,15,154.5,370.5,1.8,29.0,491.0,470.08,348.24
2016,9,2,10,30,161.0,384.0,1.7,29.0,515.0,494.94,364.92
2016,9,2,10,45,428.0,300.5,1.65,29.5,664.0,676.22,494.33
2016,9,2,11,0,695.0,217.0,1.6,30.0,813.0,849.56,610.48
2016,9,2,11,15,701.5,219.5,1.6,30.0,834.0,874.9,624.62
2016,9,2,11,30,708.0,222.0,1.6,30.0,855.0,897.5,638.4
2016,9,2,11,45,392.5,330.5,1.6,30.0,682.5,713.48,512.09
2016,9,2,12,0,77.0,439.0,1.6,30.0,510.0,478.55,345.93
2016,9,2,12,15,73.5,438.5,1.65,30.0,506.5,475.44,345.23
2016,9,2,12,30,70.0,438.0,1.7,30.0,503.0,471.84,342.79
2016,9,2,12,45,76.0,430.5,1.75,30.5,501.0,470.02,341.31
2016,9,2,13,0,82.0,423.0,1.8,31.0,499.0,467.7,339.52
2016,9,2,13,15,118.0,436.5,1.85,31.0,543.5,529.17,383.17
2016,9,2,13,30,154.0,450.0,1.9,31.0,588.0,572.79,413.87
2016,9,2,13,45,226.0,428.0,1.95,31.0,625.5,612.54,443.18
2016,9,2,14,0,298.0,406.0,2.0,31.0,663.0,662.45,478.83
2016,9,2,14,15,484.0,310.0,2.05,31.0,709.5,732.99,531.12
2016,9,2,14,30,670.0,214.0,2.1,31.0,756.0,783.5,569.11
2016,9,2,14,45,680.5,196.5,2.15,31.0,725.5,750.58,547.87
2016,9,2,15,0,691.0,179.0,2.2,31.0,695.0,714.33,524.65
2016,9,2,15,15,674.0,174.5,2.2,30.5,653.5,667.76,494.03
2016,9,2,15,30,657.0,170.0,2.2,30.0,612.0,620.34,462.09
2016,9,2,15,45,631.0,163.5,2.25,30.0,562.5,564.93,422.92
2016,9,2,16,0,605.0,157.0,2.3,30.0,513.0,510.17,383.21
2016,9,2,16,15,583.0,149.0,2.2,29.5,466.0,457.09,343.93
2016,9,2,16,30,561.0,141.0,2.1,29.0,419.0,400.22,300.73
2016,9,2,16,45,528.0,130.5,2.05,29.0,367.0,342.92,255.57
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,288.43,211.57
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,230.7,165.12
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,178.51,122.94
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.5,126.04,82.06
2016,9,2,18,0,260.0,64.0,1.4,27.0,111.0,81.8,49.68
2016,9,2,18,15,172.5,43.5,1.35,26.5,70.0,41.36,23.2
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.12,2.84
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.5,11.5,2.05,22.5,14.0,9.82,0.0
2016,9,3,6,30,81.0,23.0,2.2,23.0,28.0,18.11,2.95
2016,9,3,6,45,171.0,43.5,2.35,23.5,69.0,41.95,23.84
2016,9,3,7,0,261.0,64.0,2.5,24.0,110.0,82.89,51.19
2016,9,3,7,15,331.0,79.5,2.5,24.5,159.5,127.48,84.39
2016,9,3,7,30,401.0,95.0,2.5,25.0,209.0,180.66,126.54
2016,9,3,7,45,455.0,105.5,2.55,25.5,262.5,233.12,169.65
2016,9,3,8,0,509.0,116.0,2.6,26.0,316.0,291.49,217.4
2016,9,3,8,15,546.5,125.0,2.55,26.5,368.5,347.32,262.66
2016,9,3,8,30,584.0,134.0,2.5,27.0,421.0,411.31,312.82
2016,9,3,8,45,616.0,139.0,2.45,27.5,472.5,467.19,355.56
2016,9,3,9,0,648.0,144.0,2.4,28.0,524.0,524.88,398.31
2016,9,3,9,15,669.0,149.5,2.3,28.0,570.5,577.67,436.82
2016,9,3,9,30,690.0,155.0,2.2,28.0,617.0,630.51,474.26
2016,9,3,9,45,706.0,159.0,2.15,28.5,659.0,678.07,506.24
2016,9,3,10,0,722.0,163.0,2.1,29.0,701.0,724.62,536.64
2016,9,3,10,15,734.0,166.5,2.0,29.0,736.0,766.23,563.63
2016,9,3,10,30,746.0,170.0,1.9,29.0,771.0,805.98,588.59
2016,9,3,10,45,432.0,295.5,1.85,29.5,646.5,677.04,493.87
2016,9,3,11,0,118.0,421.0,1.8,30.0,522.0,505.58,367.82
2016,9,3,11,15,70.5,376.0,1.8,30.0,437.0,407.79,299.1
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,307.95,226.46
2016,9,3,11,45,103.5,397.0,1.8,30.5,492.0,478.31,349.54
2016,9,3,12,0,184.0,463.0,1.8,31.0,632.0,620.58,446.47
2016,9,3,12,15,448.0,347.0,1.8,31.0,759.0,792.13,565.96
2016,9,3,12,30,712.0,231.0,1.8,31.0,886.0,938.26,663.77
2016,9,3,12,45,443.5,347.0,1.85,31.0,754.5,787.76,560.58
2016,9,3,13,0,175.0,463.0,1.9,31.0,623.0,612.0,438.73
2016,9,3,13,15,196.0,454.0,1.95,31.0,631.0,620.39,446.71
2016,9,3,13,30,217.0,445.0,2.0,31.0,639.0,627.24,452.38
2016,9,3,13,45,454.5,332.0,2.05,31.0,725.0,756.51,545.59
2016,9,3,14,0,692.0,219.0,2.1,31.0,811.0,850.89,612.75
2016,9,3,14,15,682.5,216.0,2.15,31.0,783.0,819.91,592.38
2016,9,3,14,30,673.0,213.0,2.2,31.0,755.0,786.7,571.4
2016,9,3,14,45,663.5,206.5,2.3,31.0,720.0,748.17,546.93
2016,9,3,15,0,654.0,200.0,2.4,31.0,685.0,707.85,520.74
2016,9,3,15,15,636.5,194.0,2.45,30.5,644.0,660.72,489.9
2016,9,3,15,30,619.0,188.0,2.5,30.0,603.0,612.92,457.77
2016,9,3,15,45,604.0,178.0,2.55,30.0,557.5,562.64,422.17
2016,9,3,16,0,589.0,168.0,2.6,30.0,512.0,512.06,385.38
2016,9,3,16,15,321.0,183.0,2.55,29.5,368.5,340.1,258.06
2016,9,3,16,30,53.0,198.0,2.5,29.0,225.0,197.43,149.89
2016,9,3,16,45,46.5,175.0,2.45,29.0,196.5,170.69,129.61
2016,9,3,17,0,40.0,152.0,2.4,29.0,168.0,144.8,109.48
2016,9,3,17,15,199.0,127.0,2.2,28.5,185.5,172.99,127.47
2016,9,3,17,30,358.0,102.0,2.0,28.0,203.0,176.01,122.53
2016,9,3,17,45,290.5,84.0,1.8,27.5,154.0,123.83,81.84
2016,9,3,18,0,223.0,66.0,1.6,27.0,105.0,78.62,48.53
2016,9,3,18,15,142.5,43.5,1.55,26.5,65.0,40.38,22.87
2016,9,3,18,30,62.0,21.0,1.5,26.0,25.0,16.57,0.0
2016,9,3,18,45,31.0,10.5,1.5,26.0,12.5,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,31.0,10.5,1.0,22.5,12.5,8.96,0.0
2016,9,4,6,30,62.0,21.0,1.2,23.0,25.0,16.6,1.37
2016,9,4,6,45,140.5,44.0,1.4,23.5,65.0,41.82,24.15
2016,9,4,7,0,219.0,67.0,1.6,24.0,105.0,80.61,50.91
2016,9,4,7,15,285.5,85.5,1.75,24.5,154.5,126.34,85.34
2016,9,4,7,30,352.0,104.0,1.9,25.0,204.0,178.81,126.81
2016,9,4,7,45,402.5,117.5,2.05,25.5,256.0,230.25,168.77
2016,9,4,8,0,453.0,131.0,2.2,26.0,308.0,287.3,215.07
2016,9,4,8,15,491.5,142.0,2.3,26.5,360.5,342.45,259.41
2016,9,4,8,30,530.0,153.0,2.4,27.0,413.0,401.11,305.41
2016,9,4,8,45,317.5,208.5,2.55,27.5,369.0,364.05,278.47
2016,9,4,9,0,105.0,264.0,2.7,28.0,325.0,294.85,224.82
2016,9,4,9,15,110.0,286.0,2.7,28.5,354.5,324.11,246.28
2016,9,4,9,30,115.0,308.0,2.7,29.0,384.0,363.79,274.72
2016,9,4,9,45,117.5,328.0,2.7,29.5,411.0,390.85,293.4
2016,9,4,10,0,120.0,348.0,2.7,30.0,438.0,417.86,311.82
2016,9,4,10,15,409.0,274.0,2.65,30.0,599.5,608.31,452.97
2016,9,4,10,30,698.0,200.0,2.6,30.0,761.0,798.55,586.65
2016,9,4,10,45,710.0,201.0,2.6,30.5,790.0,832.54,606.37
2016,9,4,11,0,722.0,202.0,2.6,31.0,819.0,864.3,625.33
2016,9,4,11,15,441.5,325.0,2.6,31.0,705.5,740.69,536.58
2016,9,4,11,30,161.0,448.0,2.6,31.0,592.0,579.91,420.44
2016,9,4,11,45,208.5,449.5,2.65,31.0,638.5,629.25,456.38
2016,9,4,12,0,256.0,451.0,2.7,31.0,685.0,694.47,501.18
2016,9,4,12,15,278.0,433.0,2.75,31.0,688.0,700.11,505.5
2016,9,4,12,30,300.0,415.0,2.8,31.0,691.0,704.33,509.32
2016,9,4,12,45,309.5,424.5,2.85,31.5,708.0,721.83,520.29
2016,9,4,13,0,319.0,434.0,2.9,32.0,725.0,737.57,529.97
2016,9,4,13,15,546.5,306.0,2.9,32.0,795.5,838.13,603.07
2016,9,4,13,30,774.0,178.0,2.9,32.0,866.0,911.99,654.69
2016,9,4,13,45,773.0,173.0,2.9,32.0,846.0,891.2,641.16
2016,9,4,14,0,772.0,168.0,2.9,32.0,826.0,867.23,626.36
2016,9,4,14,15,763.0,165.5,2.9,31.5,797.0,835.7,607.83
2016,9,4,14,30,754.0,163.0,2.9,31.0,768.0,801.68,587.5
2016,9,4,14,45,405.5,243.5,2.95,31.0,567.5,575.38,427.48
2016,9,4,15,0,57.0,324.0,3.0,31.0,367.0,335.44,249.23
2016,9,4,15,15,364.5,242.5,2.95,31.0,487.5,508.52,382.15
2016,9,4,15,30,672.0,161.0,2.9,31.0,608.0,624.29,467.41
2016,9,4,15,45,443.5,208.5,2.9,31.0,494.5,487.36,366.31
2016,9,4,16,0,215.0,256.0,2.9,31.0,381.0,358.15,269.98
2016,9,4,16,15,206.0,233.0,2.75,30.5,343.5,319.67,241.99
2016,9,4,16,30,197.0,210.0,2.6,30.0,306.0,281.85,213.56
2016,9,4,16,45,187.0,184.5,2.5,29.5,267.0,242.16,183.13
2016,9,4,17,0,177.0,159.0,2.4,29.0,228.0,203.51,152.82
2016,9,4,17,15,157.0,135.0,2.2,28.5,189.0,164.46,121.8
2016,9,4,17,30,137.0,111.0,2.0,28.0,150.0,127.87,92.48
2016,9,4,17,45,107.0,87.0,1.85,27.5,113.0,92.27,64.39
2016,9,4,18,0,77.0,63.0,1.7,27.0,76.0,60.71,40.0
2016,9,4,18,15,38.5,40.5,1.7,26.5,47.0,34.09,19.95
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.74,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,63.0,11.0,1.2,22.5,15.0,9.39,0.0
2016,9,5,6,30,126.0,22.0,1.4,23.0,30.0,17.08,0.53
2016,9,5,6,45,246.0,36.5,1.6,23.5,72.0,41.69,21.18
2016,9,5,7,0,366.0,51.0,1.8,24.0,114.0,87.81,50.6
2016,9,5,7,15,444.5,60.5,2.0,24.5,166.0,135.91,86.47
2016,9,5,7,30,523.0,70.0,2.2,25.0,218.0,193.53,132.73
2016,9,5,7,45,290.5,111.5,2.4,25.5,196.5,188.8,139.42
2016,9,5,8,0,58.0,153.0,2.6,26.0,175.0,152.95,117.08
2016,9,5,8,15,86.5,181.0,2.7,26.5,220.5,193.62,148.88
2016,9,5,8,30,115.0,209.0,2.8,27.0,266.0,244.31,187.99
2016,9,5,8,45,111.5,233.5,2.9,27.5,293.5,272.5,209.14
2016,9,5,9,0,108.0,258.0,3.0,28.0,321.0,291.83,223.18
2016,9,5,9,15,111.5,279.5,3.0,28.5,349.5,319.82,243.49
2016,9,5,9,30,115.0,301.0,3.0,29.0,378.0,358.25,271.1
2016,9,5,9,45,198.5,313.0,3.0,29.5,456.0,436.0,328.61
2016,9,5,10,0,282.0,325.0,3.0,30.0,534.0,532.23,397.74
2016,9,5,10,15,268.5,353.5,3.0,30.0,560.5,561.21,416.77
2016,9,5,10,30,255.0,382.0,3.0,30.0,587.0,588.36,434.62
2016,9,5,10,45,223.0,402.0,3.05,30.0,586.0,575.67,424.58
2016,9,5,11,0,191.0,422.0,3.1,30.0,585.0,573.76,422.07
2016,9,5,11,15,212.0,431.0,3.15,30.0,616.0,607.08,445.51
2016,9,5,11,30,233.0,440.0,3.2,30.0,647.0,640.3,468.57
2016,9,5,11,45,543.5,285.5,3.25,30.5,777.0,818.24,596.69
2016,9,5,12,0,854.0,131.0,3.3,31.0,907.0,952.8,685.98
2016,9,5,12,15,617.0,270.0,3.35,31.0,832.0,887.46,640.6
2016,9,5,12,30,380.0,409.0,3.4,31.0,757.0,776.98,561.37
2016,9,5,12,45,612.0,272.5,3.5,31.0,829.5,884.6,640.74
2016,9,5,13,0,844.0,136.0,3.6,31.0,902.0,947.11,683.7
2016,9,5,13,15,436.5,244.5,3.6,31.0,640.5,675.87,497.93
2016,9,5,13,30,29.0,353.0,3.6,31.0,379.0,350.17,257.49
2016,9,5,13,45,18.5,280.5,3.6,31.0,297.5,258.27,191.14
2016,9,5,14,0,8.0,208.0,3.6,31.0,216.0,184.14,135.88
2016,9,5,14,15,4.0,150.0,3.6,30.5,154.0,129.92,95.15
2016,9,5,14,30,0.0,92.0,3.6,30.0,92.0,76.82,54.45
2016,9,5,14,45,6.0,162.0,3.6,30.0,166.5,141.43,104.7
2016,9,5,15,0,12.0,232.0,3.6,30.0,241.0,206.92,154.92
2016,9,5,15,15,34.0,257.5,3.5,30.0,280.5,254.24,191.39
2016,9,5,15,30,56.0,283.0,3.4,30.0,320.0,290.96,219.58
2016,9,5,15,45,85.0,269.5,3.35,30.0,321.0,293.36,222.19
2016,9,5,16,0,114.0,256.0,3.3,30.0,322.0,301.1,228.6
2016,9,5,16,15,249.0,215.5,3.15,29.5,341.0,334.25,254.81
2016,9,5,16,30,384.0,175.0,3.0,29.0,360.0,351.44,267.08
2016,9,5,16,45,371.0,154.0,2.85,29.0,314.5,302.34,227.92
2016,9,5,17,0,358.0,133.0,2.7,29.0,269.0,254.19,188.85
2016,9,5,17,15,327.5,114.5,2.55,28.5,223.0,204.34,148.48
2016,9,5,17,30,297.0,96.0,2.4,28.0,177.0,154.36,107.72
2016,9,5,17,45,313.5,74.0,2.25,27.5,141.5,119.81,77.69
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,79.64,44.98
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,37.49,18.85
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,42.5,11.0,1.85,23.5,13.5,9.39,0.0
2016,9,6,6,30,85.0,22.0,2.0,24.0,27.0,17.32,0.0
2016,9,6,6,45,198.5,39.0,2.2,24.5,68.0,42.55,22.58
2016,9,6,7,0,312.0,56.0,2.4,25.0,109.0,85.45,50.57
2016,9,6,7,15,156.0,32.0,2.45,25.0,58.5,58.44,35.77
2016,9,6,7,30,0.0,8.0,2.5,25.0,8.0,6.57,0.0
2016,9,6,7,45,296.5,50.0,2.65,25.5,164.5,142.68,103.11
2016,9,6,8,0,593.0,92.0,2.8,26.0,321.0,310.05,231.7
2016,9,6,8,15,296.5,86.5,2.9,26.5,201.0,212.82,162.38
2016,9,6,8,30,0.0,81.0,3.0,27.0,81.0,67.26,48.71
2016,9,6,8,45,97.0,169.5,3.15,27.5,226.0,206.84,159.27
2016,9,6,9,0,194.0,258.0,3.3,28.0,371.0,351.22,269.43
2016,9,6,9,15,142.5,279.0,3.35,28.5,366.0,349.26,266.14
2016,9,6,9,30,91.0,300.0,3.4,29.0,361.0,331.67,251.28
2016,9,6,9,45,107.5,325.0,3.45,29.5,401.5,371.7,280.36
2016,9,6,10,0,124.0,350.0,3.5,30.0,442.0,425.05,318.46
2016,9,6,10,15,482.5,232.0,3.5,30.0,614.0,631.07,473.66
2016,9,6,10,30,841.0,114.0,3.5,30.0,786.0,825.06,610.29
2016,9,6,10,45,850.5,114.0,3.55,30.5,815.0,858.49,629.51
2016,9,6,11,0,860.0,114.0,3.6,31.0,844.0,889.18,647.87
2016,9,6,11,15,864.5,115.0,3.6,31.0,864.5,913.35,662.92
2016,9,6,11,30,869.0,116.0,3.6,31.0,885.0,934.23,675.88
2016,9,6,11,45,872.5,116.0,3.65,31.0,897.0,949.8,685.74
2016,9,6,12,0,876.0,116.0,3.7,31.0,909.0,961.87,693.47
2016,9,6,12,15,443.0,166.0,3.7,31.0,567.0,619.35,460.83
2016,9,6,12,30,10.0,216.0,3.7,31.0,225.0,194.25,142.5
2016,9,6,12,45,441.0,166.5,3.7,31.0,566.0,617.61,463.53
2016,9,6,13,0,872.0,117.0,3.7,31.0,907.0,957.77,693.36
2016,9,6,13,15,869.0,116.5,3.7,31.0,893.5,945.11,682.89
2016,9,6,13,30,866.0,116.0,3.7,31.0,880.0,928.97,672.88
2016,9,6,13,45,599.5,252.5,3.75,31.0,775.5,821.35,600.16
2016,9,6,14,0,333.0,389.0,3.8,31.0,671.0,682.68,500.06
2016,9,6,14,15,178.0,343.0,3.8,31.0,493.5,480.2,356.56
2016,9,6,14,30,23.0,297.0,3.8,31.0,316.0,275.29,204.4
2016,9,6,14,45,259.0,279.0,3.8,31.0,470.0,481.7,362.37
2016,9,6,15,0,495.0,261.0,3.8,31.0,624.0,644.21,481.21
2016,9,6,15,15,481.5,248.5,3.8,30.5,584.0,599.79,450.08
2016,9,6,15,30,468.0,236.0,3.8,30.0,544.0,554.96,419.07
2016,9,6,15,45,504.5,204.0,3.8,30.0,513.0,523.09,396.65
2016,9,6,16,0,541.0,172.0,3.8,30.0,482.0,486.19,369.62
2016,9,6,16,15,508.5,164.5,3.65,29.5,433.5,431.31,328.26
2016,9,6,16,30,476.0,157.0,3.5,29.0,385.0,378.65,287.66
2016,9,6,16,45,480.5,136.0,3.35,29.0,341.5,331.4,249.43
2016,9,6,17,0,485.0,115.0,3.2,29.0,298.0,282.88,208.97
2016,9,6,17,15,426.0,104.0,2.95,28.5,245.0,223.93,161.23
2016,9,6,17,30,367.0,93.0,2.7,28.0,192.0,171.58,118.84
2016,9,6,17,45,284.5,77.5,2.45,28.0,143.0,118.41,77.57
2016,9,6,18,0,202.0,62.0,2.2,28.0,94.0,73.94,45.2
2016,9,6,18,15,101.0,40.5,2.2,27.5,56.5,36.87,20.18
2016,9,6,18,30,0.0,19.0,2.2,27.0,19.0,15.26,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.5,9.5,8.11,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,23.0,11.0,2.0,24.0,12.0,9.39,0.0
2016,9,7,6,30,46.0,22.0,2.2,24.0,24.0,17.51,0.0
2016,9,7,6,45,142.5,42.5,2.45,24.5,63.5,42.82,23.97
2016,9,7,7,0,239.0,63.0,2.7,25.0,103.0,84.36,52.6
2016,9,7,7,15,319.5,77.0,2.8,25.5,153.0,129.12,86.05
2016,9,7,7,30,400.0,91.0,2.9,26.0,203.0,183.77,129.31
2016,9,7,7,45,458.0,101.0,3.05,26.5,256.5,237.61,173.62
2016,9,7,8,0,516.0,111.0,3.2,27.0,310.0,297.84,222.89
2016,9,7,8,15,284.0,153.0,3.3,27.5,265.0,264.39,201.98
2016,9,7,8,30,52.0,195.0,3.4,28.0,220.0,196.33,150.29
2016,9,7,8,45,145.0,223.5,3.55,28.5,305.0,282.92,217.16
2016,9,7,9,0,238.0,252.0,3.7,29.0,390.0,372.57,285.04
2016,9,7,9,15,119.0,190.0,3.7,29.0,259.0,252.04,192.77
2016,9,7,9,30,0.0,128.0,3.7,29.0,128.0,107.26,78.93
2016,9,7,9,45,164.5,226.5,3.7,29.5,347.5,331.86,253.71
2016,9,7,10,0,329.0,325.0,3.7,30.0,567.0,571.59,428.83
2016,9,7,10,15,261.0,357.0,3.7,30.0,554.5,561.94,418.75
2016,9,7,10,30,193.0,389.0,3.7,30.0,542.0,532.93,396.07
2016,9,7,10,45,492.0,273.0,3.7,30.5,684.5,715.87,530.53
2016,9,7,11,0,791.0,157.0,3.7,31.0,827.0,883.25,645.56
2016,9,7,11,15,796.5,158.5,3.65,31.0,847.5,907.98,659.8
2016,9,7,11,30,802.0,160.0,3.6,31.0,868.0,929.63,672.99
2016,9,7,11,45,825.5,147.5,3.6,31.5,885.0,951.15,685.06
2016,9,7,12,0,849.0,135.0,3.6,32.0,902.0,956.83,686.87
2016,9,7,12,15,850.0,135.0,3.55,32.0,906.0,962.69,690.13
2016,9,7,12,30,851.0,135.0,3.5,32.0,910.0,965.03,691.22
2016,9,7,12,45,547.0,291.5,3.5,32.0,789.0,841.22,607.16
2016,9,7,13,0,243.0,448.0,3.5,32.0,668.0,667.31,482.84
2016,9,7,13,15,541.0,291.5,3.45,32.0,770.5,824.43,598.03
2016,9,7,13,30,839.0,135.0,3.4,32.0,873.0,924.14,666.26
2016,9,7,13,45,831.0,135.0,3.4,32.0,851.0,900.92,650.92
2016,9,7,14,0,823.0,135.0,3.4,32.0,829.0,885.27,641.54
2016,9,7,14,15,815.0,133.0,3.35,32.0,800.0,853.5,621.21
2016,9,7,14,30,807.0,131.0,3.3,32.0,771.0,819.02,599.13
2016,9,7,14,45,783.0,135.0,3.25,32.0,732.0,775.28,570.7
2016,9,7,15,0,759.0,139.0,3.2,32.0,693.0,730.26,540.72
2016,9,7,15,15,743.5,136.0,3.15,31.5,650.5,683.66,509.53
2016,9,7,15,30,728.0,133.0,3.1,31.0,608.0,637.9,478.12
2016,9,7,15,45,704.5,129.0,3.05,31.0,560.5,582.93,438.44
2016,9,7,16,0,681.0,125.0,3.0,31.0,513.0,528.2,398.02
2016,9,7,16,15,652.0,119.5,2.8,30.5,461.5,469.71,354.22
2016,9,7,16,30,623.0,114.0,2.6,30.0,410.0,412.72,310.33
2016,9,7,16,45,579.5,108.0,2.4,30.0,356.0,351.17,261.4
2016,9,7,17,0,536.0,102.0,2.2,30.0,302.0,293.47,214.53
2016,9,7,17,15,478.5,92.5,2.0,29.5,248.5,229.2,162.78
2016,9,7,17,30,421.0,83.0,1.8,29.0,195.0,175.44,119.16
2016,9,7,17,45,336.5,69.5,1.65,28.5,145.0,120.39,76.65
2016,9,7,18,0,252.0,56.0,1.5,28.0,95.0,75.76,44.54
2016,9,7,18,15,144.0,36.5,1.55,27.5,56.5,35.46,17.91
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,8.54,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,16.2,0.0
2016,9,8,6,45,102.0,44.5,2.6,24.5,60.5,42.94,24.93
2016,9,8,7,0,190.0,69.0,2.9,25.0,101.0,82.97,53.41
2016,9,8,7,15,271.0,86.0,3.05,25.5,151.0,126.72,86.18
2016,9,8,7,30,352.0,103.0,3.2,26.0,201.0,184.33,131.61
2016,9,8,7,45,433.5,109.5,3.35,26.5,257.0,239.73,176.23
2016,9,8,8,0,515.0,116.0,3.5,27.0,313.0,304.22,228.27
2016,9,8,8,15,424.0,150.5,3.5,27.0,329.5,329.99,252.09
2016,9,8,8,30,333.0,185.0,3.5,27.0,346.0,336.86,259.43
2016,9,8,8,45,515.0,157.5,3.5,27.5,439.0,437.68,336.85
2016,9,8,9,0,697.0,130.0,3.5,28.0,532.0,553.24,423.5
2016,9,8,9,15,718.5,134.0,3.5,28.5,579.5,607.44,462.57
2016,9,8,9,30,740.0,138.0,3.5,29.0,627.0,661.56,500.75
2016,9,8,9,45,764.5,137.0,3.5,29.5,671.5,709.86,534.03
2016,9,8,10,0,789.0,136.0,3.5,30.0,716.0,759.91,567.56
2016,9,8,10,15,800.5,138.5,3.5,30.0,751.5,801.98,594.92
2016,9,8,10,30,812.0,141.0,3.5,30.0,787.0,841.92,620.65
2016,9,8,10,45,823.5,141.0,3.5,30.5,816.5,876.98,641.64
2016,9,8,11,0,835.0,141.0,3.5,31.0,846.0,909.42,660.72
2016,9,8,11,15,840.0,142.0,3.5,31.0,866.5,934.07,675.95
2016,9,8,11,30,845.0,143.0,3.5,31.0,887.0,942.92,680.96
2016,9,8,11,45,847.5,144.0,3.5,31.5,899.5,958.02,688.88
2016,9,8,12,0,850.0,145.0,3.5,32.0,912.0,969.68,694.58
2016,9,8,12,15,851.0,145.5,3.45,32.0,915.5,975.95,698.01
2016,9,8,12,30,852.0,146.0,3.4,32.0,919.0,978.68,699.33
2016,9,8,12,45,848.5,146.5,3.4,32.0,913.0,973.53,696.09
2016,9,8,13,0,845.0,147.0,3.4,32.0,907.0,964.89,690.79
2016,9,8,13,15,841.5,146.5,3.35,32.0,893.5,965.03,690.96
2016,9,8,13,30,838.0,146.0,3.3,32.0,880.0,948.14,680.21
2016,9,8,13,45,829.5,146.0,3.3,32.5,857.0,923.79,663.82
2016,9,8,14,0,821.0,146.0,3.3,33.0,834.0,896.37,645.56
2016,9,8,14,15,812.0,143.5,3.25,32.5,804.0,863.14,625.81
2016,9,8,14,30,803.0,141.0,3.2,32.0,774.0,827.26,604.17
2016,9,8,14,45,792.0,138.0,3.2,32.0,737.5,786.84,578.36
2016,9,8,15,0,781.0,135.0,3.2,32.0,701.0,744.34,550.7
2016,9,8,15,15,764.5,131.5,3.15,32.0,657.5,695.55,517.06
2016,9,8,15,30,748.0,128.0,3.1,32.0,614.0,647.43,483.2
2016,9,8,15,45,723.0,125.0,3.05,32.0,565.0,591.54,443.06
2016,9,8,16,0,698.0,122.0,3.0,32.0,516.0,535.96,402.2
2016,9,8,16,15,668.0,116.5,2.8,31.5,463.5,475.99,357.52
2016,9,8,16,30,638.0,111.0,2.6,31.0,411.0,417.61,312.76
2016,9,8,16,45,593.0,105.0,2.4,30.5,356.5,354.54,263.37
2016,9,8,17,0,548.0,99.0,2.2,30.0,302.0,295.48,215.93
2016,9,8,17,15,488.5,90.0,1.95,29.5,247.5,230.3,163.37
2016,9,8,17,30,429.0,81.0,1.7,29.0,193.0,175.9,119.19
2016,9,8,17,45,337.5,68.0,1.5,28.5,142.5,119.6,75.9
2016,9,8,18,0,246.0,55.0,1.3,28.0,92.0,74.59,43.73
2016,9,8,18,15,136.0,35.0,1.35,27.5,54.0,34.1,16.64
2016,9,8,18,30,26.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,13.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,16.5,10.0,1.85,23.5,11.0,8.54,0.0
2016,9,9,6,30,33.0,20.0,2.1,24.0,22.0,16.01,0.0
2016,9,9,6,45,132.5,41.5,2.4,24.5,61.5,42.88,23.79
2016,9,9,7,0,232.0,63.0,2.7,25.0,101.0,83.94,52.36
2016,9,9,7,15,314.0,77.5,2.85,25.5,151.0,131.44,88.25
2016,9,9,7,30,396.0,92.0,3.0,26.0,201.0,187.13,132.48
2016,9,9,7,45,467.0,99.0,3.15,26.5,256.0,242.42,177.71
2016,9,9,8,0,538.0,106.0,3.3,27.0,311.0,309.83,232.43
2016,9,9,8,15,578.5,113.5,3.3,27.0,365.0,368.45,280.48
2016,9,9,8,30,619.0,121.0,3.3,27.0,419.0,430.54,330.1
2016,9,9,8,45,662.5,121.0,3.3,27.5,473.0,490.1,376.01
