Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,0,706.0,121.0,3.3,28.0,527.0,552.39,422.62
2016,9,9,9,15,726.5,125.0,3.3,28.5,574.0,606.31,461.69
2016,9,9,9,30,747.0,129.0,3.3,29.0,621.0,658.11,498.19
2016,9,9,9,45,771.0,128.0,3.3,29.5,665.0,708.6,532.9
2016,9,9,10,0,795.0,127.0,3.3,30.0,709.0,758.41,565.75
2016,9,9,10,15,806.0,129.5,3.25,30.0,744.5,800.24,592.63
2016,9,9,10,30,817.0,132.0,3.2,30.0,780.0,839.88,617.79
2016,9,9,10,45,829.0,131.0,3.2,30.5,809.5,874.4,638.32
2016,9,9,11,0,841.0,130.0,3.2,31.0,839.0,895.79,650.06
2016,9,9,11,15,846.5,131.5,3.15,31.0,859.5,920.79,665.24
2016,9,9,11,30,852.0,133.0,3.1,31.0,880.0,942.59,678.29
2016,9,9,11,45,864.5,127.5,3.1,31.0,894.5,961.02,689.57
2016,9,9,12,0,877.0,122.0,3.1,31.0,909.0,976.12,698.81
2016,9,9,12,15,877.5,122.0,3.1,31.0,913.0,981.51,701.96
2016,9,9,12,30,878.0,122.0,3.1,31.0,917.0,983.25,702.99
2016,9,9,12,45,877.5,121.5,3.1,31.5,912.0,979.88,699.49
2016,9,9,13,0,877.0,121.0,3.1,32.0,907.0,972.87,693.84
2016,9,9,13,15,873.5,120.0,3.05,32.0,893.0,958.89,684.94
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,941.41,673.94
2016,9,9,13,45,865.0,118.0,3.0,32.0,857.5,919.14,660.32
2016,9,9,14,0,860.0,117.0,3.0,32.0,836.0,893.61,644.64
2016,9,9,14,15,852.5,115.0,3.0,31.5,806.0,861.82,626.12
2016,9,9,14,30,845.0,113.0,3.0,31.0,776.0,827.19,605.58
2016,9,9,14,45,827.5,114.5,3.0,31.0,738.0,792.73,583.79
2016,9,9,15,0,810.0,116.0,3.0,31.0,700.0,748.59,555.22
2016,9,9,15,15,741.5,137.5,2.95,30.5,647.0,688.61,514.33
2016,9,9,15,30,673.0,159.0,2.9,30.0,594.0,628.85,472.3
2016,9,9,15,45,696.0,135.5,2.9,30.0,554.5,586.15,442.26
2016,9,9,16,0,719.0,112.0,2.9,30.0,515.0,538.98,407.82
2016,9,9,16,15,537.5,142.5,2.7,29.5,427.0,428.06,324.87
2016,9,9,16,30,356.0,173.0,2.5,29.0,339.0,331.75,251.97
2016,9,9,16,45,341.0,152.0,2.35,29.0,294.5,284.04,214.33
2016,9,9,17,0,326.0,131.0,2.2,29.0,250.0,237.63,176.7
2016,9,9,17,15,298.5,111.0,2.05,28.5,205.0,189.99,138.03
2016,9,9,17,30,271.0,91.0,1.9,28.0,160.0,145.53,101.55
2016,9,9,17,45,224.0,71.0,1.75,27.5,118.5,101.22,66.37
2016,9,9,18,0,177.0,51.0,1.6,27.0,77.0,62.92,37.35
2016,9,9,18,15,88.5,32.0,1.6,26.5,45.0,30.09,14.24
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,44.5,9.5,0.5,23.0,12.0,8.11,0.0
2016,9,10,6,30,89.0,19.0,0.4,23.0,24.0,14.75,0.0
2016,9,10,6,45,212.5,34.5,0.35,23.5,64.5,43.5,21.79
2016,9,10,7,0,336.0,50.0,0.3,24.0,105.0,88.68,51.85
2016,9,10,7,15,344.5,68.0,0.4,24.5,144.0,130.21,85.96
2016,9,10,7,30,353.0,86.0,0.5,25.0,183.0,172.72,122.1
2016,9,10,7,45,351.5,109.0,0.6,25.5,224.0,217.47,160.04
2016,9,10,8,0,350.0,132.0,0.7,26.0,265.0,261.73,196.54
2016,9,10,8,15,175.0,139.5,0.75,26.0,206.0,208.98,159.43
2016,9,10,8,30,0.0,147.0,0.8,26.0,147.0,123.97,93.82
2016,9,10,8,45,23.0,190.0,0.85,26.5,203.5,174.13,132.86
2016,9,10,9,0,46.0,233.0,0.9,27.0,260.0,235.52,179.27
2016,9,10,9,15,156.5,263.0,1.05,27.0,364.0,347.42,264.03
2016,9,10,9,30,267.0,293.0,1.2,27.0,468.0,471.87,355.2
2016,9,10,9,45,527.5,209.0,1.35,27.0,584.5,608.63,456.03
2016,9,10,10,0,788.0,125.0,1.5,27.0,701.0,753.78,559.01
2016,9,10,10,15,799.0,127.5,1.6,27.0,736.5,795.32,585.15
2016,9,10,10,30,810.0,130.0,1.7,27.0,772.0,834.7,610.74
2016,9,10,10,45,818.0,132.0,1.85,27.5,800.0,868.56,631.87
2016,9,10,11,0,826.0,134.0,2.0,28.0,828.0,899.64,651.15
2016,9,10,11,15,831.0,135.0,2.1,28.0,848.0,912.44,659.41
2016,9,10,11,30,836.0,136.0,2.2,28.0,868.0,932.95,672.93
2016,9,10,11,45,848.0,131.0,2.3,28.0,882.5,951.13,684.96
2016,9,10,12,0,860.0,126.0,2.4,28.0,897.0,966.05,695.01
2016,9,10,12,15,861.0,126.0,2.45,28.0,900.0,971.75,698.82
2016,9,10,12,30,862.0,126.0,2.5,28.0,903.0,973.87,700.55
2016,9,10,12,45,860.5,126.0,2.6,28.0,898.0,969.98,699.04
2016,9,10,13,0,859.0,126.0,2.7,28.0,893.0,962.51,695.36
2016,9,10,13,15,855.5,125.0,2.75,28.0,879.5,948.65,687.22
2016,9,10,13,30,852.0,124.0,2.8,28.0,866.0,931.35,676.97
2016,9,10,13,45,846.5,123.0,2.85,28.0,844.0,908.87,663.37
2016,9,10,14,0,841.0,122.0,2.9,28.0,822.0,883.23,647.71
2016,9,10,14,15,833.0,120.5,2.9,28.0,792.5,851.91,627.89
2016,9,10,14,30,825.0,119.0,2.9,28.0,763.0,817.86,606.19
2016,9,10,14,45,577.0,217.0,2.9,28.0,657.0,699.08,522.69
2016,9,10,15,0,329.0,315.0,2.9,28.0,551.0,562.15,422.22
2016,9,10,15,15,552.5,211.0,2.9,28.0,578.0,619.72,468.79
2016,9,10,15,30,776.0,107.0,2.9,28.0,605.0,645.82,490.69
2016,9,10,15,45,551.0,166.0,2.9,28.0,506.0,525.57,400.71
2016,9,10,16,0,326.0,225.0,2.9,28.0,407.0,406.12,310.58
2016,9,10,16,15,321.5,201.0,2.75,27.5,365.5,362.06,277.94
2016,9,10,16,30,317.0,177.0,2.6,27.0,324.0,317.93,244.02
2016,9,10,16,45,452.0,130.5,2.5,27.0,310.0,317.23,240.77
2016,9,10,17,0,587.0,84.0,2.4,27.0,296.0,296.22,218.98
2016,9,10,17,15,531.5,76.0,2.3,26.5,242.0,234.45,167.78
2016,9,10,17,30,476.0,68.0,2.2,26.0,188.0,178.73,121.37
2016,9,10,17,45,383.0,57.0,2.1,26.0,137.5,120.51,75.49
2016,9,10,18,0,290.0,46.0,2.0,26.0,87.0,71.91,40.05
2016,9,10,18,15,171.0,29.0,2.1,25.5,50.0,31.24,12.85
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,35.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,71.0,18.0,2.8,20.0,21.0,14.28,0.0
2016,9,11,6,45,177.0,36.5,2.9,20.5,61.0,43.97,23.19
2016,9,11,7,0,283.0,55.0,3.0,21.0,101.0,87.77,54.04
2016,9,11,7,15,361.0,69.0,2.95,21.5,151.5,135.77,91.44
2016,9,11,7,30,439.0,83.0,2.9,22.0,202.0,193.37,138.56
2016,9,11,7,45,493.5,92.5,2.85,23.0,255.5,248.68,184.9
2016,9,11,8,0,548.0,102.0,2.8,24.0,309.0,314.32,238.77
2016,9,11,8,15,587.0,109.5,2.7,24.5,362.5,373.09,286.67
2016,9,11,8,30,626.0,117.0,2.6,25.0,416.0,435.14,335.63
2016,9,11,8,45,653.5,123.5,2.55,25.5,467.0,492.86,379.88
2016,9,11,9,0,681.0,130.0,2.5,26.0,518.0,551.85,423.59
2016,9,11,9,15,702.0,135.0,2.45,26.5,565.5,606.08,462.42
2016,9,11,9,30,723.0,140.0,2.4,27.0,613.0,660.24,499.98
2016,9,11,9,45,739.5,143.5,2.35,27.5,655.0,709.17,532.77
2016,9,11,10,0,756.0,147.0,2.3,28.0,697.0,753.4,561.55
2016,9,11,10,15,768.0,150.0,2.3,28.0,732.5,795.21,588.56
2016,9,11,10,30,780.0,153.0,2.3,28.0,768.0,835.0,613.82
2016,9,11,10,45,790.5,154.0,2.3,28.5,797.0,869.26,633.96
2016,9,11,11,0,801.0,155.0,2.3,29.0,826.0,900.95,652.27
2016,9,11,11,15,807.0,156.0,2.3,29.0,846.5,925.69,667.3
2016,9,11,11,30,813.0,157.0,2.3,29.0,867.0,947.3,680.39
2016,9,11,11,45,850.0,136.0,2.3,29.5,887.0,960.3,686.67
2016,9,11,12,0,887.0,115.0,2.3,30.0,907.0,983.7,699.69
2016,9,11,12,15,888.0,115.0,2.3,30.0,910.5,989.47,702.93
2016,9,11,12,30,889.0,115.0,2.3,30.0,914.0,991.54,704.14
2016,9,11,12,45,888.5,114.5,2.3,30.5,909.0,987.94,700.54
2016,9,11,13,0,888.0,114.0,2.3,31.0,904.0,980.65,694.81
2016,9,11,13,15,885.0,113.5,2.25,31.0,890.5,967.3,686.33
2016,9,11,13,30,882.0,113.0,2.2,31.0,877.0,950.39,675.77
2016,9,11,13,45,877.5,111.0,2.2,31.0,855.0,927.12,661.77
2016,9,11,14,0,873.0,109.0,2.2,31.0,833.0,900.52,645.7
2016,9,11,14,15,865.5,107.5,2.2,31.0,803.5,868.64,626.21
2016,9,11,14,30,858.0,106.0,2.2,31.0,774.0,833.88,604.79
2016,9,11,14,45,837.5,109.5,2.2,31.0,735.0,791.05,577.88
2016,9,11,15,0,817.0,113.0,2.2,31.0,696.0,753.35,554.19
2016,9,11,15,15,802.5,110.0,2.2,31.0,653.0,704.83,522.21
2016,9,11,15,30,788.0,107.0,2.2,31.0,610.0,654.94,487.79
2016,9,11,15,45,769.0,103.0,2.2,31.0,561.5,600.13,449.02
2016,9,11,16,0,750.0,99.0,2.2,31.0,513.0,544.97,408.89
2016,9,11,16,15,723.0,94.5,2.1,30.5,461.0,485.21,364.61
2016,9,11,16,30,696.0,90.0,2.0,30.0,409.0,426.26,319.49
2016,9,11,16,45,659.5,84.0,1.9,29.5,354.5,363.44,270.07
2016,9,11,17,0,623.0,78.0,1.8,29.0,300.0,303.61,221.47
2016,9,11,17,15,567.5,70.5,1.65,28.5,245.0,240.16,169.43
2016,9,11,17,30,512.0,63.0,1.5,28.0,190.0,182.72,121.92
2016,9,11,17,45,428.0,52.0,1.35,27.5,139.5,123.72,75.49
2016,9,11,18,0,344.0,41.0,1.2,27.0,89.0,75.1,40.09
2016,9,11,18,15,207.0,26.0,1.2,26.5,51.0,30.14,10.52
2016,9,11,18,30,70.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,11,18,45,35.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,54.5,9.0,0.8,21.0,11.5,7.68,0.0
2016,9,12,6,30,109.0,18.0,0.9,21.0,23.0,14.29,0.0
2016,9,12,6,45,229.5,33.5,1.05,21.5,64.0,45.83,22.57
2016,9,12,7,0,350.0,49.0,1.2,22.0,105.0,94.6,56.36
2016,9,12,7,15,430.0,60.0,1.0,22.5,156.5,145.28,95.73
2016,9,12,7,30,510.0,71.0,0.8,23.0,208.0,205.72,144.71
2016,9,12,7,45,560.0,79.5,0.6,24.0,262.5,263.64,192.29
2016,9,12,8,0,610.0,88.0,0.4,25.0,317.0,326.82,242.3
2016,9,12,8,15,647.0,94.0,0.45,25.5,371.0,386.77,289.7
2016,9,12,8,30,684.0,100.0,0.5,26.0,425.0,449.63,337.67
2016,9,12,8,45,707.5,106.0,0.55,27.0,476.5,507.66,379.78
2016,9,12,9,0,731.0,112.0,0.6,28.0,528.0,566.43,420.76
2016,9,12,9,15,751.0,116.0,0.6,28.5,575.0,619.94,457.03
2016,9,12,9,30,771.0,120.0,0.6,29.0,622.0,674.14,492.53
2016,9,12,9,45,784.5,123.5,0.6,29.5,664.0,722.39,522.94
2016,9,12,10,0,798.0,127.0,0.6,30.0,706.0,769.12,550.74
2016,9,12,10,15,808.5,129.5,0.65,30.0,741.0,810.61,576.24
2016,9,12,10,30,819.0,132.0,0.7,30.0,776.0,849.85,600.21
2016,9,12,10,45,826.5,134.0,0.75,30.5,804.0,883.48,619.33
2016,9,12,11,0,834.0,136.0,0.8,31.0,832.0,914.26,636.63
2016,9,12,11,15,839.5,137.0,0.85,31.0,852.5,927.3,644.41
2016,9,12,11,30,845.0,138.0,0.9,31.0,873.0,948.33,657.38
2016,9,12,11,45,848.0,138.5,0.95,31.5,885.0,963.2,665.24
2016,9,12,12,0,851.0,139.0,1.0,32.0,897.0,974.62,671.18
2016,9,12,12,15,851.5,139.0,1.05,32.0,900.0,979.62,674.76
2016,9,12,12,30,852.0,139.0,1.1,32.0,903.0,981.08,676.4
2016,9,12,12,45,849.0,140.0,1.15,32.0,897.0,976.53,674.58
2016,9,12,13,0,846.0,141.0,1.2,32.0,891.0,968.47,670.79
2016,9,12,13,15,842.0,140.0,1.2,32.0,877.0,954.09,662.5
2016,9,12,13,30,838.0,139.0,1.2,32.0,863.0,948.61,659.81
2016,9,12,13,45,830.0,138.5,1.3,32.0,840.0,923.8,646.71
2016,9,12,14,0,822.0,138.0,1.4,32.0,817.0,895.93,631.73
2016,9,12,14,15,813.0,136.0,1.45,31.5,787.0,862.76,613.83
2016,9,12,14,30,804.0,134.0,1.5,31.0,757.0,826.95,593.99
2016,9,12,14,45,790.5,132.0,1.55,31.0,719.5,785.09,568.7
2016,9,12,15,0,777.0,130.0,1.6,31.0,682.0,741.35,541.82
2016,9,12,15,15,760.5,126.5,1.65,31.0,639.0,692.33,509.65
2016,9,12,15,30,744.0,123.0,1.7,31.0,596.0,644.02,477.01
2016,9,12,15,45,718.5,120.5,1.75,31.0,547.0,588.18,438.13
2016,9,12,16,0,693.0,118.0,1.8,31.0,498.0,532.74,398.37
2016,9,12,16,15,663.0,112.0,1.75,30.5,446.0,472.21,354.09
2016,9,12,16,30,633.0,106.0,1.7,30.0,394.0,413.33,309.56
2016,9,12,16,45,587.5,100.0,1.65,30.0,339.5,350.06,259.9
2016,9,12,17,0,542.0,94.0,1.6,30.0,285.0,290.91,212.23
2016,9,12,17,15,483.0,84.0,1.45,29.0,231.5,228.65,162.35
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,170.1,115.05
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,113.87,71.47
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,68.79,38.86
2016,9,12,18,15,137.0,28.0,1.1,26.5,44.0,29.2,10.05
2016,9,12,18,30,29.0,9.0,1.1,26.0,9.0,7.68,0.0
2016,9,12,18,45,14.5,4.5,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,15.95,0.0
2016,9,13,6,45,151.5,36.0,1.35,23.5,60.0,43.63,22.84
2016,9,13,7,0,303.0,52.0,1.6,24.0,100.0,90.41,54.46
2016,9,13,7,15,385.5,64.0,1.55,24.5,150.5,139.22,92.12
2016,9,13,7,30,468.0,76.0,1.5,25.0,201.0,201.43,142.29
2016,9,13,7,45,339.5,111.5,1.5,26.0,213.5,220.76,163.97
2016,9,13,8,0,211.0,147.0,1.5,27.0,226.0,221.14,167.99
2016,9,13,8,15,433.0,127.0,1.45,27.0,321.5,321.7,245.05
2016,9,13,8,30,655.0,107.0,1.4,27.0,417.0,444.81,338.06
2016,9,13,8,45,499.0,167.0,1.35,27.5,419.5,448.86,340.59
2016,9,13,9,0,343.0,227.0,1.3,28.0,422.0,429.79,325.18
2016,9,13,9,15,351.0,246.0,1.2,28.5,460.0,471.91,354.62
2016,9,13,9,30,359.0,265.0,1.1,29.0,498.0,513.93,382.61
2016,9,13,9,45,353.5,284.5,1.05,29.5,527.0,546.13,403.04
2016,9,13,10,0,348.0,304.0,1.0,30.0,556.0,576.82,421.95
2016,9,13,10,15,337.0,330.0,0.9,30.0,584.0,607.85,440.85
2016,9,13,10,30,326.0,356.0,0.8,30.0,612.0,636.99,457.99
2016,9,13,10,45,321.5,372.0,0.75,30.5,632.0,660.14,470.71
2016,9,13,11,0,317.0,388.0,0.7,31.0,652.0,681.75,482.25
2016,9,13,11,15,350.0,386.0,0.7,31.0,684.0,718.8,506.2
2016,9,13,11,30,383.0,384.0,0.7,31.0,716.0,755.51,529.51
2016,9,13,11,45,354.5,401.5,0.75,31.5,712.5,751.78,525.21
2016,9,13,12,0,326.0,419.0,0.8,32.0,709.0,745.68,519.92
2016,9,13,12,15,351.5,398.0,0.9,32.0,711.5,751.68,525.89
2016,9,13,12,30,377.0,377.0,1.0,32.0,714.0,755.96,530.67
2016,9,13,12,45,420.5,368.0,1.15,32.0,742.0,803.41,563.22
2016,9,13,13,0,464.0,359.0,1.3,32.0,770.0,833.07,584.27
2016,9,13,13,15,334.0,394.0,1.4,32.0,687.5,722.02,511.31
2016,9,13,13,30,204.0,429.0,1.5,32.0,605.0,611.7,437.34
2016,9,13,13,45,235.0,411.5,1.6,32.0,609.5,617.82,444.22
2016,9,13,14,0,266.0,394.0,1.7,32.0,614.0,637.32,458.92
2016,9,13,14,15,357.5,347.5,1.8,32.0,630.5,661.82,478.85
2016,9,13,14,30,449.0,301.0,1.9,32.0,647.0,693.59,503.13
2016,9,13,14,45,606.5,216.5,2.0,32.0,659.5,725.96,529.37
2016,9,13,15,0,764.0,132.0,2.1,32.0,672.0,734.6,539.45
2016,9,13,15,15,747.0,128.5,2.15,31.5,628.5,685.64,507.42
2016,9,13,15,30,730.0,125.0,2.2,31.0,585.0,637.66,475.51
2016,9,13,15,45,703.5,122.0,2.3,31.0,536.5,581.23,435.88
2016,9,13,16,0,677.0,119.0,2.4,31.0,488.0,525.35,395.44
2016,9,13,16,15,646.5,113.5,2.35,30.5,436.0,465.8,351.41
2016,9,13,16,30,616.0,108.0,2.3,30.0,384.0,407.97,307.25
2016,9,13,16,45,569.0,101.5,2.25,30.0,330.0,344.47,257.06
2016,9,13,17,0,522.0,95.0,2.2,30.0,276.0,285.3,209.13
2016,9,13,17,15,461.5,84.5,2.0,29.5,223.0,219.76,156.2
2016,9,13,17,30,401.0,74.0,1.8,29.0,170.0,165.25,111.81
2016,9,13,17,45,308.0,60.0,1.65,28.5,122.0,109.39,68.74
2016,9,13,18,0,215.0,46.0,1.5,28.0,74.0,65.16,36.88
2016,9,13,18,15,107.5,23.0,1.5,27.5,37.0,23.97,5.97
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,15.23,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,43.12,22.27
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,88.97,53.64
2016,9,14,7,15,369.0,64.0,2.35,25.5,146.0,137.56,91.29
2016,9,14,7,30,449.0,77.0,2.3,26.0,196.0,195.99,138.58
2016,9,14,7,45,504.5,85.5,2.3,26.5,249.0,255.71,188.11
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,318.13,239.15
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,377.14,286.67
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,439.35,335.13
2016,9,14,8,45,664.0,114.0,2.3,28.5,458.5,496.99,378.72
2016,9,14,9,0,691.0,120.0,2.3,29.0,509.0,555.83,421.72
2016,9,14,9,15,711.5,124.0,2.35,29.0,556.0,609.21,460.62
2016,9,14,9,30,732.0,128.0,2.4,29.0,603.0,662.42,498.5
2016,9,14,9,45,418.0,232.5,2.5,29.5,508.0,558.67,419.37
2016,9,14,10,0,104.0,337.0,2.6,30.0,413.0,392.51,292.98
2016,9,14,10,15,110.0,350.5,2.65,30.0,434.0,414.71,309.5
2016,9,14,10,30,116.0,364.0,2.7,30.0,455.0,452.0,335.85
2016,9,14,10,45,95.5,376.5,2.75,30.5,453.0,434.96,321.96
2016,9,14,11,0,75.0,389.0,2.8,31.0,451.0,431.45,317.91
2016,9,14,11,15,37.5,258.0,2.85,31.0,289.0,270.22,200.36
2016,9,14,11,30,0.0,127.0,2.9,31.0,127.0,107.03,76.97
2016,9,14,11,45,149.5,276.5,3.0,31.5,408.5,413.85,309.14
2016,9,14,12,0,299.0,426.0,3.1,32.0,690.0,728.12,527.07
2016,9,14,12,15,316.0,422.5,3.1,32.0,702.5,743.21,535.5
2016,9,14,12,30,333.0,419.0,3.1,32.0,715.0,756.74,544.86
2016,9,14,12,45,579.0,281.5,3.15,32.0,793.0,878.87,632.91
2016,9,14,13,0,825.0,144.0,3.2,32.0,871.0,968.47,693.16
2016,9,14,13,15,821.5,143.0,3.2,32.0,857.0,954.17,683.62
2016,9,14,13,30,818.0,142.0,3.2,32.0,843.0,936.48,672.82
2016,9,14,13,45,816.0,138.0,3.25,32.0,822.0,913.76,659.17
2016,9,14,14,0,814.0,134.0,3.3,32.0,801.0,887.79,643.41
2016,9,14,14,15,412.0,180.5,3.3,32.0,518.0,559.13,417.12
2016,9,14,14,30,10.0,227.0,3.3,32.0,235.0,202.98,149.54
2016,9,14,14,45,105.0,279.0,3.3,32.0,353.5,352.1,263.72
2016,9,14,15,0,200.0,331.0,3.3,32.0,472.0,470.56,351.12
2016,9,14,15,15,474.0,223.0,3.25,31.5,527.5,578.87,434.52
2016,9,14,15,30,748.0,115.0,3.2,31.0,583.0,638.93,481.66
2016,9,14,15,45,732.5,108.5,3.2,31.0,536.0,585.39,442.48
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,531.98,402.97
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,472.0,357.78
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,413.49,312.34
2016,9,14,16,45,629.0,84.0,2.65,30.0,333.5,352.74,263.42
2016,9,14,17,0,598.0,76.0,2.5,30.0,281.0,294.48,215.18
2016,9,14,17,15,540.0,68.0,2.2,29.5,227.5,231.16,163.07
2016,9,14,17,30,482.0,60.0,1.9,29.0,174.0,174.23,115.97
2016,9,14,17,45,397.5,48.5,1.6,28.5,125.0,116.44,70.5
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,69.17,35.98
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,22.84,2.99
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,8.84,0.0
2016,9,15,6,45,90.5,35.0,1.75,23.5,47.5,38.48,20.4
2016,9,15,7,0,155.0,60.0,2.1,24.0,84.0,77.15,49.99
2016,9,15,7,15,216.5,83.0,2.05,24.5,131.5,121.9,85.08
2016,9,15,7,30,278.0,106.0,2.0,25.0,179.0,174.48,127.39
2016,9,15,7,45,332.5,122.5,2.0,26.0,230.5,226.24,169.17
2016,9,15,8,0,387.0,139.0,2.0,27.0,282.0,290.75,220.26
2016,9,15,8,15,426.5,152.5,2.05,27.5,333.5,346.41,264.14
2016,9,15,8,30,466.0,166.0,2.1,28.0,385.0,405.8,309.76
2016,9,15,8,45,500.0,175.0,2.15,28.5,435.0,461.28,351.34
2016,9,15,9,0,534.0,184.0,2.2,29.0,485.0,519.11,393.52
2016,9,15,9,15,557.5,192.5,2.25,29.5,530.5,571.52,430.65
2016,9,15,9,30,581.0,201.0,2.3,30.0,576.0,624.54,467.27
2016,9,15,9,45,374.5,272.0,2.4,30.5,520.0,553.13,412.66
2016,9,15,10,0,168.0,343.0,2.5,31.0,464.0,463.23,343.81
2016,9,15,10,15,168.5,361.5,2.55,31.0,488.0,489.11,362.17
2016,9,15,10,30,169.0,380.0,2.6,31.0,512.0,514.51,379.48
2016,9,15,10,45,175.5,390.0,2.65,31.5,531.0,536.23,393.58
2016,9,15,11,0,182.0,400.0,2.7,32.0,550.0,557.61,407.37
2016,9,15,11,15,113.5,388.0,2.75,32.0,482.5,486.32,355.6
2016,9,15,11,30,45.0,376.0,2.8,32.0,415.0,394.11,288.49
2016,9,15,11,45,47.5,378.5,2.85,32.0,420.5,399.85,292.93
2016,9,15,12,0,50.0,381.0,2.9,32.0,426.0,405.39,296.89
2016,9,15,12,15,50.0,382.5,2.9,32.0,427.5,407.24,298.12
2016,9,15,12,30,50.0,384.0,2.9,32.0,429.0,408.81,299.21
2016,9,15,12,45,363.0,313.0,2.95,32.5,632.0,697.36,508.15
2016,9,15,13,0,676.0,242.0,3.0,33.0,835.0,932.66,667.26
2016,9,15,13,15,671.0,240.5,3.0,33.0,821.0,917.58,655.87
2016,9,15,13,30,666.0,239.0,3.0,33.0,807.0,899.58,644.64
2016,9,15,13,45,660.0,235.0,3.05,33.0,785.5,875.46,629.83
2016,9,15,14,0,654.0,231.0,3.1,33.0,764.0,848.73,613.24
2016,9,15,14,15,643.0,227.0,3.1,32.5,734.5,815.18,592.86
2016,9,15,14,30,632.0,223.0,3.1,32.0,705.0,779.64,570.87
2016,9,15,14,45,633.0,209.0,3.1,32.0,671.5,742.66,546.79
2016,9,15,15,0,634.0,195.0,3.1,32.0,638.0,703.24,520.66
2016,9,15,15,15,614.5,189.0,3.05,32.0,595.5,654.23,486.82
2016,9,15,15,30,595.0,183.0,3.0,32.0,553.0,604.82,452.13
2016,9,15,15,45,576.0,172.5,2.95,32.0,507.0,546.22,410.34
2016,9,15,16,0,557.0,162.0,2.9,32.0,461.0,493.51,371.75
2016,9,15,16,15,334.0,173.5,2.7,31.5,347.5,345.75,261.87
2016,9,15,16,30,111.0,185.0,2.5,31.0,234.0,224.58,170.11
2016,9,15,16,45,269.5,149.0,2.4,30.5,246.0,255.23,192.64
2016,9,15,17,0,428.0,113.0,2.3,30.0,258.0,265.96,196.48
2016,9,15,17,15,370.0,98.5,2.0,29.5,207.0,206.97,148.77
2016,9,15,17,30,312.0,84.0,1.7,29.0,156.0,154.74,106.61
2016,9,15,17,45,242.5,64.0,1.45,28.5,110.0,102.79,66.02
2016,9,15,18,0,173.0,44.0,1.2,28.0,64.0,57.92,32.49
2016,9,15,18,15,86.5,22.0,1.15,27.5,32.0,22.0,1.14
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,13.03,0.0
2016,9,16,6,45,189.0,31.5,1.55,24.5,56.0,45.25,21.75
2016,9,16,7,0,306.0,49.0,1.9,25.0,95.0,92.26,55.41
2016,9,16,7,15,387.5,61.0,1.9,25.5,145.0,141.8,94.08
2016,9,16,7,30,469.0,73.0,1.9,26.0,195.0,204.71,145.11
2016,9,16,7,45,524.0,81.5,1.9,26.5,248.5,262.53,193.23
2016,9,16,8,0,579.0,90.0,1.9,27.0,302.0,326.21,245.19
2016,9,16,8,15,617.0,96.5,1.9,27.5,355.5,385.79,292.94
2016,9,16,8,30,655.0,103.0,1.9,28.0,409.0,448.45,341.44
2016,9,16,8,45,681.5,108.5,1.95,28.5,459.5,506.35,385.03
2016,9,16,9,0,708.0,114.0,2.0,29.0,510.0,565.34,427.99
2016,9,16,9,15,728.5,118.0,2.0,29.5,557.0,619.54,466.0
2016,9,16,9,30,749.0,122.0,2.0,30.0,604.0,671.44,501.32
2016,9,16,9,45,764.0,125.5,2.0,30.5,645.5,719.88,533.21
2016,9,16,10,0,779.0,129.0,2.0,31.0,687.0,766.97,562.43
2016,9,16,10,15,790.5,131.5,1.95,31.0,722.0,808.53,588.05
2016,9,16,10,30,802.0,134.0,1.9,31.0,757.0,847.95,611.98
2016,9,16,10,45,808.5,136.5,1.9,31.5,784.5,880.55,630.46
2016,9,16,11,0,815.0,139.0,1.9,32.0,812.0,910.3,647.01
2016,9,16,11,15,820.5,140.5,1.9,32.0,831.5,935.07,661.68
2016,9,16,11,30,826.0,142.0,1.9,32.0,851.0,956.64,674.39
2016,9,16,11,45,492.5,293.0,1.9,32.5,717.0,799.3,568.44
2016,9,16,12,0,159.0,444.0,1.9,33.0,583.0,594.8,424.31
2016,9,16,12,15,172.0,434.0,1.9,33.0,585.0,598.49,428.62
2016,9,16,12,30,185.0,424.0,1.9,33.0,587.0,601.31,430.99
2016,9,16,12,45,516.5,278.0,1.9,33.5,730.0,814.3,579.53
2016,9,16,13,0,848.0,132.0,1.9,34.0,873.0,969.36,677.5
2016,9,16,13,15,844.5,131.0,1.9,34.0,859.0,955.02,667.41
2016,9,16,13,30,841.0,130.0,1.9,34.0,845.0,937.29,657.04
2016,9,16,13,45,835.0,129.0,1.9,34.0,822.5,913.94,643.26
2016,9,16,14,0,829.0,128.0,1.9,34.0,800.0,898.02,634.23
2016,9,16,14,15,820.0,126.0,1.95,33.5,770.0,864.28,615.59
2016,9,16,14,30,811.0,124.0,2.0,33.0,740.0,827.89,595.12
2016,9,16,14,45,791.5,125.5,2.05,33.0,701.0,784.22,568.36
2016,9,16,15,0,772.0,127.0,2.1,33.0,662.0,739.05,540.26
2016,9,16,15,15,755.0,123.5,2.1,33.0,619.0,689.49,507.36
2016,9,16,15,30,738.0,120.0,2.1,33.0,576.0,640.85,474.04
2016,9,16,15,45,716.0,115.5,2.1,33.0,528.0,585.12,434.96
2016,9,16,16,0,694.0,111.0,2.1,33.0,480.0,529.54,394.91
2016,9,16,16,15,664.0,105.5,2.0,32.5,428.0,469.21,350.65
2016,9,16,16,30,634.0,100.0,1.9,32.0,376.0,410.55,306.2
2016,9,16,16,45,594.5,92.0,1.85,32.0,322.5,347.55,256.76
2016,9,16,17,0,555.0,84.0,1.8,32.0,269.0,288.07,208.74
2016,9,16,17,15,494.0,74.5,1.6,31.0,216.0,224.77,157.99
2016,9,16,17,30,433.0,65.0,1.4,30.0,163.0,168.33,112.31
2016,9,16,17,45,345.5,51.5,1.25,29.5,115.0,108.91,66.18
2016,9,16,18,0,258.0,38.0,1.1,29.0,67.0,63.37,32.99
2016,9,16,18,15,129.0,19.0,1.05,28.5,33.5,21.51,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,45.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,90.0,14.0,1.4,24.0,17.0,13.59,0.0
2016,9,17,6,45,210.5,30.0,1.65,24.5,56.0,46.66,21.7
2016,9,17,7,0,331.0,46.0,1.9,25.0,95.0,96.56,57.73
2016,9,17,7,15,412.5,57.0,1.8,25.5,145.5,147.71,97.92
2016,9,17,7,30,494.0,68.0,1.7,26.0,196.0,208.8,147.69
2016,9,17,7,45,545.0,76.5,1.65,27.0,249.5,266.88,195.82
2016,9,17,8,0,596.0,85.0,1.6,28.0,303.0,330.34,246.99
2016,9,17,8,15,633.5,91.5,1.45,28.5,356.5,390.7,294.61
2016,9,17,8,30,671.0,98.0,1.3,29.0,410.0,454.06,342.51
2016,9,17,8,45,693.5,104.5,1.15,29.5,460.0,511.59,384.11
2016,9,17,9,0,716.0,111.0,1.0,30.0,510.0,569.78,424.2
2016,9,17,9,15,736.0,115.0,0.8,30.5,556.5,624.03,459.18
2016,9,17,9,30,756.0,119.0,0.6,31.0,603.0,676.01,490.72
2016,9,17,9,45,766.0,124.5,0.45,31.5,643.5,722.99,517.75
2016,9,17,10,0,776.0,130.0,0.3,32.0,684.0,768.21,541.48
2016,9,17,10,15,408.5,228.5,0.3,32.0,521.5,588.95,419.88
2016,9,17,10,30,41.0,327.0,0.3,32.0,359.0,338.23,242.54
2016,9,17,10,45,43.5,336.5,0.35,32.5,372.0,351.23,252.98
2016,9,17,11,0,46.0,346.0,0.4,33.0,385.0,364.27,261.4
2016,9,17,11,15,432.5,246.0,0.5,33.0,616.0,680.03,483.18
2016,9,17,11,30,819.0,146.0,0.6,33.0,847.0,956.43,655.22
2016,9,17,11,45,561.0,283.0,0.7,33.5,766.0,857.63,589.39
2016,9,17,12,0,303.0,420.0,0.8,34.0,685.0,730.9,505.12
2016,9,17,12,15,177.0,408.0,0.85,34.0,563.5,578.21,406.3
2016,9,17,12,30,51.0,396.0,0.9,34.0,442.0,423.27,300.69
2016,9,17,12,45,55.0,390.0,0.95,34.0,439.0,420.9,300.59
2016,9,17,13,0,59.0,384.0,1.0,34.0,436.0,418.2,299.25
2016,9,17,13,15,437.5,264.5,1.05,34.0,635.5,714.6,508.03
2016,9,17,13,30,816.0,145.0,1.1,34.0,835.0,942.74,652.92
2016,9,17,13,45,811.0,142.5,1.2,34.0,813.0,918.54,637.53
2016,9,17,14,0,806.0,140.0,1.3,34.0,791.0,891.23,623.12
2016,9,17,14,15,797.0,138.0,1.35,34.0,760.5,857.98,604.16
2016,9,17,14,30,788.0,136.0,1.4,34.0,730.0,822.15,583.4
2016,9,17,14,45,759.5,140.5,1.45,34.0,690.0,774.73,554.89
2016,9,17,15,0,731.0,145.0,1.5,34.0,650.0,730.27,527.3
2016,9,17,15,15,713.0,141.0,1.55,33.5,606.5,680.57,496.1
2016,9,17,15,30,695.0,137.0,1.6,33.0,563.0,630.11,463.38
2016,9,17,15,45,670.0,132.0,1.7,33.0,515.0,573.75,424.82
2016,9,17,16,0,645.0,127.0,1.8,33.0,467.0,517.95,385.37
2016,9,17,16,15,612.5,120.0,1.75,32.5,415.5,457.12,341.18
2016,9,17,16,30,580.0,113.0,1.7,32.0,364.0,398.36,297.08
2016,9,17,16,45,537.0,104.0,1.65,32.0,311.0,335.8,248.33
2016,9,17,17,0,494.0,95.0,1.6,32.0,258.0,273.31,198.51
2016,9,17,17,15,431.0,83.5,1.45,31.5,205.5,211.74,149.27
2016,9,17,17,30,368.0,72.0,1.3,31.0,153.0,157.46,105.62
2016,9,17,17,45,280.5,55.5,1.2,30.5,106.5,102.14,63.17
2016,9,17,18,0,193.0,39.0,1.1,30.0,60.0,57.95,30.88
2016,9,17,18,15,96.5,19.5,1.15,29.5,30.0,20.7,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,43.0,13.0,1.4,25.0,14.0,12.02,0.0
2016,9,18,6,45,146.0,32.5,1.65,25.5,51.0,44.44,21.77
2016,9,18,7,0,249.0,52.0,1.9,26.0,88.0,89.22,55.06
2016,9,18,7,15,331.0,66.5,1.95,26.5,137.5,138.17,93.15
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,197.29,140.79
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,253.91,187.52
2016,9,18,8,0,535.0,99.0,2.3,28.0,293.0,321.82,242.46
2016,9,18,8,15,575.0,106.5,2.25,28.0,346.0,381.15,290.24
2016,9,18,8,30,615.0,114.0,2.2,28.0,399.0,443.83,339.25
2016,9,18,8,45,645.5,119.5,2.2,28.5,450.0,502.15,383.04
2016,9,18,9,0,676.0,125.0,2.2,29.0,501.0,562.02,426.51
2016,9,18,9,15,698.0,129.5,2.1,29.5,547.5,616.37,464.24
2016,9,18,9,30,720.0,134.0,2.0,30.0,594.0,670.72,500.65
2016,9,18,9,45,735.0,138.0,1.95,30.5,635.0,718.91,531.94
2016,9,18,10,0,750.0,142.0,1.9,31.0,676.0,762.04,558.57
2016,9,18,10,15,762.0,145.0,1.8,31.0,710.5,803.51,583.71
2016,9,18,10,30,774.0,148.0,1.7,31.0,745.0,842.96,607.08
2016,9,18,10,45,782.5,150.0,1.6,31.5,772.5,876.01,624.68
2016,9,18,11,0,791.0,152.0,1.5,32.0,800.0,906.39,640.28
2016,9,18,11,15,797.0,153.5,1.4,32.0,819.5,931.05,653.36
2016,9,18,11,30,803.0,155.0,1.3,32.0,839.0,952.6,664.4
2016,9,18,11,45,832.0,139.0,1.2,32.5,856.5,975.17,674.59
2016,9,18,12,0,861.0,123.0,1.1,33.0,874.0,982.02,675.13
2016,9,18,12,15,862.0,123.0,1.0,33.0,877.0,987.09,676.17
2016,9,18,12,30,863.0,123.0,0.9,33.0,880.0,988.54,675.1
2016,9,18,12,45,862.5,122.0,0.8,33.5,874.0,983.89,669.14
2016,9,18,13,0,862.0,121.0,0.7,34.0,868.0,975.64,661.22
2016,9,18,13,15,858.5,120.0,0.65,34.0,854.0,960.92,652.02
2016,9,18,13,30,855.0,119.0,0.6,34.0,840.0,942.75,640.97
2016,9,18,13,45,851.0,117.0,0.55,34.0,818.0,919.76,627.18
2016,9,18,14,0,847.0,115.0,0.5,34.0,796.0,893.54,611.58
2016,9,18,14,15,838.5,113.5,0.5,34.0,765.5,860.79,593.01
2016,9,18,14,30,830.0,112.0,0.5,34.0,735.0,825.34,572.75
2016,9,18,14,45,813.5,112.0,0.55,34.0,697.0,790.15,553.3
2016,9,18,15,0,797.0,112.0,0.6,34.0,659.0,744.9,527.15
2016,9,18,15,15,781.0,109.0,0.65,33.5,615.5,695.46,498.4
2016,9,18,15,30,765.0,106.0,0.7,33.0,572.0,644.89,466.93
2016,9,18,15,45,704.5,114.5,0.8,33.0,515.5,578.52,422.62
2016,9,18,16,0,644.0,123.0,0.9,33.0,459.0,514.16,378.23
2016,9,18,16,15,654.5,105.5,0.9,32.5,415.5,465.59,343.96
2016,9,18,16,30,665.0,88.0,0.9,32.0,372.0,414.32,305.9
2016,9,18,16,45,623.0,81.5,0.9,32.0,318.0,350.02,256.25
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,289.5,207.99
2016,9,18,17,15,517.5,67.0,0.85,31.5,210.5,225.35,156.69
2016,9,18,17,30,454.0,59.0,0.8,31.0,157.0,168.32,110.61
2016,9,18,17,45,355.0,46.5,0.75,30.5,109.0,108.75,65.04
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,60.19,29.78
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,19.85,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,60.0,13.0,1.4,25.0,15.0,12.59,0.0
2016,9,19,6,45,196.5,29.0,1.7,25.5,54.0,46.61,21.2
2016,9,19,7,0,333.0,45.0,2.0,26.0,93.0,98.8,59.09
2016,9,19,7,15,420.5,55.0,2.05,26.5,144.0,150.99,100.1
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,213.82,151.27
2016,9,19,7,45,571.0,71.0,2.2,28.0,250.0,274.66,201.58
2016,9,19,8,0,634.0,77.0,2.3,29.0,305.0,342.2,256.15
2016,9,19,8,15,671.0,82.0,2.2,29.5,359.0,403.06,304.7
