Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,10,15,893.0,96.5,4.3,24.5,731.5,881.09,668.4
2016,9,29,10,30,903.0,98.0,4.3,25.0,767.0,920.07,692.47
2016,9,29,10,45,910.5,99.5,4.35,25.5,794.5,953.94,713.09
2016,9,29,11,0,918.0,101.0,4.4,26.0,822.0,984.66,731.51
2016,9,29,11,15,922.5,101.5,4.45,26.0,841.5,1008.09,746.48
2016,9,29,11,30,927.0,102.0,4.5,26.0,861.0,1027.94,759.2
2016,9,29,11,45,929.5,102.5,4.55,26.5,871.5,1042.11,766.78
2016,9,29,12,0,932.0,103.0,4.6,27.0,882.0,1052.46,771.95
2016,9,29,12,15,932.5,103.5,4.6,27.0,884.0,1056.94,774.67
2016,9,29,12,30,933.0,104.0,4.6,27.0,886.0,1057.49,775.03
2016,9,29,12,45,931.5,103.5,4.65,27.0,879.0,1051.05,771.44
2016,9,29,13,0,930.0,103.0,4.7,27.0,872.0,1040.73,765.49
2016,9,29,13,15,926.5,102.5,4.65,27.0,856.0,1024.63,754.95
2016,9,29,13,30,923.0,102.0,4.6,27.0,840.0,1004.84,742.13
2016,9,29,13,45,918.0,100.5,4.6,27.0,816.0,978.97,725.79
2016,9,29,14,0,913.0,99.0,4.6,27.0,792.0,949.69,707.22
2016,9,29,14,15,904.5,97.5,4.55,27.0,760.0,914.07,683.94
2016,9,29,14,30,896.0,96.0,4.5,27.0,728.0,875.58,658.82
2016,9,29,14,45,882.5,94.5,4.45,27.0,688.0,830.36,628.85
2016,9,29,15,0,869.0,93.0,4.4,27.0,648.0,783.1,597.22
2016,9,29,15,15,853.0,90.5,4.3,26.5,602.5,737.08,567.1
2016,9,29,15,30,837.0,88.0,4.2,26.0,557.0,683.16,529.67
2016,9,29,15,45,817.5,83.5,4.1,26.0,506.5,623.88,485.53
2016,9,29,16,0,798.0,79.0,4.0,26.0,456.0,564.31,440.0
2016,9,29,16,15,767.0,74.5,3.65,25.0,401.5,498.7,389.61
2016,9,29,16,30,736.0,70.0,3.3,24.0,347.0,434.72,338.66
2016,9,29,16,45,692.0,64.0,2.95,23.5,291.0,365.78,281.56
2016,9,29,17,0,648.0,58.0,2.6,23.0,235.0,301.17,226.26
2016,9,29,17,15,574.0,50.5,2.4,22.0,180.0,230.18,165.98
2016,9,29,17,30,500.0,43.0,2.2,21.0,125.0,167.66,112.37
2016,9,29,17,45,370.0,31.0,2.05,20.5,78.0,100.31,57.8
2016,9,29,18,0,240.0,19.0,1.9,20.0,31.0,46.24,0.0
2016,9,29,18,15,120.0,9.5,1.9,19.5,15.5,13.43,0.0
2016,9,29,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,17.5,2.5,14.5,42.0,46.41,11.67
2016,9,30,7,0,407.0,35.0,2.7,15.0,84.0,118.67,74.4
2016,9,30,7,15,499.5,44.5,2.6,15.0,137.0,178.97,126.44
2016,9,30,7,30,592.0,54.0,2.5,15.0,190.0,250.46,188.95
2016,9,30,7,45,647.0,60.5,2.45,15.5,246.5,315.56,246.6
2016,9,30,8,0,702.0,67.0,2.4,16.0,303.0,385.78,306.83
2016,9,30,8,15,739.0,72.0,2.2,17.0,358.5,451.24,360.35
2016,9,30,8,30,776.0,77.0,2.0,18.0,414.0,519.27,413.22
2016,9,30,8,45,801.5,81.0,1.85,19.0,466.5,581.53,459.32
2016,9,30,9,0,827.0,85.0,1.7,20.0,519.0,644.36,503.54
2016,9,30,9,15,845.0,88.0,1.75,20.5,567.0,701.07,543.74
2016,9,30,9,30,863.0,91.0,1.8,21.0,615.0,750.76,576.54
2016,9,30,9,45,875.5,93.5,1.85,21.5,657.0,799.81,607.9
2016,9,30,10,0,888.0,96.0,1.9,22.0,699.0,846.92,637.45
2016,9,30,10,15,897.5,98.0,1.85,22.0,734.0,888.72,663.27
2016,9,30,10,30,907.0,100.0,1.8,22.0,769.0,927.88,687.04
2016,9,30,10,45,913.0,101.5,1.8,22.5,796.0,960.41,705.5
2016,9,30,11,0,919.0,103.0,1.8,23.0,823.0,989.7,721.78
2016,9,30,11,15,923.0,104.0,1.75,23.0,842.0,1013.13,735.01
2016,9,30,11,30,927.0,105.0,1.7,23.0,861.0,1032.95,745.99
2016,9,30,11,45,760.0,196.5,1.7,23.5,821.0,996.07,720.5
2016,9,30,12,0,593.0,288.0,1.7,24.0,781.0,922.73,669.81
2016,9,30,12,15,765.5,195.0,1.7,24.0,833.0,1009.37,728.44
2016,9,30,12,30,938.0,102.0,1.7,24.0,885.0,1061.83,760.41
2016,9,30,12,45,936.0,101.5,1.7,24.5,877.5,1054.78,754.07
2016,9,30,13,0,934.0,101.0,1.7,25.0,870.0,1043.84,746.2
2016,9,30,13,15,930.0,100.5,1.7,25.0,853.5,1027.12,736.35
2016,9,30,13,30,926.0,100.0,1.7,25.0,837.0,1006.7,724.34
2016,9,30,13,45,920.0,98.5,1.75,25.0,812.0,979.74,708.92
2016,9,30,14,0,914.0,97.0,1.8,25.0,787.0,949.42,691.34
2016,9,30,14,15,905.0,95.5,1.8,25.0,754.5,913.25,669.26
2016,9,30,14,30,896.0,94.0,1.8,25.0,722.0,874.25,645.22
2016,9,30,14,45,884.0,91.5,1.85,25.0,682.5,829.11,617.35
2016,9,30,15,0,872.0,89.0,1.9,25.0,643.0,781.82,587.61
2016,9,30,15,15,855.5,86.5,1.9,25.0,597.0,729.35,553.39
2016,9,30,15,30,839.0,84.0,1.9,25.0,551.0,680.77,520.42
2016,9,30,15,45,817.0,80.5,1.9,25.0,500.0,620.87,477.37
2016,9,30,16,0,795.0,77.0,1.9,25.0,449.0,560.95,432.97
2016,9,30,16,15,763.0,73.0,1.7,24.5,394.5,495.49,382.9
2016,9,30,16,30,731.0,69.0,1.5,24.0,340.0,431.77,332.45
2016,9,30,16,45,683.5,63.0,1.35,23.5,284.0,361.64,275.67
2016,9,30,17,0,636.0,57.0,1.2,23.0,228.0,296.33,220.84
2016,9,30,17,15,560.5,49.5,1.1,22.5,173.5,225.63,161.3
2016,9,30,17,30,485.0,42.0,1.0,22.0,119.0,163.59,108.57
2016,9,30,17,45,360.5,29.5,0.95,21.5,74.0,97.64,55.12
2016,9,30,18,0,236.0,17.0,0.9,21.0,29.0,43.9,0.0
2016,9,30,18,15,118.0,8.5,0.9,20.5,14.5,7.26,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,1,6,45,31.0,20.5,0.8,16.5,24.0,23.17,3.48
2016,10,1,7,0,62.0,41.0,0.8,17.0,48.0,51.73,33.81
2016,10,1,7,15,84.0,64.0,1.0,17.0,79.5,83.36,61.04
2016,10,1,7,30,106.0,87.0,1.2,17.0,111.0,117.72,90.62
2016,10,1,7,45,119.5,110.0,1.45,17.5,144.5,151.62,119.62
2016,10,1,8,0,133.0,133.0,1.7,18.0,178.0,187.14,149.41
2016,10,1,8,15,281.0,139.0,1.6,18.5,254.0,281.7,225.79
2016,10,1,8,30,429.0,145.0,1.5,19.0,330.0,396.06,315.68
2016,10,1,8,45,403.0,172.5,1.45,19.5,363.5,432.75,342.65
2016,10,1,9,0,377.0,200.0,1.4,20.0,397.0,453.76,357.31
2016,10,1,9,15,324.5,233.0,1.2,20.5,413.5,469.98,366.46
2016,10,1,9,30,272.0,266.0,1.0,21.0,430.0,480.53,370.68
2016,10,1,9,45,313.5,277.0,0.85,22.0,479.0,537.23,409.15
2016,10,1,10,0,355.0,288.0,0.7,23.0,528.0,596.31,447.23
2016,10,1,10,15,199.5,300.5,0.7,23.0,437.0,472.36,355.93
2016,10,1,10,30,44.0,313.0,0.7,23.0,346.0,335.86,253.38
2016,10,1,10,45,120.5,347.5,0.75,23.5,441.0,461.27,346.45
2016,10,1,11,0,197.0,382.0,0.8,24.0,536.0,573.34,424.72
2016,10,1,11,15,281.0,373.5,0.75,24.0,598.5,669.13,489.79
2016,10,1,11,30,365.0,365.0,0.7,24.0,661.0,748.14,542.08
2016,10,1,11,45,328.5,381.0,0.7,24.5,649.5,733.67,529.24
2016,10,1,12,0,292.0,397.0,0.7,25.0,638.0,716.92,516.13
2016,10,1,12,15,171.5,384.0,0.65,25.0,526.0,562.98,410.4
2016,10,1,12,30,51.0,371.0,0.6,25.0,414.0,407.59,300.12
2016,10,1,12,45,41.5,352.5,0.55,25.5,387.5,378.49,279.74
2016,10,1,13,0,32.0,334.0,0.5,26.0,361.0,349.49,258.35
2016,10,1,13,15,97.0,362.5,0.5,26.0,440.5,442.36,326.67
2016,10,1,13,30,162.0,391.0,0.5,26.0,520.0,552.33,403.36
2016,10,1,13,45,114.5,366.5,0.5,26.5,456.0,477.97,349.74
2016,10,1,14,0,67.0,342.0,0.5,27.0,392.0,387.8,285.91
2016,10,1,14,15,125.5,337.0,0.55,26.5,426.0,449.64,333.32
2016,10,1,14,30,184.0,332.0,0.6,26.0,460.0,489.72,363.92
2016,10,1,14,45,93.0,253.5,0.7,26.0,318.5,312.27,235.92
2016,10,1,15,0,2.0,175.0,0.8,26.0,177.0,151.56,113.88
2016,10,1,15,15,2.0,170.5,0.9,26.0,172.0,147.7,111.8
2016,10,1,15,30,2.0,166.0,1.0,26.0,167.0,143.93,109.26
2016,10,1,15,45,44.5,181.0,1.1,26.0,202.0,194.37,149.88
2016,10,1,16,0,87.0,196.0,1.2,26.0,237.0,233.21,180.67
2016,10,1,16,15,81.0,173.0,1.15,25.5,207.0,203.31,157.68
2016,10,1,16,30,75.0,150.0,1.1,25.0,177.0,174.1,135.0
2016,10,1,16,45,66.5,125.5,1.1,24.5,147.0,143.06,110.35
2016,10,1,17,0,58.0,101.0,1.1,24.0,117.0,113.1,85.99
2016,10,1,17,15,43.5,77.5,1.05,23.0,88.0,83.48,61.69
2016,10,1,17,30,29.0,54.0,1.0,22.0,59.0,55.68,38.64
2016,10,1,17,45,14.5,33.0,0.95,21.5,35.5,32.21,18.42
2016,10,1,18,0,0.0,12.0,0.9,21.0,12.0,10.24,0.0
2016,10,1,18,15,0.0,6.0,0.9,20.5,6.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,21.0,1.4,15.5,35.0,39.48,6.17
2016,10,2,7,0,245.0,42.0,1.6,16.0,70.0,95.76,61.94
2016,10,2,7,15,333.5,57.5,1.7,16.5,119.5,150.38,107.95
2016,10,2,7,30,422.0,73.0,1.8,17.0,169.0,216.07,163.78
2016,10,2,7,45,482.5,84.5,1.9,18.0,222.5,277.71,216.49
2016,10,2,8,0,543.0,96.0,2.0,19.0,276.0,350.44,276.68
2016,10,2,8,15,585.5,105.0,1.95,20.0,329.5,414.41,328.0
2016,10,2,8,30,628.0,114.0,1.9,21.0,383.0,481.92,379.96
2016,10,2,8,45,658.0,121.0,1.85,22.0,434.5,543.01,425.02
2016,10,2,9,0,688.0,128.0,1.8,23.0,486.0,605.47,469.25
2016,10,2,9,15,711.0,133.0,1.75,23.5,533.0,661.96,508.43
2016,10,2,9,30,734.0,138.0,1.7,24.0,580.0,718.39,546.28
2016,10,2,9,45,749.0,143.0,1.65,24.5,621.0,768.12,578.05
2016,10,2,10,0,764.0,148.0,1.6,25.0,662.0,816.48,607.31
2016,10,2,10,15,776.5,151.5,1.55,25.0,696.5,859.44,633.57
2016,10,2,10,30,789.0,155.0,1.5,25.0,731.0,893.94,653.98
2016,10,2,10,45,797.0,157.5,1.45,25.5,758.0,926.88,671.93
2016,10,2,11,0,805.0,160.0,1.4,26.0,785.0,957.0,687.84
2016,10,2,11,15,811.0,161.5,1.35,26.5,803.5,981.17,699.84
2016,10,2,11,30,817.0,163.0,1.3,27.0,822.0,1002.12,709.81
2016,10,2,11,45,872.0,132.5,1.3,27.5,844.5,1021.4,719.6
2016,10,2,12,0,927.0,102.0,1.3,28.0,867.0,1051.13,735.78
2016,10,2,12,15,927.5,102.0,1.25,28.0,868.5,1054.8,736.59
2016,10,2,12,30,928.0,102.0,1.2,28.0,870.0,1054.57,735.51
2016,10,2,12,45,925.0,102.5,1.2,28.0,862.0,1047.49,731.41
2016,10,2,13,0,922.0,103.0,1.2,28.0,854.0,1036.58,725.23
2016,10,2,13,15,918.0,102.5,1.2,28.0,837.5,1019.85,715.68
2016,10,2,13,30,914.0,102.0,1.2,28.0,821.0,999.49,704.06
2016,10,2,13,45,906.0,101.5,1.2,28.5,796.0,971.84,686.67
2016,10,2,14,0,898.0,101.0,1.2,29.0,771.0,940.98,667.41
2016,10,2,14,15,889.0,99.0,1.2,28.5,738.5,904.6,647.28
2016,10,2,14,30,880.0,97.0,1.2,28.0,706.0,865.46,625.18
2016,10,2,14,45,859.5,98.0,1.25,28.0,665.0,817.63,596.54
2016,10,2,15,0,839.0,99.0,1.3,28.0,624.0,775.35,571.13
2016,10,2,15,15,821.0,96.0,1.3,28.0,578.5,721.75,537.04
2016,10,2,15,30,803.0,93.0,1.3,28.0,533.0,667.18,500.44
2016,10,2,15,45,777.5,89.5,1.3,28.0,482.0,606.61,458.02
2016,10,2,16,0,752.0,86.0,1.3,28.0,431.0,546.44,414.52
2016,10,2,16,15,717.5,81.0,1.2,27.5,377.0,481.76,366.42
2016,10,2,16,30,683.0,76.0,1.1,27.0,323.0,418.1,317.35
2016,10,2,16,45,631.0,69.5,1.0,26.5,268.0,348.12,261.89
2016,10,2,17,0,579.0,63.0,0.9,26.0,213.0,283.17,208.55
2016,10,2,17,15,498.5,53.5,0.9,25.0,160.0,212.22,150.51
2016,10,2,17,30,418.0,44.0,0.9,24.0,107.0,150.66,99.5
2016,10,2,17,45,283.0,29.5,0.95,23.5,64.0,85.24,46.67
2016,10,2,18,0,148.0,15.0,1.0,23.0,21.0,28.38,0.0
2016,10,2,18,15,74.0,7.5,1.0,22.5,10.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,3,6,45,131.0,20.0,1.3,18.5,35.0,40.04,3.38
2016,10,3,7,0,262.0,40.0,1.5,19.0,70.0,98.22,62.32
2016,10,3,7,15,356.0,53.5,1.6,19.5,118.5,153.52,108.53
2016,10,3,7,30,450.0,67.0,1.7,20.0,167.0,223.61,167.38
2016,10,3,7,45,513.5,76.0,1.8,20.5,221.0,286.78,221.25
2016,10,3,8,0,577.0,85.0,1.9,21.0,275.0,356.67,279.31
2016,10,3,8,15,619.0,92.0,1.95,22.0,328.0,420.17,330.21
2016,10,3,8,30,661.0,99.0,2.0,23.0,381.0,487.06,381.75
2016,10,3,8,45,696.0,102.5,2.15,24.0,433.0,549.0,428.12
2016,10,3,9,0,731.0,106.0,2.3,25.0,485.0,612.69,474.21
2016,10,3,9,15,752.5,110.5,2.25,25.5,531.5,669.31,513.67
2016,10,3,9,30,774.0,115.0,2.2,26.0,578.0,722.75,549.48
2016,10,3,9,45,788.5,118.5,2.2,26.5,619.0,771.57,580.31
2016,10,3,10,0,803.0,122.0,2.2,27.0,660.0,818.84,609.54
2016,10,3,10,15,814.5,124.5,2.2,27.0,694.0,860.64,635.87
2016,10,3,10,30,826.0,127.0,2.2,27.0,728.0,900.14,660.49
2016,10,3,10,45,837.0,127.5,2.2,27.5,755.5,934.51,680.24
2016,10,3,11,0,848.0,128.0,2.2,28.0,783.0,966.09,698.05
2016,10,3,11,15,853.5,129.0,2.2,28.0,802.0,989.88,712.22
2016,10,3,11,30,859.0,130.0,2.2,28.0,821.0,1010.31,724.37
2016,10,3,11,45,858.5,132.5,2.2,28.5,830.5,1022.91,730.24
2016,10,3,12,0,858.0,135.0,2.2,29.0,840.0,1031.81,733.96
2016,10,3,12,15,858.5,135.0,2.15,29.0,841.0,1035.27,735.32
2016,10,3,12,30,859.0,135.0,2.1,29.0,842.0,1035.0,734.55
2016,10,3,12,45,859.5,133.0,2.1,29.5,835.0,1028.82,729.42
2016,10,3,13,0,860.0,131.0,2.1,30.0,828.0,1018.92,722.19
2016,10,3,13,15,855.5,130.0,2.05,30.0,812.0,1001.53,711.32
2016,10,3,13,30,851.0,129.0,2.0,30.0,796.0,980.68,698.46
2016,10,3,13,45,845.5,127.0,2.0,30.0,772.0,954.45,682.87
2016,10,3,14,0,840.0,125.0,2.0,30.0,748.0,925.06,665.3
2016,10,3,14,15,829.5,122.5,2.0,30.0,716.0,887.69,642.56
2016,10,3,14,30,819.0,120.0,2.0,30.0,684.0,847.82,618.06
2016,10,3,14,45,802.5,118.0,2.05,30.0,644.5,801.3,589.33
2016,10,3,15,0,786.0,116.0,2.1,30.0,605.0,753.19,559.1
2016,10,3,15,15,767.0,112.5,2.05,29.5,560.0,700.38,525.2
2016,10,3,15,30,748.0,109.0,2.0,29.0,515.0,649.38,490.54
2016,10,3,15,45,721.0,104.0,2.0,29.0,465.0,588.5,447.18
2016,10,3,16,0,694.0,99.0,2.0,29.0,415.0,528.37,403.11
2016,10,3,16,15,657.0,93.0,1.8,28.5,362.0,462.99,353.8
2016,10,3,16,30,620.0,87.0,1.6,28.0,309.0,400.18,304.87
2016,10,3,16,45,566.5,79.0,1.4,27.5,255.0,331.42,250.02
2016,10,3,17,0,513.0,71.0,1.2,27.0,201.0,267.91,197.79
2016,10,3,17,15,431.5,59.0,1.15,26.0,149.5,198.05,140.85
2016,10,3,17,30,350.0,47.0,1.1,25.0,98.0,137.81,91.35
2016,10,3,17,45,225.0,30.5,1.05,24.5,58.0,75.45,40.4
2016,10,3,18,0,100.0,14.0,1.0,24.0,18.0,22.53,0.0
2016,10,3,18,15,50.0,7.0,1.05,23.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,45,95.5,21.0,2.2,20.5,31.5,36.72,0.0
2016,10,4,7,0,191.0,42.0,2.4,21.0,63.0,87.38,55.9
2016,10,4,7,15,286.5,57.5,2.45,21.5,110.0,140.86,99.94
2016,10,4,7,30,382.0,73.0,2.5,22.0,157.0,206.35,154.38
2016,10,4,7,45,457.0,81.5,2.55,23.0,210.0,268.33,206.26
2016,10,4,8,0,532.0,90.0,2.6,24.0,263.0,343.5,267.43
2016,10,4,8,15,274.5,122.0,2.8,24.5,212.5,264.52,208.21
2016,10,4,8,30,17.0,154.0,3.0,25.0,162.0,143.48,110.87
2016,10,4,8,45,27.5,179.5,3.2,25.5,193.5,182.96,142.07
2016,10,4,9,0,38.0,205.0,3.4,26.0,225.0,216.15,167.6
2016,10,4,9,15,127.0,237.5,3.4,26.0,312.0,326.03,253.83
2016,10,4,9,30,216.0,270.0,3.4,26.0,399.0,432.55,335.21
2016,10,4,9,45,169.0,291.5,3.45,26.5,396.5,426.78,328.17
2016,10,4,10,0,122.0,313.0,3.5,27.0,394.0,416.87,318.33
2016,10,4,10,15,86.5,314.0,3.45,27.0,373.5,374.96,285.81
2016,10,4,10,30,51.0,315.0,3.4,27.0,353.0,346.26,262.93
2016,10,4,10,45,184.0,335.0,3.4,27.5,476.0,509.93,386.22
2016,10,4,11,0,317.0,355.0,3.4,28.0,599.0,681.34,508.69
2016,10,4,11,15,290.5,371.0,3.4,28.0,599.0,679.76,505.26
2016,10,4,11,30,264.0,387.0,3.4,28.0,599.0,675.94,501.35
2016,10,4,11,45,269.0,391.5,3.4,28.5,609.5,689.43,509.54
2016,10,4,12,0,274.0,396.0,3.4,29.0,620.0,701.67,516.77
2016,10,4,12,15,292.5,392.0,3.35,29.0,631.5,717.19,527.64
2016,10,4,12,30,311.0,388.0,3.3,29.0,643.0,731.27,537.53
2016,10,4,12,45,339.5,377.5,3.3,29.5,653.5,746.83,547.94
2016,10,4,13,0,368.0,367.0,3.3,30.0,664.0,760.33,556.95
2016,10,4,13,15,352.5,361.5,3.25,30.0,641.5,733.64,538.58
2016,10,4,13,30,337.0,356.0,3.2,30.0,619.0,705.84,519.66
2016,10,4,13,45,585.5,234.5,3.2,30.0,673.5,828.81,610.74
2016,10,4,14,0,834.0,113.0,3.2,30.0,728.0,907.25,664.76
2016,10,4,14,15,823.5,111.0,3.15,30.0,696.0,870.61,640.52
2016,10,4,14,30,813.0,109.0,3.1,30.0,664.0,831.51,615.42
2016,10,4,14,45,793.0,109.0,3.05,30.0,624.5,784.59,584.83
2016,10,4,15,0,773.0,109.0,3.0,30.0,585.0,736.36,553.05
2016,10,4,15,15,753.5,105.5,2.85,30.0,541.0,683.77,517.26
2016,10,4,15,30,734.0,102.0,2.7,30.0,497.0,632.69,480.59
2016,10,4,15,45,706.5,97.5,2.6,30.0,448.0,572.78,436.98
2016,10,4,16,0,679.0,93.0,2.5,30.0,399.0,513.73,392.9
2016,10,4,16,15,641.0,87.5,2.25,29.5,347.0,449.24,343.88
2016,10,4,16,30,603.0,82.0,2.0,29.0,295.0,387.47,295.44
2016,10,4,16,45,546.0,74.5,1.8,29.0,242.0,318.83,240.09
2016,10,4,17,0,489.0,67.0,1.6,29.0,189.0,255.91,188.03
2016,10,4,17,15,403.0,56.0,1.55,28.0,139.5,187.19,132.27
2016,10,4,17,30,317.0,45.0,1.5,27.0,90.0,126.89,83.2
2016,10,4,17,45,188.5,29.0,1.45,26.5,52.0,67.76,34.62
2016,10,4,18,0,60.0,13.0,1.4,26.0,14.0,17.48,0.0
2016,10,4,18,15,30.0,6.5,1.6,25.5,7.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,5,6,45,124.5,19.0,1.1,22.5,32.5,39.04,0.0
2016,10,5,7,0,249.0,38.0,1.2,23.0,65.0,95.94,59.64
2016,10,5,7,15,349.5,50.5,1.35,23.5,113.0,151.52,105.49
2016,10,5,7,30,450.0,63.0,1.5,24.0,161.0,223.01,164.46
2016,10,5,7,45,519.5,70.5,1.65,24.5,214.5,287.19,218.3
2016,10,5,8,0,589.0,78.0,1.8,25.0,268.0,358.73,276.83
2016,10,5,8,15,631.5,84.0,1.85,25.5,321.0,422.09,327.49
2016,10,5,8,30,674.0,90.0,1.9,26.0,374.0,488.87,378.97
2016,10,5,8,45,710.5,92.5,1.95,26.5,425.5,551.16,425.47
2016,10,5,9,0,747.0,95.0,2.0,27.0,477.0,613.53,470.57
2016,10,5,9,15,768.0,98.5,1.95,27.5,523.0,669.12,508.75
2016,10,5,9,30,789.0,102.0,1.9,28.0,569.0,724.29,544.5
2016,10,5,9,45,806.5,103.5,1.9,28.5,610.0,773.75,575.23
2016,10,5,10,0,824.0,105.0,1.9,29.0,651.0,821.82,604.49
2016,10,5,10,15,835.0,107.0,1.85,29.5,685.0,863.13,628.3
2016,10,5,10,30,846.0,109.0,1.8,30.0,719.0,892.29,643.91
2016,10,5,10,45,854.5,110.0,1.8,30.5,745.5,924.58,661.99
2016,10,5,11,0,863.0,111.0,1.8,31.0,772.0,953.98,678.06
2016,10,5,11,15,867.5,112.0,1.75,31.0,790.0,976.41,690.49
2016,10,5,11,30,872.0,113.0,1.7,31.0,808.0,995.48,700.88
2016,10,5,11,45,878.5,111.0,1.7,31.5,818.5,1009.86,707.71
2016,10,5,12,0,885.0,109.0,1.7,32.0,829.0,1020.71,712.49
2016,10,5,12,15,885.5,109.0,1.7,32.0,830.0,1024.02,714.28
2016,10,5,12,30,886.0,109.0,1.7,32.0,831.0,1023.6,714.03
2016,10,5,12,45,884.5,108.0,1.7,32.5,823.5,1016.39,708.37
2016,10,5,13,0,883.0,107.0,1.7,33.0,816.0,1005.5,700.7
2016,10,5,13,15,879.0,106.0,1.7,33.0,799.5,988.55,690.91
2016,10,5,13,30,875.0,105.0,1.7,33.0,783.0,968.12,679.13
2016,10,5,13,45,869.0,103.5,1.7,33.0,759.0,941.91,663.83
2016,10,5,14,0,863.0,102.0,1.7,33.0,735.0,912.56,646.6
2016,10,5,14,15,853.0,100.0,1.7,33.0,703.0,876.14,624.85
2016,10,5,14,30,843.0,98.0,1.7,33.0,671.0,837.16,601.36
2016,10,5,14,45,831.0,95.5,1.75,33.0,632.5,801.3,580.16
2016,10,5,15,0,819.0,93.0,1.8,33.0,594.0,755.15,551.81
2016,10,5,15,15,800.5,90.0,1.8,32.5,549.0,701.97,518.97
2016,10,5,15,30,782.0,87.0,1.8,32.0,504.0,647.95,483.74
2016,10,5,15,45,758.0,83.0,1.85,32.0,455.0,588.79,442.41
2016,10,5,16,0,734.0,79.0,1.9,32.0,406.0,529.98,399.93
2016,10,5,16,15,698.0,74.0,1.75,31.5,353.0,464.41,351.04
2016,10,5,16,30,662.0,69.0,1.6,31.0,300.0,402.1,302.88
2016,10,5,16,45,610.0,63.0,1.45,30.5,246.5,333.95,248.81
2016,10,5,17,0,558.0,57.0,1.3,30.0,193.0,270.88,197.04
2016,10,5,17,15,472.0,48.0,1.2,29.0,142.5,200.15,139.55
2016,10,5,17,30,386.0,39.0,1.1,28.0,92.0,139.55,89.87
2016,10,5,17,45,241.5,25.0,1.05,27.5,53.0,73.92,34.91
2016,10,5,18,0,97.0,11.0,1.0,27.0,14.0,19.78,0.0
2016,10,5,18,15,48.5,5.5,1.05,26.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,6,6,45,121.5,18.5,1.25,23.5,31.5,38.53,0.0
2016,10,6,7,0,243.0,37.0,1.4,24.0,63.0,94.82,58.54
2016,10,6,7,15,346.5,49.0,1.5,24.5,110.5,152.91,106.33
2016,10,6,7,30,450.0,61.0,1.6,25.0,158.0,222.64,163.72
2016,10,6,7,45,541.0,64.0,1.7,25.5,214.0,290.68,220.15
2016,10,6,8,0,632.0,67.0,1.8,26.0,270.0,368.25,283.04
2016,10,6,8,15,672.5,72.5,1.8,26.5,323.0,432.31,334.01
2016,10,6,8,30,713.0,78.0,1.8,27.0,376.0,498.44,384.68
2016,10,6,8,45,455.5,150.0,1.8,27.5,349.5,450.09,346.97
2016,10,6,9,0,198.0,222.0,1.8,28.0,323.0,353.02,271.17
2016,10,6,9,15,130.5,238.5,1.8,28.0,307.5,331.37,253.8
2016,10,6,9,30,63.0,255.0,1.8,28.0,292.0,289.35,220.36
2016,10,6,9,45,65.0,272.0,1.8,28.5,313.0,310.38,235.32
2016,10,6,10,0,67.0,289.0,1.8,29.0,334.0,331.55,249.94
2016,10,6,10,15,143.5,311.5,1.8,29.5,413.0,440.42,329.96
2016,10,6,10,30,220.0,334.0,1.8,30.0,492.0,538.1,399.05
2016,10,6,10,45,212.0,353.0,1.8,30.5,510.0,557.24,409.97
2016,10,6,11,0,204.0,372.0,1.8,31.0,528.0,575.24,420.53
2016,10,6,11,15,554.0,233.0,1.85,31.0,669.0,812.79,589.3
2016,10,6,11,30,904.0,94.0,1.9,31.0,810.0,1007.87,713.07
2016,10,6,11,45,632.5,230.5,2.0,31.5,735.0,912.88,650.23
2016,10,6,12,0,361.0,367.0,2.1,32.0,660.0,760.93,544.83
2016,10,6,12,15,632.0,232.0,2.1,32.0,745.0,921.26,657.33
2016,10,6,12,30,903.0,97.0,2.1,32.0,830.0,1028.83,723.61
2016,10,6,12,45,902.0,96.5,2.15,32.0,822.5,1022.49,719.34
2016,10,6,13,0,901.0,96.0,2.2,32.0,815.0,1012.4,714.05
2016,10,6,13,15,897.0,95.0,2.2,32.0,798.5,995.11,703.86
2016,10,6,13,30,893.0,94.0,2.2,32.0,782.0,974.29,691.61
2016,10,6,13,45,887.0,92.5,2.25,32.5,758.0,947.61,674.86
2016,10,6,14,0,881.0,91.0,2.3,33.0,734.0,917.72,656.11
2016,10,6,14,15,871.0,89.5,2.35,32.5,701.5,881.25,635.68
2016,10,6,14,30,861.0,88.0,2.4,32.0,669.0,842.18,613.28
2016,10,6,14,45,835.0,91.5,2.45,32.0,627.5,793.19,582.69
2016,10,6,15,0,809.0,95.0,2.5,32.0,586.0,750.25,555.79
2016,10,6,15,15,789.5,92.0,2.55,32.0,541.0,696.71,521.09
2016,10,6,15,30,770.0,89.0,2.6,32.0,496.0,642.45,484.09
2016,10,6,15,45,738.0,86.5,2.7,32.0,446.0,580.33,439.95
2016,10,6,16,0,706.0,84.0,2.8,32.0,396.0,520.76,396.2
2016,10,6,16,15,668.0,79.0,2.7,31.5,343.5,455.45,347.08
2016,10,6,16,30,630.0,74.0,2.6,31.0,291.0,392.85,298.31
2016,10,6,16,45,562.0,68.5,2.55,30.5,236.5,320.26,240.62
2016,10,6,17,0,494.0,63.0,2.5,30.0,182.0,254.58,186.85
2016,10,6,17,15,404.0,52.5,2.4,29.0,132.5,184.86,130.04
2016,10,6,17,30,314.0,42.0,2.3,28.0,83.0,125.79,81.75
2016,10,6,17,45,173.0,26.0,2.2,27.5,47.0,61.63,27.04
2016,10,6,18,0,32.0,10.0,2.1,27.0,11.0,11.99,0.0
2016,10,6,18,15,16.0,5.0,2.25,26.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,1.0,1.4,22.5,1.0,0.82,0.0
2016,10,7,7,0,0.0,2.0,1.7,23.0,2.0,1.64,0.0
2016,10,7,7,15,0.0,4.0,1.7,23.5,4.0,3.28,0.0
2016,10,7,7,30,0.0,6.0,1.7,24.0,6.0,4.92,0.0
2016,10,7,7,45,0.0,8.0,1.75,24.5,8.0,6.57,0.0
2016,10,7,8,0,0.0,10.0,1.8,25.0,10.0,8.22,1.16
2016,10,7,8,15,0.0,12.0,1.85,25.5,12.0,9.88,2.51
2016,10,7,8,30,0.0,14.0,1.9,26.0,14.0,11.54,3.84
2016,10,7,8,45,23.0,110.0,2.0,26.5,121.5,112.44,85.78
2016,10,7,9,0,46.0,206.0,2.1,27.0,229.0,224.17,173.13
2016,10,7,9,15,161.0,231.0,2.25,27.5,323.5,346.15,267.43
2016,10,7,9,30,276.0,256.0,2.4,28.0,418.0,481.06,367.89
2016,10,7,9,45,284.5,270.5,2.55,28.5,448.0,515.53,391.32
2016,10,7,10,0,293.0,285.0,2.7,29.0,478.0,549.83,414.83
2016,10,7,10,15,146.5,158.5,2.85,29.0,255.0,298.35,228.85
2016,10,7,10,30,0.0,32.0,3.0,29.0,32.0,26.57,15.38
2016,10,7,10,45,0.0,33.0,3.15,29.5,33.0,27.41,16.05
2016,10,7,11,0,0.0,34.0,3.3,30.0,34.0,28.26,16.65
2016,10,7,11,15,3.5,116.5,3.45,30.0,119.5,101.37,73.81
2016,10,7,11,30,7.0,199.0,3.6,30.0,205.0,178.49,132.92
2016,10,7,11,45,7.5,199.5,3.75,30.0,205.5,179.52,133.54
2016,10,7,12,0,8.0,200.0,3.9,30.0,206.0,180.52,134.31
2016,10,7,12,15,105.5,300.5,4.05,30.0,385.5,413.03,310.89
2016,10,7,12,30,203.0,401.0,4.2,30.0,565.0,618.94,459.59
2016,10,7,12,45,263.0,385.0,4.35,30.0,595.5,681.4,504.36
2016,10,7,13,0,323.0,369.0,4.5,30.0,626.0,721.05,533.97
2016,10,7,13,15,348.0,353.5,4.6,30.0,625.0,723.95,537.28
2016,10,7,13,30,373.0,338.0,4.7,30.0,624.0,724.53,539.35
2016,10,7,13,45,428.0,304.0,4.8,30.0,622.0,748.37,558.37
2016,10,7,14,0,483.0,270.0,4.9,30.0,620.0,751.69,563.33
2016,10,7,14,15,488.5,252.0,4.9,29.5,592.5,722.01,544.7
2016,10,7,14,30,494.0,234.0,4.9,29.0,565.0,690.07,524.35
2016,10,7,14,45,369.0,252.5,4.95,29.0,491.5,570.9,437.02
2016,10,7,15,0,244.0,271.0,5.0,29.0,418.0,462.81,355.83
2016,10,7,15,15,229.0,250.0,5.05,28.5,380.0,419.25,324.67
2016,10,7,15,30,214.0,229.0,5.1,28.0,342.0,376.54,293.33
2016,10,7,15,45,410.5,170.5,5.15,27.5,359.5,454.75,356.81
2016,10,7,16,0,607.0,112.0,5.2,27.0,377.0,493.06,387.92
2016,10,7,16,15,565.5,104.5,5.2,26.5,326.0,428.03,336.82
2016,10,7,16,30,524.0,97.0,5.2,26.0,275.0,366.22,287.04
2016,10,7,16,45,469.0,86.0,5.25,25.5,223.5,295.29,228.82
2016,10,7,17,0,414.0,75.0,5.3,25.0,172.0,234.97,177.72
2016,10,7,17,15,328.0,60.5,5.25,24.0,124.5,168.19,121.9
2016,10,7,17,30,242.0,46.0,5.2,23.0,77.0,112.01,75.02
2016,10,7,17,45,121.0,23.0,5.2,22.5,38.5,49.39,19.26
2016,10,7,18,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,5.25,21.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,5.3,21.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,5.4,20.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,5.1,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.5,17.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,6,45,139.5,17.0,4.2,15.0,31.0,40.42,0.0
2016,10,8,7,0,279.0,34.0,4.3,15.0,62.0,102.66,65.02
2016,10,8,7,15,378.0,46.0,4.4,15.5,110.0,161.14,116.44
2016,10,8,7,30,477.0,58.0,4.5,16.0,158.0,231.74,177.8
2016,10,8,7,45,541.5,66.0,4.6,17.0,211.5,296.36,234.57
2016,10,8,8,0,606.0,74.0,4.7,18.0,265.0,367.76,295.54
2016,10,8,8,15,648.0,80.0,4.6,18.5,318.0,431.93,349.43
2016,10,8,8,30,690.0,86.0,4.5,19.0,371.0,499.43,404.05
2016,10,8,8,45,721.0,90.0,4.45,19.5,422.0,560.82,452.21
2016,10,8,9,0,752.0,94.0,4.4,20.0,473.0,621.59,498.34
2016,10,8,9,15,773.0,98.0,4.3,20.5,519.0,677.89,539.4
2016,10,8,9,30,794.0,102.0,4.2,21.0,565.0,733.77,577.87
2016,10,8,9,45,812.0,103.5,4.15,22.0,606.0,783.73,609.84
2016,10,8,10,0,830.0,105.0,4.1,23.0,647.0,832.33,640.13
2016,10,8,10,15,841.0,107.0,4.05,23.5,681.5,873.69,666.01
2016,10,8,10,30,852.0,109.0,4.0,24.0,716.0,912.65,689.91
2016,10,8,10,45,862.5,109.5,3.95,24.5,743.0,936.31,703.12
2016,10,8,11,0,873.0,110.0,3.9,25.0,770.0,967.08,721.19
2016,10,8,11,15,878.5,111.0,3.8,25.5,788.5,990.48,733.82
2016,10,8,11,30,884.0,112.0,3.7,26.0,807.0,1010.51,744.21
2016,10,8,11,45,639.5,231.0,3.65,26.5,737.0,922.93,683.32
2016,10,8,12,0,395.0,350.0,3.6,27.0,667.0,779.44,578.14
2016,10,8,12,15,464.5,322.5,3.6,27.0,695.5,840.88,622.61
2016,10,8,12,30,534.0,295.0,3.6,27.0,724.0,882.49,652.29
2016,10,8,12,45,540.0,289.0,3.6,27.5,719.5,878.97,648.73
2016,10,8,13,0,546.0,283.0,3.6,28.0,715.0,872.78,643.82
2016,10,8,13,15,714.5,195.5,3.6,28.0,748.0,946.12,696.47
2016,10,8,13,30,883.0,108.0,3.6,28.0,781.0,981.68,720.12
2016,10,8,13,45,737.5,168.5,3.6,28.5,718.5,908.42,670.59
2016,10,8,14,0,592.0,229.0,3.6,29.0,656.0,810.13,602.67
2016,10,8,14,15,724.0,164.0,3.6,29.0,662.5,848.09,631.82
2016,10,8,14,30,856.0,99.0,3.6,29.0,669.0,851.3,634.97
2016,10,8,14,45,834.0,100.0,3.6,29.0,628.0,810.76,608.54
2016,10,8,15,0,812.0,101.0,3.6,29.0,587.0,760.42,575.31
2016,10,8,15,15,793.0,97.5,3.55,28.5,542.0,706.43,539.98
2016,10,8,15,30,774.0,94.0,3.5,28.0,497.0,651.66,502.06
2016,10,8,15,45,755.0,87.5,3.5,28.0,448.0,593.23,459.22
2016,10,8,16,0,736.0,81.0,3.5,28.0,399.0,534.7,415.0
2016,10,8,16,15,698.5,76.0,3.2,27.5,345.5,469.41,364.35
2016,10,8,16,30,661.0,71.0,2.9,27.0,292.0,405.36,313.08
2016,10,8,16,45,613.0,63.0,2.6,26.5,239.0,336.68,256.71
2016,10,8,17,0,565.0,55.0,2.3,26.0,186.0,272.69,202.43
2016,10,8,17,15,474.5,45.5,2.1,25.0,134.5,199.65,141.48
2016,10,8,17,30,384.0,36.0,1.9,24.0,83.0,137.34,88.94
2016,10,8,17,45,192.0,18.0,1.75,23.0,41.5,57.76,18.27
2016,10,8,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,9,6,45,208.5,14.0,2.7,13.5,34.5,49.24,0.0
2016,10,9,7,0,417.0,28.0,3.0,14.0,69.0,127.38,79.04
2016,10,9,7,15,519.0,36.5,3.0,14.5,121.5,190.47,136.4
2016,10,9,7,30,621.0,45.0,3.0,15.0,174.0,267.29,203.99
2016,10,9,7,45,680.0,50.5,3.05,16.0,230.5,335.59,264.54
2016,10,9,8,0,739.0,56.0,3.1,17.0,287.0,409.73,327.83
2016,10,9,8,15,776.5,60.5,3.2,18.0,343.0,477.19,383.69
2016,10,9,8,30,814.0,65.0,3.3,19.0,399.0,547.18,439.23
2016,10,9,8,45,672.0,108.5,3.4,20.0,408.5,552.39,441.75
2016,10,9,9,0,530.0,152.0,3.5,21.0,418.0,531.27,423.17
2016,10,9,9,15,490.5,182.0,3.4,21.5,446.0,561.02,443.69
2016,10,9,9,30,451.0,212.0,3.3,22.0,474.0,585.47,459.22
2016,10,9,9,45,482.5,217.0,3.2,22.5,515.0,636.8,495.53
2016,10,9,10,0,514.0,222.0,3.1,23.0,556.0,688.9,531.36
2016,10,9,10,15,555.0,221.0,3.1,23.5,599.0,743.44,568.83
2016,10,9,10,30,596.0,220.0,3.1,24.0,642.0,798.41,605.83
2016,10,9,10,45,779.5,153.0,3.1,24.5,726.0,917.65,686.29
2016,10,9,11,0,963.0,86.0,3.1,25.0,810.0,1028.16,756.39
