Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,663.0,81.0,3.0,26.0,334.0,496.37,390.25
2016,10,19,8,45,485.5,134.5,3.15,26.5,333.5,470.31,369.13
2016,10,19,9,0,308.0,188.0,3.3,27.0,333.0,417.27,326.35
2016,10,19,9,15,274.0,215.0,3.3,27.5,353.5,436.39,339.18
2016,10,19,9,30,240.0,242.0,3.3,28.0,374.0,436.57,337.36
2016,10,19,9,45,309.5,247.5,3.3,28.5,430.0,524.72,402.27
2016,10,19,10,0,379.0,253.0,3.3,29.0,486.0,602.13,457.63
2016,10,19,10,15,336.5,279.0,3.3,29.0,494.0,606.31,458.26
2016,10,19,10,30,294.0,305.0,3.3,29.0,502.0,606.65,456.48
2016,10,19,10,45,303.0,311.0,3.3,29.5,521.0,630.18,471.79
2016,10,19,11,0,312.0,317.0,3.3,30.0,540.0,652.96,486.32
2016,10,19,11,15,306.0,332.0,3.3,30.0,555.5,669.98,497.2
2016,10,19,11,30,300.0,347.0,3.3,30.0,571.0,685.5,507.08
2016,10,19,11,45,344.5,339.0,3.35,30.5,598.5,725.19,534.42
2016,10,19,12,0,389.0,331.0,3.4,31.0,626.0,764.05,560.78
2016,10,19,12,15,351.0,342.0,3.4,31.0,608.5,738.43,541.98
2016,10,19,12,30,313.0,353.0,3.4,31.0,591.0,711.18,522.45
2016,10,19,12,45,339.5,341.5,3.4,31.0,597.0,723.14,531.81
2016,10,19,13,0,366.0,330.0,3.4,31.0,603.0,733.14,539.65
2016,10,19,13,15,373.0,319.5,3.35,31.0,592.5,722.76,532.99
2016,10,19,13,30,380.0,309.0,3.3,31.0,582.0,710.56,525.27
2016,10,19,13,45,341.0,306.5,3.25,31.0,545.0,661.83,491.18
2016,10,19,14,0,302.0,304.0,3.2,31.0,508.0,613.64,457.34
2016,10,19,14,15,326.0,282.5,3.1,30.5,492.5,601.72,451.31
2016,10,19,14,30,350.0,261.0,3.0,30.0,477.0,587.17,443.12
2016,10,19,14,45,357.5,240.5,2.95,30.0,449.5,557.4,422.87
2016,10,19,15,0,365.0,220.0,2.9,30.0,422.0,525.98,401.22
2016,10,19,15,15,389.0,195.0,2.7,29.5,393.5,500.13,384.03
2016,10,19,15,30,413.0,170.0,2.5,29.0,365.0,485.22,374.09
2016,10,19,15,45,396.0,153.5,2.35,29.0,323.5,434.98,336.5
2016,10,19,16,0,379.0,137.0,2.2,29.0,282.0,385.54,298.84
2016,10,19,16,15,463.0,105.5,1.9,28.5,257.0,375.33,290.67
2016,10,19,16,30,547.0,74.0,1.6,28.0,232.0,359.7,276.15
2016,10,19,16,45,478.5,64.5,1.35,28.0,181.5,287.16,216.68
2016,10,19,17,0,410.0,55.0,1.1,28.0,131.0,221.8,162.05
2016,10,19,17,15,296.0,41.5,1.1,27.5,86.5,145.04,99.77
2016,10,19,17,30,182.0,28.0,1.1,27.0,42.0,83.13,41.66
2016,10,19,17,45,91.0,14.0,1.1,26.5,21.0,28.12,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,36.5,14.0,1.85,22.0,17.0,18.35,0.0
2016,10,20,7,0,73.0,28.0,2.2,22.0,34.0,51.82,22.74
2016,10,20,7,15,170.5,48.0,2.5,22.0,75.0,108.63,76.64
2016,10,20,7,30,268.0,68.0,2.8,22.0,116.0,181.3,137.28
2016,10,20,7,45,338.5,82.5,3.15,22.5,164.0,242.87,189.55
2016,10,20,8,0,409.0,97.0,3.5,23.0,212.0,312.46,247.6
2016,10,20,8,15,221.0,121.0,3.8,23.0,185.0,251.41,200.78
2016,10,20,8,30,33.0,145.0,4.1,23.0,158.0,157.83,124.21
2016,10,20,8,45,16.5,115.0,4.4,23.5,121.5,109.13,84.27
2016,10,20,9,0,0.0,85.0,4.7,24.0,85.0,70.73,52.36
2016,10,20,9,15,142.5,159.0,4.9,24.0,236.5,265.74,212.21
2016,10,20,9,30,285.0,233.0,5.1,24.0,388.0,477.85,378.39
2016,10,20,9,45,289.5,252.0,5.35,24.5,419.5,514.3,404.36
2016,10,20,10,0,294.0,271.0,5.6,25.0,451.0,550.27,430.21
2016,10,20,10,15,147.0,195.5,5.7,25.0,285.5,330.11,259.87
2016,10,20,10,30,0.0,120.0,5.8,25.0,120.0,101.12,75.45
2016,10,20,10,45,0.0,125.5,5.95,25.5,125.5,105.98,79.17
2016,10,20,11,0,0.0,131.0,6.1,26.0,131.0,110.87,82.76
2016,10,20,11,15,159.5,232.5,6.2,26.0,350.5,396.79,310.15
2016,10,20,11,30,319.0,334.0,6.3,26.0,570.0,691.08,530.94
2016,10,20,11,45,319.5,341.0,6.4,26.5,580.0,703.04,537.41
2016,10,20,12,0,320.0,348.0,6.5,27.0,590.0,713.56,543.89
2016,10,20,12,15,419.0,311.5,6.55,27.0,628.0,794.31,604.72
2016,10,20,12,30,518.0,275.0,6.6,27.0,666.0,856.11,651.52
2016,10,20,12,45,686.0,197.0,6.65,27.5,709.0,947.15,717.77
2016,10,20,13,0,854.0,119.0,6.7,28.0,752.0,1013.94,762.92
2016,10,20,13,15,849.5,118.0,6.7,28.0,735.5,995.79,750.66
2016,10,20,13,30,845.0,117.0,6.7,28.0,719.0,974.29,736.58
2016,10,20,13,45,844.5,112.0,6.75,28.0,696.0,948.78,720.03
2016,10,20,14,0,844.0,107.0,6.8,28.0,673.0,919.96,701.19
2016,10,20,14,15,833.5,105.0,6.75,28.0,640.5,882.5,675.76
2016,10,20,14,30,823.0,103.0,6.7,28.0,608.0,842.61,648.54
2016,10,20,14,45,807.0,100.5,6.7,28.0,569.0,795.46,616.09
2016,10,20,15,0,791.0,98.0,6.7,28.0,530.0,746.77,582.21
2016,10,20,15,15,769.5,94.5,6.6,27.5,485.5,691.68,543.99
2016,10,20,15,30,748.0,91.0,6.5,27.0,441.0,636.13,503.59
2016,10,20,15,45,724.5,84.5,6.4,26.5,392.5,578.47,459.94
2016,10,20,16,0,701.0,78.0,6.3,26.0,344.0,518.63,413.34
2016,10,20,16,15,657.5,72.5,5.95,25.5,292.0,450.09,358.0
2016,10,20,16,30,614.0,67.0,5.6,25.0,240.0,384.9,303.69
2016,10,20,16,45,553.0,58.0,5.35,24.5,189.0,312.34,242.2
2016,10,20,17,0,492.0,49.0,5.1,24.0,138.0,246.09,184.41
2016,10,20,17,15,378.0,37.0,4.8,23.5,91.0,167.71,117.5
2016,10,20,17,30,264.0,25.0,4.5,23.0,44.0,100.26,47.25
2016,10,20,17,45,132.0,12.5,4.2,22.5,22.0,34.26,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,186.0,11.0,2.8,12.5,23.5,42.44,0.0
2016,10,21,7,0,372.0,22.0,3.0,13.0,47.0,119.99,52.43
2016,10,21,7,15,492.5,31.0,3.2,13.5,97.5,193.19,139.05
2016,10,21,7,30,613.0,40.0,3.4,14.0,148.0,277.61,214.35
2016,10,21,7,45,680.0,45.5,3.6,15.0,203.5,349.64,278.95
2016,10,21,8,0,747.0,51.0,3.8,16.0,259.0,428.26,346.82
2016,10,21,8,15,788.0,55.0,3.95,16.5,314.5,497.5,405.54
2016,10,21,8,30,829.0,59.0,4.1,17.0,370.0,569.54,464.26
2016,10,21,8,45,857.5,62.0,4.3,18.0,422.5,629.95,511.36
2016,10,21,9,0,886.0,65.0,4.5,19.0,475.0,695.23,560.12
2016,10,21,9,15,905.0,67.5,4.4,19.5,522.5,753.21,599.79
2016,10,21,9,30,924.0,70.0,4.3,20.0,570.0,810.23,637.84
2016,10,21,9,45,938.0,71.5,4.25,20.5,611.0,860.67,670.66
2016,10,21,10,0,952.0,73.0,4.2,21.0,652.0,909.08,701.49
2016,10,21,10,15,961.5,74.5,4.1,21.0,686.5,951.2,728.54
2016,10,21,10,30,971.0,76.0,4.0,21.0,721.0,990.45,753.37
2016,10,21,10,45,977.5,77.0,3.9,21.5,747.0,1023.19,772.06
2016,10,21,11,0,984.0,78.0,3.8,22.0,773.0,1052.5,788.28
2016,10,21,11,15,988.0,78.5,3.7,22.0,791.0,1075.16,801.53
2016,10,21,11,30,992.0,79.0,3.6,22.0,809.0,1093.99,812.32
2016,10,21,11,45,993.0,80.0,3.55,22.5,817.5,1106.46,817.87
2016,10,21,12,0,994.0,81.0,3.5,23.0,826.0,1114.87,820.93
2016,10,21,12,15,994.0,81.0,3.45,23.0,826.0,1116.99,821.69
2016,10,21,12,30,994.0,81.0,3.4,23.0,826.0,1114.99,820.01
2016,10,21,12,45,991.5,80.5,3.35,23.5,817.0,1105.78,812.28
2016,10,21,13,0,989.0,80.0,3.3,24.0,808.0,1092.54,802.2
2016,10,21,13,15,984.5,79.5,3.25,24.0,790.0,1073.37,790.04
2016,10,21,13,30,980.0,79.0,3.2,24.0,772.0,1050.41,775.57
2016,10,21,13,45,973.0,78.0,3.15,24.0,745.5,1020.83,756.87
2016,10,21,14,0,966.0,77.0,3.1,24.0,719.0,987.86,735.99
2016,10,21,14,15,956.0,75.5,3.05,24.0,684.5,948.42,710.76
2016,10,21,14,30,946.0,74.0,3.0,24.0,650.0,906.16,683.53
2016,10,21,14,45,932.0,72.0,2.95,24.0,609.0,857.47,651.68
2016,10,21,15,0,918.0,70.0,2.9,24.0,568.0,806.77,618.11
2016,10,21,15,15,899.0,68.0,2.8,23.5,520.5,750.68,581.11
2016,10,21,15,30,880.0,66.0,2.7,23.0,473.0,693.64,542.69
2016,10,21,15,45,853.0,62.5,2.65,23.0,421.0,629.08,495.08
2016,10,21,16,0,826.0,59.0,2.6,23.0,369.0,569.25,448.94
2016,10,21,16,15,785.5,55.0,2.25,22.5,314.0,497.66,392.13
2016,10,21,16,30,745.0,51.0,1.9,22.0,259.0,428.81,335.46
2016,10,21,16,45,680.0,45.5,1.55,21.5,203.5,351.09,270.09
2016,10,21,17,0,615.0,40.0,1.2,21.0,148.0,279.71,207.94
2016,10,21,17,15,496.5,31.0,1.15,20.0,98.0,195.56,136.28
2016,10,21,17,30,378.0,22.0,1.1,19.0,48.0,122.34,52.01
2016,10,21,17,45,189.0,11.0,1.1,18.0,24.0,43.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,181.0,10.5,0.75,11.5,22.5,41.52,0.0
2016,10,22,7,0,362.0,21.0,0.7,12.0,45.0,117.19,45.82
2016,10,22,7,15,484.0,30.5,0.75,12.5,95.0,191.19,136.93
2016,10,22,7,30,606.0,40.0,0.8,13.0,145.0,276.28,211.64
2016,10,22,7,45,671.5,46.0,0.9,13.5,200.0,347.89,274.96
2016,10,22,8,0,737.0,52.0,1.0,14.0,255.0,425.94,341.28
2016,10,22,8,15,778.5,56.5,1.1,15.0,310.0,495.5,397.87
2016,10,22,8,30,820.0,61.0,1.2,16.0,365.0,567.93,454.11
2016,10,22,8,45,846.5,64.5,1.35,17.0,417.0,632.02,502.17
2016,10,22,9,0,873.0,68.0,1.5,18.0,469.0,691.06,544.67
2016,10,22,9,15,893.0,70.5,1.65,19.0,516.5,749.12,583.21
2016,10,22,9,30,913.0,73.0,1.8,20.0,564.0,806.34,620.25
2016,10,22,9,45,925.5,75.5,1.95,21.0,605.0,856.22,651.49
2016,10,22,10,0,938.0,78.0,2.1,22.0,646.0,904.01,680.83
2016,10,22,10,15,948.0,79.5,2.1,22.5,680.0,946.03,705.69
2016,10,22,10,30,958.0,81.0,2.1,23.0,714.0,985.28,728.44
2016,10,22,10,45,964.0,82.5,2.1,23.5,740.0,1017.73,746.56
2016,10,22,11,0,970.0,84.0,2.1,24.0,766.0,1046.78,762.43
2016,10,22,11,15,974.0,85.0,2.1,24.0,784.0,1069.7,775.91
2016,10,22,11,30,978.0,86.0,2.1,24.0,802.0,1088.87,787.15
2016,10,22,11,45,979.0,87.0,2.1,24.5,810.5,1101.13,792.65
2016,10,22,12,0,980.0,88.0,2.1,25.0,819.0,1109.4,795.86
2016,10,22,12,15,980.0,88.0,2.1,25.0,819.0,1111.44,796.95
2016,10,22,12,30,980.0,88.0,2.1,25.0,819.0,1109.44,795.77
2016,10,22,12,45,976.5,88.0,2.15,25.5,809.5,1099.86,789.21
2016,10,22,13,0,973.0,88.0,2.2,26.0,800.0,1086.34,780.41
2016,10,22,13,15,968.5,87.5,2.2,26.0,782.0,1067.39,769.24
2016,10,22,13,30,964.0,87.0,2.2,26.0,764.0,1044.71,755.88
2016,10,22,13,45,956.0,86.0,2.2,26.0,737.5,1014.54,737.8
2016,10,22,14,0,948.0,85.0,2.2,26.0,711.0,981.1,717.66
2016,10,22,14,15,937.5,83.5,2.2,26.0,677.0,941.76,693.59
2016,10,22,14,30,927.0,82.0,2.2,26.0,643.0,899.71,667.58
2016,10,22,14,45,911.0,80.5,2.25,26.0,601.5,850.68,637.04
2016,10,22,15,0,895.0,79.0,2.3,26.0,560.0,799.87,604.78
2016,10,22,15,15,874.5,76.0,2.25,25.5,513.0,742.52,567.77
2016,10,22,15,30,854.0,73.0,2.2,25.0,466.0,690.02,533.31
2016,10,22,15,45,824.5,69.5,2.2,25.0,413.5,624.41,485.52
2016,10,22,16,0,795.0,66.0,2.2,25.0,361.0,559.6,436.72
2016,10,22,16,15,752.0,61.0,1.9,24.0,306.5,487.05,380.74
2016,10,22,16,30,709.0,56.0,1.6,23.0,252.0,417.54,324.86
2016,10,22,16,45,639.5,49.5,1.3,22.0,197.0,338.69,259.77
2016,10,22,17,0,570.0,43.0,1.0,21.0,142.0,269.22,200.04
2016,10,22,17,15,446.5,32.5,1.05,20.0,92.5,184.92,128.73
2016,10,22,17,30,323.0,22.0,1.1,19.0,43.0,111.1,40.08
2016,10,22,17,45,161.5,11.0,1.15,18.5,21.5,38.62,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,5.0,1.95,13.5,5.0,4.27,0.0
2016,10,23,7,0,0.0,10.0,2.2,14.0,10.0,8.22,0.0
2016,10,23,7,15,0.0,22.5,2.25,14.5,22.5,18.56,9.53
2016,10,23,7,30,0.0,35.0,2.3,15.0,35.0,28.92,18.75
2016,10,23,7,45,0.0,49.5,2.35,15.5,49.5,41.13,29.37
2016,10,23,8,0,0.0,64.0,2.4,16.0,64.0,53.74,40.17
2016,10,23,8,15,0.0,79.0,2.35,16.5,79.0,66.87,51.2
2016,10,23,8,30,0.0,94.0,2.3,17.0,94.0,80.04,62.06
2016,10,23,8,45,180.5,133.0,2.3,17.5,215.5,263.3,215.55
2016,10,23,9,0,361.0,172.0,2.3,18.0,337.0,439.9,356.26
2016,10,23,9,15,403.0,183.0,2.5,18.5,384.0,514.72,412.52
2016,10,23,9,30,445.0,194.0,2.7,19.0,431.0,578.45,460.0
2016,10,23,9,45,271.5,234.0,2.9,20.0,382.0,482.4,382.14
2016,10,23,10,0,98.0,274.0,3.1,21.0,333.0,354.14,278.56
2016,10,23,10,15,223.5,278.5,3.15,21.5,423.0,490.64,385.17
2016,10,23,10,30,349.0,283.0,3.2,22.0,513.0,636.67,493.63
2016,10,23,10,45,355.5,294.0,3.3,22.5,535.5,664.72,511.76
2016,10,23,11,0,362.0,305.0,3.4,23.0,558.0,691.72,529.71
2016,10,23,11,15,443.0,282.0,3.4,23.0,599.5,773.06,588.59
2016,10,23,11,30,524.0,259.0,3.4,23.0,641.0,837.39,634.63
2016,10,23,11,45,508.0,269.0,3.45,23.5,642.5,837.96,632.75
2016,10,23,12,0,492.0,279.0,3.5,24.0,644.0,835.86,629.6
2016,10,23,12,15,459.5,293.5,3.5,24.0,634.5,819.08,616.97
2016,10,23,12,30,427.0,308.0,3.5,24.0,625.0,799.84,602.8
2016,10,23,12,45,226.5,295.5,3.5,24.5,463.5,560.73,428.24
2016,10,23,13,0,26.0,283.0,3.5,25.0,302.0,280.7,214.4
2016,10,23,13,15,213.5,288.0,3.45,25.0,438.0,512.32,395.03
2016,10,23,13,30,401.0,293.0,3.4,25.0,574.0,716.16,545.02
2016,10,23,13,45,245.0,297.5,3.4,25.0,467.5,564.04,431.58
2016,10,23,14,0,89.0,302.0,3.4,25.0,361.0,380.73,293.02
2016,10,23,14,15,396.5,220.5,3.3,25.0,461.5,617.98,478.03
2016,10,23,14,30,704.0,139.0,3.2,25.0,562.0,787.13,602.75
2016,10,23,14,45,571.5,167.0,3.1,25.0,495.5,672.69,519.63
2016,10,23,15,0,439.0,195.0,3.0,25.0,429.0,574.82,446.78
2016,10,23,15,15,550.0,148.5,2.65,24.5,416.0,586.22,458.32
2016,10,23,15,30,661.0,102.0,2.3,24.0,403.0,592.96,464.71
2016,10,23,15,45,620.0,100.0,2.0,23.5,357.0,530.41,417.15
2016,10,23,16,0,579.0,98.0,1.7,23.0,311.0,470.01,370.47
2016,10,23,16,15,543.5,86.5,1.6,22.5,262.0,405.58,320.19
2016,10,23,16,30,508.0,75.0,1.5,22.0,213.0,343.95,270.24
2016,10,23,16,45,449.0,63.0,1.45,21.5,165.0,275.04,213.02
2016,10,23,17,0,390.0,51.0,1.4,21.0,117.0,212.4,159.28
2016,10,23,17,15,282.5,37.0,1.4,20.5,75.5,140.04,97.69
2016,10,23,17,30,175.0,23.0,1.4,20.0,34.0,75.1,19.74
2016,10,23,17,45,87.5,11.5,1.45,20.0,17.0,25.75,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,18.24,0.72
2016,10,24,7,15,41.5,41.5,1.4,18.5,48.5,58.98,40.59
2016,10,24,7,30,83.0,62.0,1.6,19.0,76.0,97.19,73.27
2016,10,24,7,45,104.5,84.5,1.85,20.0,109.0,134.1,104.79
2016,10,24,8,0,126.0,107.0,2.1,21.0,142.0,173.36,137.68
2016,10,24,8,15,142.0,128.5,2.15,21.5,175.0,210.84,168.58
2016,10,24,8,30,158.0,150.0,2.2,22.0,208.0,249.98,200.05
2016,10,24,8,45,253.0,161.5,2.25,23.0,269.5,342.41,273.08
2016,10,24,9,0,348.0,173.0,2.3,24.0,331.0,432.92,342.34
2016,10,24,9,15,558.0,135.0,2.25,24.5,418.0,585.73,457.81
2016,10,24,9,30,768.0,97.0,2.2,25.0,505.0,730.06,560.28
2016,10,24,9,45,513.5,182.5,2.2,25.5,464.0,642.93,492.54
2016,10,24,10,0,259.0,268.0,2.2,26.0,423.0,520.68,397.76
2016,10,24,10,15,182.5,286.5,2.2,26.5,399.0,463.9,354.03
2016,10,24,10,30,106.0,305.0,2.2,27.0,375.0,400.44,304.45
2016,10,24,10,45,180.0,316.0,2.2,27.5,439.5,504.13,381.02
2016,10,24,11,0,254.0,327.0,2.2,28.0,504.0,612.43,457.41
2016,10,24,11,15,266.5,333.5,2.2,28.0,523.0,637.18,473.71
2016,10,24,11,30,279.0,340.0,2.2,28.0,542.0,661.21,490.04
2016,10,24,11,45,267.5,346.5,2.25,28.5,542.5,660.02,487.69
2016,10,24,12,0,256.0,353.0,2.3,29.0,543.0,657.44,484.65
2016,10,24,12,15,306.5,341.0,2.25,29.0,568.0,696.14,512.36
2016,10,24,12,30,357.0,329.0,2.2,29.0,593.0,733.43,538.55
2016,10,24,12,45,381.0,319.0,2.2,29.0,597.5,744.12,546.36
2016,10,24,13,0,405.0,309.0,2.2,29.0,602.0,752.74,553.06
2016,10,24,13,15,335.5,317.0,2.2,29.0,556.0,686.84,506.93
2016,10,24,13,30,266.0,325.0,2.2,29.0,510.0,621.79,461.19
2016,10,24,13,45,529.0,223.0,2.2,29.5,574.0,771.78,571.11
2016,10,24,14,0,792.0,121.0,2.2,30.0,638.0,889.6,649.9
2016,10,24,14,15,481.5,199.0,2.2,29.5,508.5,671.07,501.27
2016,10,24,14,30,171.0,277.0,2.2,29.0,379.0,437.94,331.25
2016,10,24,14,45,168.5,258.0,2.25,29.0,353.0,409.05,312.07
2016,10,24,15,0,166.0,239.0,2.3,29.0,327.0,380.02,291.44
2016,10,24,15,15,217.0,212.0,2.3,29.0,316.5,381.28,294.3
2016,10,24,15,30,268.0,185.0,2.3,29.0,306.0,390.95,302.79
2016,10,24,15,45,254.0,165.5,2.3,29.0,270.0,347.49,269.98
2016,10,24,16,0,240.0,146.0,2.3,29.0,234.0,304.99,237.38
2016,10,24,16,15,371.5,110.5,2.05,28.0,222.0,334.56,260.77
2016,10,24,16,30,503.0,75.0,1.8,27.0,210.0,342.01,264.48
2016,10,24,16,45,427.5,64.5,1.55,26.5,161.0,267.8,203.54
2016,10,24,17,0,352.0,54.0,1.3,26.0,112.0,200.08,147.02
2016,10,24,17,15,232.5,38.5,1.3,25.0,71.0,125.79,85.76
2016,10,24,17,30,113.0,23.0,1.3,24.0,30.0,59.94,8.05
2016,10,24,17,45,56.5,11.5,1.3,23.5,15.0,20.17,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,14.5,10.5,0.9,16.5,11.0,11.66,0.0
2016,10,25,7,0,29.0,21.0,1.0,17.0,22.0,29.79,1.54
2016,10,25,7,15,84.5,41.0,1.2,17.5,53.0,72.11,49.98
2016,10,25,7,30,140.0,61.0,1.4,18.0,84.0,124.1,94.56
2016,10,25,7,45,170.5,82.5,1.6,19.0,120.5,168.14,132.4
2016,10,25,8,0,201.0,104.0,1.8,20.0,157.0,215.58,172.25
2016,10,25,8,15,223.5,123.0,1.85,20.5,194.0,259.11,208.2
2016,10,25,8,30,246.0,142.0,1.9,21.0,231.0,304.87,244.93
2016,10,25,8,45,307.0,155.0,2.0,22.0,282.0,370.65,296.32
2016,10,25,9,0,368.0,168.0,2.1,23.0,333.0,442.03,350.46
2016,10,25,9,15,411.5,178.0,2.1,23.0,380.5,517.44,406.73
2016,10,25,9,30,455.0,188.0,2.1,23.0,428.0,581.65,453.63
2016,10,25,9,45,419.0,214.0,2.1,23.5,448.0,599.51,463.62
2016,10,25,10,0,383.0,240.0,2.1,24.0,468.0,596.72,459.15
2016,10,25,10,15,358.5,261.5,2.1,24.0,484.0,612.02,468.62
2016,10,25,10,30,334.0,283.0,2.1,24.0,500.0,624.57,475.91
2016,10,25,10,45,335.5,295.0,2.1,24.5,520.0,648.58,491.11
2016,10,25,11,0,337.0,307.0,2.1,25.0,540.0,671.4,505.25
2016,10,25,11,15,249.5,329.0,2.1,25.0,504.0,616.19,463.44
2016,10,25,11,30,162.0,351.0,2.1,25.0,468.0,535.88,404.04
2016,10,25,11,45,256.0,340.0,2.15,25.5,527.0,641.92,481.26
2016,10,25,12,0,350.0,329.0,2.2,26.0,586.0,727.1,541.06
2016,10,25,12,15,445.5,293.0,2.25,26.0,620.5,805.5,596.39
2016,10,25,12,30,541.0,257.0,2.3,26.0,655.0,863.48,637.67
2016,10,25,12,45,484.0,277.0,2.35,26.5,629.5,823.3,608.08
2016,10,25,13,0,427.0,297.0,2.4,27.0,604.0,781.2,577.9
2016,10,25,13,15,370.5,305.0,2.4,27.0,566.5,708.69,528.11
2016,10,25,13,30,314.0,313.0,2.4,27.0,529.0,655.65,490.83
2016,10,25,13,45,229.0,310.0,2.4,27.0,465.0,544.51,411.43
2016,10,25,14,0,144.0,307.0,2.4,27.0,401.0,457.3,347.19
2016,10,25,14,15,299.5,265.0,2.3,27.0,447.0,563.09,428.83
2016,10,25,14,30,455.0,223.0,2.2,27.0,493.0,656.74,498.34
2016,10,25,14,45,504.0,191.0,2.15,27.0,471.0,644.5,490.86
2016,10,25,15,0,553.0,159.0,2.1,27.0,449.0,626.29,479.72
2016,10,25,15,15,486.0,158.0,1.85,26.5,397.0,550.52,424.57
2016,10,25,15,30,419.0,157.0,1.6,26.0,345.0,479.12,371.85
2016,10,25,15,45,397.5,143.0,1.4,26.0,304.5,428.32,333.63
2016,10,25,16,0,376.0,129.0,1.2,26.0,264.0,378.77,295.36
2016,10,25,16,15,352.0,111.0,1.1,25.5,221.5,325.21,253.9
2016,10,25,16,30,328.0,93.0,1.0,25.0,179.0,273.7,212.64
2016,10,25,16,45,288.0,74.5,0.9,24.5,137.5,217.18,166.18
2016,10,25,17,0,248.0,56.0,0.8,24.0,96.0,165.12,122.17
2016,10,25,17,15,168.5,38.0,0.85,23.5,60.5,106.44,72.47
2016,10,25,17,30,89.0,20.0,0.9,23.0,25.0,50.43,0.0
2016,10,25,17,45,44.5,10.0,0.95,22.5,12.5,16.75,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,81.0,10.5,1.05,16.5,15.0,24.18,0.0
2016,10,26,7,0,162.0,21.0,1.1,17.0,30.0,70.17,2.4
2016,10,26,7,15,289.0,34.0,1.2,17.5,72.0,141.25,98.98
2016,10,26,7,30,416.0,47.0,1.3,18.0,114.0,220.49,167.43
2016,10,26,7,45,495.5,55.0,1.45,19.0,164.5,289.37,226.66
2016,10,26,8,0,575.0,63.0,1.6,20.0,215.0,366.61,290.98
2016,10,26,8,15,623.0,69.0,1.75,21.0,265.5,432.55,344.51
2016,10,26,8,30,671.0,75.0,1.9,22.0,316.0,502.41,398.97
2016,10,26,8,45,705.0,79.5,2.05,23.0,364.5,564.98,445.91
2016,10,26,9,0,739.0,84.0,2.2,24.0,413.0,626.56,490.57
2016,10,26,9,15,415.0,157.5,2.2,24.5,346.0,498.98,390.52
2016,10,26,9,30,91.0,231.0,2.2,25.0,279.0,298.78,232.24
2016,10,26,9,45,187.0,245.5,2.2,25.5,353.0,411.68,319.78
2016,10,26,10,0,283.0,260.0,2.2,26.0,427.0,534.04,409.8
2016,10,26,10,15,157.5,259.5,2.15,26.5,353.5,412.78,316.23
2016,10,26,10,30,32.0,259.0,2.1,27.0,280.0,282.14,214.41
2016,10,26,10,45,43.0,280.5,2.05,27.5,310.0,316.29,239.96
2016,10,26,11,0,54.0,302.0,2.0,28.0,340.0,351.11,265.05
2016,10,26,11,15,458.5,204.5,1.95,28.0,532.5,706.56,529.47
2016,10,26,11,30,863.0,107.0,1.9,28.0,725.0,999.99,721.36
2016,10,26,11,45,873.0,104.0,1.85,28.5,735.0,1015.46,725.35
2016,10,26,12,0,883.0,101.0,1.8,29.0,745.0,1027.5,730.34
2016,10,26,12,15,883.0,101.0,1.8,29.0,745.0,1029.24,731.21
2016,10,26,12,30,883.0,101.0,1.8,29.0,745.0,1027.34,730.1
2016,10,26,12,45,880.5,100.0,1.8,29.5,736.5,1018.15,723.19
2016,10,26,13,0,878.0,99.0,1.8,30.0,728.0,1005.4,714.32
2016,10,26,13,15,485.5,210.5,1.8,30.0,557.0,739.61,541.2
2016,10,26,13,30,93.0,322.0,1.8,30.0,386.0,411.6,305.43
2016,10,26,13,45,205.0,303.5,1.8,30.0,437.5,515.17,384.82
2016,10,26,14,0,317.0,285.0,1.8,30.0,489.0,611.64,454.78
2016,10,26,14,15,320.5,267.0,1.8,30.0,464.5,584.73,436.33
2016,10,26,14,30,324.0,249.0,1.8,30.0,440.0,556.54,417.73
2016,10,26,14,45,549.5,171.0,1.8,30.0,468.5,660.66,496.43
2016,10,26,15,0,775.0,93.0,1.8,30.0,497.0,731.32,547.23
2016,10,26,15,15,751.5,89.5,1.75,29.5,453.0,675.58,510.26
2016,10,26,15,30,728.0,86.0,1.7,29.0,409.0,622.45,474.37
2016,10,26,15,45,696.5,81.0,1.7,29.0,361.0,559.81,429.24
2016,10,26,16,0,665.0,76.0,1.7,29.0,313.0,498.56,383.64
2016,10,26,16,15,616.5,70.0,1.45,28.0,262.0,428.8,330.5
2016,10,26,16,30,568.0,64.0,1.2,27.0,211.0,363.0,278.4
2016,10,26,16,45,494.5,55.0,1.0,26.5,161.5,287.77,217.1
2016,10,26,17,0,421.0,46.0,0.8,26.0,112.0,220.29,160.48
2016,10,26,17,15,293.0,33.0,0.85,25.5,70.0,140.8,93.99
2016,10,26,17,30,165.0,20.0,0.9,25.0,28.0,68.91,0.0
2016,10,26,17,45,82.5,10.0,0.95,24.5,14.0,23.87,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,56.5,10.5,0.8,17.5,13.0,19.68,0.0
2016,10,27,7,0,113.0,21.0,0.8,18.0,26.0,58.1,0.0
2016,10,27,7,15,233.0,36.5,0.85,18.5,67.0,126.06,87.58
2016,10,27,7,30,353.0,52.0,0.9,19.0,108.0,201.06,151.99
2016,10,27,7,45,437.0,61.5,0.95,20.0,157.0,271.71,211.61
2016,10,27,8,0,521.0,71.0,1.0,21.0,206.0,349.76,275.48
2016,10,27,8,15,572.0,78.0,0.85,22.0,256.5,415.82,327.12
2016,10,27,8,30,623.0,85.0,0.7,23.0,307.0,486.11,379.12
2016,10,27,8,45,663.0,89.5,0.6,24.0,356.0,550.36,424.22
2016,10,27,9,0,703.0,94.0,0.5,25.0,405.0,616.82,468.49
2016,10,27,9,15,728.0,98.0,0.55,25.5,449.5,673.4,506.42
2016,10,27,9,30,753.0,102.0,0.6,26.0,494.0,730.03,542.28
2016,10,27,9,45,772.5,104.5,0.7,26.5,533.0,776.18,571.2
2016,10,27,10,0,792.0,107.0,0.8,27.0,572.0,824.97,601.58
2016,10,27,10,15,805.5,109.5,1.0,27.5,604.5,866.95,628.71
2016,10,27,10,30,819.0,112.0,1.2,28.0,637.0,906.79,654.29
2016,10,27,10,45,502.5,220.0,1.4,28.5,546.5,745.67,546.77
2016,10,27,11,0,186.0,328.0,1.6,29.0,456.0,529.72,392.22
2016,10,27,11,15,237.0,329.5,1.7,29.0,496.5,584.99,433.85
2016,10,27,11,30,288.0,331.0,1.8,29.0,537.0,662.57,487.98
2016,10,27,11,45,589.5,215.5,1.95,29.5,642.0,872.32,635.3
2016,10,27,12,0,891.0,100.0,2.1,30.0,747.0,1034.88,737.59
2016,10,27,12,15,535.5,227.5,2.15,30.0,616.5,827.89,602.0
2016,10,27,12,30,180.0,355.0,2.2,30.0,486.0,562.92,414.47
2016,10,27,12,45,535.0,226.5,2.25,30.0,608.5,821.3,602.83
2016,10,27,13,0,890.0,98.0,2.3,30.0,731.0,1016.59,729.53
2016,10,27,13,15,885.0,97.5,2.3,30.0,714.0,998.3,716.54
2016,10,27,13,30,880.0,97.0,2.3,30.0,697.0,976.66,703.68
2016,10,27,13,45,873.0,95.0,2.35,30.0,672.5,948.17,686.97
2016,10,27,14,0,866.0,93.0,2.4,30.0,648.0,916.7,668.3
2016,10,27,14,15,854.5,91.5,2.4,30.0,615.5,888.26,651.12
2016,10,27,14,30,843.0,90.0,2.4,30.0,583.0,847.6,625.7
2016,10,27,14,45,821.0,89.5,2.45,30.0,542.5,797.33,593.97
2016,10,27,15,0,799.0,89.0,2.5,30.0,502.0,745.94,560.95
2016,10,27,15,15,776.0,85.5,2.5,29.5,457.5,689.61,524.59
2016,10,27,15,30,753.0,82.0,2.5,29.0,413.0,632.98,486.39
2016,10,27,15,45,721.0,77.5,2.5,29.0,364.0,569.48,439.97
2016,10,27,16,0,689.0,73.0,2.5,29.0,315.0,509.88,394.86
2016,10,27,16,15,640.5,67.0,2.15,28.0,264.0,438.91,340.17
2016,10,27,16,30,592.0,61.0,1.8,27.0,213.0,371.89,286.52
2016,10,27,16,45,517.0,52.5,1.5,26.5,162.5,295.26,223.45
2016,10,27,17,0,442.0,44.0,1.2,26.0,112.0,226.53,165.21
2016,10,27,17,15,311.5,31.0,1.2,25.0,69.5,145.07,96.24
2016,10,27,17,30,181.0,18.0,1.2,24.0,27.0,71.5,0.0
2016,10,27,17,45,90.5,9.0,1.2,23.0,13.5,7.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,107.0,9.5,0.35,16.5,14.5,28.61,0.0
2016,10,28,7,0,214.0,19.0,0.4,17.0,29.0,81.89,0.0
2016,10,28,7,15,348.0,30.5,0.45,17.5,73.0,157.52,108.48
2016,10,28,7,30,482.0,42.0,0.5,18.0,117.0,241.46,181.53
2016,10,28,7,45,562.0,49.0,0.6,18.5,169.0,313.1,243.08
2016,10,28,8,0,642.0,56.0,0.7,19.0,221.0,393.13,309.42
2016,10,28,8,15,689.0,61.5,0.9,20.0,273.5,459.32,362.98
2016,10,28,8,30,736.0,67.0,1.1,21.0,326.0,531.44,418.86
2016,10,28,8,45,768.0,70.5,1.3,22.0,375.5,594.75,466.15
2016,10,28,9,0,800.0,74.0,1.5,23.0,425.0,659.2,512.63
2016,10,28,9,15,821.5,77.0,1.7,23.5,470.0,716.06,551.62
2016,10,28,9,30,843.0,80.0,1.9,24.0,515.0,772.37,589.45
2016,10,28,9,45,858.0,82.5,2.1,25.0,554.5,821.84,620.78
2016,10,28,10,0,873.0,85.0,2.3,26.0,594.0,861.06,644.7
2016,10,28,10,15,883.5,86.5,2.3,26.0,626.5,901.03,669.81
2016,10,28,10,30,894.0,88.0,2.3,26.0,659.0,938.5,693.05
2016,10,28,10,45,478.5,196.5,2.35,26.5,503.5,697.51,525.66
2016,10,28,11,0,63.0,305.0,2.4,27.0,348.0,364.55,275.51
2016,10,28,11,15,181.5,316.0,2.35,27.5,443.5,515.51,389.61
2016,10,28,11,30,300.0,327.0,2.3,28.0,539.0,670.85,499.37
2016,10,28,11,45,612.5,209.0,2.3,28.5,649.0,889.45,652.69
2016,10,28,12,0,925.0,91.0,2.3,29.0,759.0,1059.36,758.27
2016,10,28,12,15,621.0,211.0,2.25,29.0,659.5,905.68,657.64
2016,10,28,12,30,317.0,331.0,2.2,29.0,560.0,697.9,512.4
2016,10,28,12,45,362.0,314.5,2.2,29.0,573.0,722.65,532.37
2016,10,28,13,0,407.0,298.0,2.2,29.0,586.0,745.09,548.95
2016,10,28,13,15,656.5,193.5,2.15,29.0,645.0,899.57,656.99
2016,10,28,13,30,906.0,89.0,2.1,29.0,704.0,992.82,715.9
2016,10,28,13,45,896.5,88.0,2.1,29.5,678.0,962.55,695.1
2016,10,28,14,0,887.0,87.0,2.1,30.0,652.0,929.34,673.73
2016,10,28,14,15,875.5,85.5,2.05,29.5,619.0,891.01,651.15
2016,10,28,14,30,864.0,84.0,2.0,29.0,586.0,850.3,626.8
2016,10,28,14,45,846.5,82.0,2.0,29.0,546.0,809.77,601.51
2016,10,28,15,0,829.0,80.0,2.0,29.0,506.0,759.28,569.1
2016,10,28,15,15,806.5,77.0,1.95,28.5,460.5,702.75,532.7
2016,10,28,15,30,784.0,74.0,1.9,28.0,415.0,645.82,494.89
2016,10,28,15,45,750.5,70.5,1.9,28.0,365.5,581.17,448.04
2016,10,28,16,0,717.0,67.0,1.9,28.0,316.0,517.85,400.57
2016,10,28,16,15,669.0,61.5,1.65,27.5,264.5,448.48,346.63
2016,10,28,16,30,621.0,56.0,1.4,27.0,213.0,380.89,292.2
2016,10,28,16,45,543.0,48.5,1.15,26.5,162.0,302.57,228.01
2016,10,28,17,0,465.0,41.0,0.9,26.0,111.0,232.5,168.77
2016,10,28,17,15,327.5,29.0,0.9,25.0,68.5,148.55,97.26
2016,10,28,17,30,190.0,17.0,0.9,24.0,26.0,72.56,0.0
2016,10,28,17,45,95.0,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
