Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,10,15,3.5,129.0,2.5,19.0,131.5,113.31,88.02
2016,11,8,10,30,7.0,195.0,2.6,19.0,200.0,179.69,141.43
2016,11,8,10,45,8.0,202.5,2.75,19.0,208.0,187.6,147.46
2016,11,8,11,0,9.0,210.0,2.9,19.0,216.0,195.65,153.73
2016,11,8,11,15,20.0,239.0,2.95,19.0,252.5,235.3,185.42
2016,11,8,11,30,31.0,268.0,3.0,19.0,289.0,297.4,234.19
2016,11,8,11,45,15.5,216.5,3.15,19.5,227.0,208.06,163.02
2016,11,8,12,0,0.0,165.0,3.3,20.0,165.0,142.7,110.25
2016,11,8,12,15,4.5,191.5,3.3,20.0,195.0,172.47,134.29
2016,11,8,12,30,9.0,218.0,3.3,20.0,225.0,202.9,158.57
2016,11,8,12,45,8.5,213.0,3.3,20.0,219.0,197.54,154.31
2016,11,8,13,0,8.0,208.0,3.3,20.0,213.0,192.25,150.21
2016,11,8,13,15,8.5,208.5,3.2,20.0,214.0,193.43,151.28
2016,11,8,13,30,9.0,209.0,3.1,20.0,215.0,194.69,152.43
2016,11,8,13,45,7.5,199.5,3.05,20.0,204.5,184.19,144.22
2016,11,8,14,0,6.0,190.0,3.0,20.0,194.0,173.85,136.15
2016,11,8,14,15,4.0,180.0,2.95,20.0,183.0,162.74,127.43
2016,11,8,14,30,2.0,170.0,2.9,20.0,172.0,151.86,118.88
2016,11,8,14,45,48.5,188.5,2.85,20.0,212.0,224.23,178.95
2016,11,8,15,0,95.0,207.0,2.8,20.0,252.0,282.59,226.77
2016,11,8,15,15,47.5,166.5,2.7,19.5,189.0,198.85,159.19
2016,11,8,15,30,0.0,126.0,2.6,19.0,126.0,111.26,87.12
2016,11,8,15,45,0.0,109.0,2.55,19.0,109.0,95.79,74.63
2016,11,8,16,0,0.0,92.0,2.5,19.0,92.0,80.4,61.94
2016,11,8,16,15,0.0,75.0,2.4,19.0,75.0,65.06,49.1
2016,11,8,16,30,0.0,58.0,2.3,19.0,58.0,49.74,36.08
2016,11,8,16,45,0.0,42.0,2.2,19.0,42.0,35.39,23.73
2016,11,8,17,0,0.0,26.0,2.1,19.0,26.0,21.47,11.65
2016,11,8,17,15,0.0,13.0,2.15,18.5,13.0,10.7,0.0
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,2.0,3.85,15.0,2.0,1.64,0.0
2016,11,9,7,30,0.0,4.0,3.9,15.0,4.0,3.28,0.0
2016,11,9,7,45,0.0,7.0,3.95,15.5,7.0,5.74,0.0
2016,11,9,8,0,0.0,10.0,4.0,16.0,10.0,8.21,1.33
2016,11,9,8,15,0.0,13.0,4.1,16.0,13.0,10.69,3.49
2016,11,9,8,30,0.0,16.0,4.2,16.0,16.0,13.17,5.62
2016,11,9,8,45,0.0,21.5,4.35,16.5,21.5,17.72,9.47
2016,11,9,9,0,0.0,27.0,4.5,17.0,27.0,22.28,13.28
2016,11,9,9,15,0.0,39.5,4.55,17.0,39.5,32.65,22.01
2016,11,9,9,30,0.0,52.0,4.6,17.0,52.0,43.05,30.69
2016,11,9,9,45,0.0,40.5,4.7,17.0,40.5,33.51,22.58
2016,11,9,10,0,0.0,29.0,4.8,17.0,29.0,23.98,14.52
2016,11,9,10,15,0.0,56.5,4.8,17.0,56.5,46.86,33.61
2016,11,9,10,30,0.0,84.0,4.8,17.0,84.0,69.83,52.63
2016,11,9,10,45,0.0,56.0,4.85,17.5,56.0,46.47,33.07
2016,11,9,11,0,0.0,28.0,4.9,18.0,28.0,23.2,13.66
2016,11,9,11,15,0.0,58.0,4.85,18.0,58.0,48.17,34.33
2016,11,9,11,30,0.0,88.0,4.8,18.0,88.0,73.25,54.94
2016,11,9,11,45,0.0,89.0,4.8,18.5,89.0,74.1,55.47
2016,11,9,12,0,0.0,90.0,4.8,19.0,90.0,74.94,56.03
2016,11,9,12,15,0.0,107.0,4.7,19.0,107.0,89.76,68.1
2016,11,9,12,30,0.0,124.0,4.6,19.0,124.0,104.98,80.49
2016,11,9,12,45,0.0,107.0,4.6,19.5,107.0,89.76,67.98
2016,11,9,13,0,0.0,90.0,4.6,20.0,90.0,74.93,55.83
2016,11,9,13,15,0.0,111.5,4.55,20.0,111.5,93.8,71.26
2016,11,9,13,30,0.0,133.0,4.5,20.0,133.0,113.37,87.21
2016,11,9,13,45,0.0,130.0,4.5,20.0,130.0,110.75,85.19
2016,11,9,14,0,0.0,127.0,4.5,20.0,127.0,108.16,83.23
2016,11,9,14,15,0.0,98.5,4.45,20.0,98.5,82.39,62.36
2016,11,9,14,30,0.0,70.0,4.4,20.0,70.0,58.09,42.53
2016,11,9,14,45,0.0,44.0,4.35,20.0,44.0,36.42,24.69
2016,11,9,15,0,0.0,18.0,4.3,20.0,18.0,14.85,6.78
2016,11,9,15,15,0.0,41.0,4.1,19.5,41.0,33.9,22.8
2016,11,9,15,30,0.0,64.0,3.9,19.0,64.0,53.03,38.97
2016,11,9,15,45,0.0,55.0,3.75,19.0,55.0,45.52,32.75
2016,11,9,16,0,0.0,46.0,3.6,19.0,46.0,38.02,26.48
2016,11,9,16,15,0.0,37.5,3.3,18.5,37.5,30.96,20.55
2016,11,9,16,30,0.0,29.0,3.0,18.0,29.0,23.91,14.53
2016,11,9,16,45,0.0,21.0,2.75,18.0,21.0,17.29,8.77
2016,11,9,17,0,0.0,13.0,2.5,18.0,13.0,10.69,2.97
2016,11,9,17,15,0.0,6.5,2.5,17.5,6.5,5.33,0.0
2016,11,9,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,7,15,15.5,20.0,2.6,13.5,22.0,23.75,5.03
2016,11,10,7,30,31.0,40.0,2.7,14.0,44.0,52.78,37.03
2016,11,10,7,45,52.0,61.5,2.85,14.5,71.5,85.74,66.15
2016,11,10,8,0,73.0,83.0,3.0,15.0,99.0,128.93,103.57
2016,11,10,8,15,87.0,104.0,3.0,15.0,127.5,162.44,132.69
2016,11,10,8,30,101.0,125.0,3.0,15.0,156.0,197.38,162.48
2016,11,10,8,45,181.5,141.5,3.0,15.5,208.5,271.39,224.65
2016,11,10,9,0,262.0,158.0,3.0,16.0,261.0,366.92,302.47
2016,11,10,9,15,171.5,180.0,2.95,16.5,251.0,321.66,263.3
2016,11,10,9,30,81.0,202.0,2.9,17.0,241.0,266.72,216.13
2016,11,10,9,45,215.0,210.5,2.9,17.5,323.5,403.74,327.54
2016,11,10,10,0,349.0,219.0,2.9,18.0,406.0,553.15,443.23
2016,11,10,10,15,389.5,224.0,2.85,18.5,444.0,606.33,481.37
2016,11,10,10,30,430.0,229.0,2.8,19.0,482.0,679.8,533.63
2016,11,10,10,45,475.5,223.5,2.8,19.5,514.5,729.31,568.29
2016,11,10,11,0,521.0,218.0,2.8,20.0,547.0,778.78,602.5
2016,11,10,11,15,509.5,229.0,2.85,20.0,557.5,789.87,609.23
2016,11,10,11,30,498.0,240.0,2.9,20.0,568.0,798.39,614.52
2016,11,10,11,45,480.5,250.5,2.95,20.0,570.5,797.79,613.42
2016,11,10,12,0,463.0,261.0,3.0,20.0,573.0,794.68,610.71
2016,11,10,12,15,459.0,262.5,3.05,20.0,572.0,793.29,609.86
2016,11,10,12,30,455.0,264.0,3.1,20.0,571.0,789.76,607.59
2016,11,10,12,45,429.0,269.0,3.15,20.5,555.0,765.65,589.17
2016,11,10,13,0,403.0,274.0,3.2,21.0,539.0,720.58,556.41
2016,11,10,13,15,389.5,269.5,3.25,21.0,520.5,696.25,539.62
2016,11,10,13,30,376.0,265.0,3.3,21.0,502.0,670.83,521.82
2016,11,10,13,45,275.0,269.5,3.35,21.0,439.0,572.2,447.76
2016,11,10,14,0,174.0,274.0,3.4,21.0,376.0,458.12,360.78
2016,11,10,14,15,113.0,249.5,3.3,21.0,314.5,370.81,293.27
2016,11,10,14,30,52.0,225.0,3.2,21.0,253.0,269.86,213.57
2016,11,10,14,45,156.0,211.5,3.15,21.0,286.5,356.42,285.25
2016,11,10,15,0,260.0,198.0,3.1,21.0,320.0,433.51,347.44
2016,11,10,15,15,252.0,180.0,2.95,20.5,289.0,396.28,319.05
2016,11,10,15,30,244.0,162.0,2.8,20.0,258.0,359.21,290.74
2016,11,10,15,45,234.5,141.5,2.65,20.0,224.0,318.49,258.34
2016,11,10,16,0,225.0,121.0,2.5,20.0,190.0,278.29,225.64
2016,11,10,16,15,205.5,100.5,2.15,19.0,155.0,233.26,188.68
2016,11,10,16,30,186.0,80.0,1.8,18.0,120.0,190.01,152.11
2016,11,10,16,45,153.0,60.0,1.5,17.5,87.0,143.41,111.67
2016,11,10,17,0,120.0,40.0,1.2,17.0,54.0,100.21,73.01
2016,11,10,17,15,60.0,20.0,1.2,16.5,27.0,46.65,13.02
2016,11,10,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,11,7,15,60.5,19.5,2.25,12.5,26.5,46.12,11.0
2016,11,11,7,30,121.0,39.0,2.4,13.0,53.0,99.53,73.66
2016,11,11,7,45,152.0,59.0,2.55,13.5,85.5,142.01,112.6
2016,11,11,8,0,183.0,79.0,2.7,14.0,118.0,187.63,153.01
2016,11,11,8,15,202.5,98.5,2.65,14.5,152.0,229.51,189.39
2016,11,11,8,30,222.0,118.0,2.6,15.0,186.0,273.22,226.21
2016,11,11,8,45,147.0,140.0,2.55,15.5,188.0,247.7,204.2
2016,11,11,9,0,72.0,162.0,2.5,16.0,190.0,213.08,173.94
2016,11,11,9,15,53.5,173.5,2.6,16.5,196.0,212.77,172.75
2016,11,11,9,30,35.0,185.0,2.7,17.0,202.0,211.13,170.2
2016,11,11,9,45,17.5,121.0,2.8,17.5,129.5,126.59,100.31
2016,11,11,10,0,0.0,57.0,2.9,18.0,57.0,47.25,33.86
2016,11,11,10,15,5.0,129.0,2.85,18.5,132.0,114.84,89.61
2016,11,11,10,30,10.0,201.0,2.8,19.0,207.0,189.12,149.27
2016,11,11,10,45,5.0,179.5,2.8,19.5,182.5,162.61,127.2
2016,11,11,11,0,0.0,158.0,2.8,20.0,158.0,136.84,105.96
2016,11,11,11,15,4.0,184.0,2.75,20.0,187.0,165.46,128.95
2016,11,11,11,30,8.0,210.0,2.7,20.0,216.0,194.74,152.19
2016,11,11,11,45,72.0,265.5,2.7,20.5,314.0,337.25,265.3
2016,11,11,12,0,136.0,321.0,2.7,21.0,412.0,489.15,380.35
2016,11,11,12,15,68.0,237.5,2.7,21.0,283.0,302.05,236.64
2016,11,11,12,30,0.0,154.0,2.7,21.0,154.0,132.61,101.62
2016,11,11,12,45,3.0,176.0,2.75,21.5,178.0,156.49,120.86
2016,11,11,13,0,6.0,198.0,2.8,22.0,202.0,180.92,140.1
2016,11,11,13,15,35.5,238.5,2.75,22.0,261.5,269.95,210.98
2016,11,11,13,30,65.0,279.0,2.7,22.0,321.0,345.21,269.72
2016,11,11,13,45,460.0,180.5,2.7,22.0,452.0,666.74,521.09
2016,11,11,14,0,855.0,82.0,2.7,22.0,583.0,897.69,684.46
2016,11,11,14,15,843.0,80.5,2.6,22.0,552.0,860.49,657.19
2016,11,11,14,30,831.0,79.0,2.5,22.0,521.0,829.74,636.75
2016,11,11,14,45,796.0,82.0,2.45,22.0,480.5,774.33,599.14
2016,11,11,15,0,761.0,85.0,2.4,22.0,440.0,718.61,560.91
2016,11,11,15,15,735.0,81.5,2.25,22.0,397.0,662.29,521.0
2016,11,11,15,30,709.0,78.0,2.1,22.0,354.0,609.45,482.4
2016,11,11,15,45,670.5,73.0,1.95,22.0,307.0,543.85,432.16
2016,11,11,16,0,632.0,68.0,1.8,22.0,260.0,480.36,382.1
2016,11,11,16,15,575.0,61.5,1.55,21.5,212.0,407.49,323.5
2016,11,11,16,30,518.0,55.0,1.3,21.0,164.0,339.48,266.78
2016,11,11,16,45,427.5,45.0,1.05,20.5,118.0,258.41,198.46
2016,11,11,17,0,337.0,35.0,0.8,20.0,72.0,187.17,135.52
2016,11,11,17,15,168.5,17.5,0.8,19.5,36.0,86.98,22.72
2016,11,11,17,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,7,15,184.0,16.5,2.9,12.5,36.5,90.23,17.05
2016,11,12,7,30,368.0,33.0,2.9,13.0,73.0,196.83,147.25
2016,11,12,7,45,461.5,41.5,2.95,13.5,119.5,269.25,214.5
2016,11,12,8,0,555.0,50.0,3.0,14.0,166.0,351.78,287.04
2016,11,12,8,15,611.0,56.0,3.0,14.5,215.0,420.36,346.4
2016,11,12,8,30,667.0,62.0,3.0,15.0,264.0,493.71,407.31
2016,11,12,8,45,703.5,66.5,3.0,16.0,311.0,554.1,454.97
2016,11,12,9,0,740.0,71.0,3.0,17.0,358.0,619.2,504.21
2016,11,12,9,15,765.5,74.5,3.0,17.5,401.0,676.31,544.95
2016,11,12,9,30,791.0,78.0,3.0,18.0,444.0,733.39,584.54
2016,11,12,9,45,807.5,81.0,3.05,18.5,481.5,782.1,617.37
2016,11,12,10,0,824.0,84.0,3.1,19.0,519.0,829.41,648.69
2016,11,12,10,15,836.5,86.0,3.05,19.5,550.5,870.27,674.33
2016,11,12,10,30,849.0,88.0,3.0,20.0,582.0,908.93,698.07
2016,11,12,10,45,856.0,90.0,2.95,20.5,606.0,929.52,709.11
2016,11,12,11,0,863.0,92.0,2.9,21.0,630.0,957.2,725.09
2016,11,12,11,15,868.5,93.0,2.8,21.0,646.5,979.19,738.05
2016,11,12,11,30,874.0,94.0,2.7,21.0,663.0,998.0,748.91
2016,11,12,11,45,674.0,173.5,2.65,21.0,616.0,916.81,693.12
2016,11,12,12,0,474.0,253.0,2.6,21.0,569.0,797.58,607.71
2016,11,12,12,15,431.5,267.5,2.55,21.0,555.0,771.09,588.6
2016,11,12,12,30,389.0,282.0,2.5,21.0,541.0,723.16,554.03
2016,11,12,12,45,633.5,187.0,2.5,21.5,602.5,890.59,675.27
2016,11,12,13,0,878.0,92.0,2.5,22.0,664.0,999.91,746.24
2016,11,12,13,15,602.5,182.5,2.5,22.0,570.5,838.48,636.64
2016,11,12,13,30,327.0,273.0,2.5,22.0,477.0,633.74,487.74
2016,11,12,13,45,390.0,246.0,2.55,22.0,480.0,654.69,507.03
2016,11,12,14,0,453.0,219.0,2.6,22.0,483.0,690.98,535.26
2016,11,12,14,15,484.5,197.0,2.6,22.0,465.5,680.51,529.24
2016,11,12,14,30,516.0,175.0,2.6,22.0,448.0,666.14,520.68
2016,11,12,14,45,497.0,165.0,2.6,22.0,412.0,619.62,487.38
2016,11,12,15,0,478.0,155.0,2.6,22.0,376.0,572.95,453.58
2016,11,12,15,15,454.5,145.0,2.4,21.5,339.0,523.07,416.77
2016,11,12,15,30,431.0,135.0,2.2,21.0,302.0,474.0,379.77
2016,11,12,15,45,410.0,119.0,2.05,21.0,261.5,421.01,338.43
2016,11,12,16,0,389.0,103.0,1.9,21.0,221.0,369.17,296.92
2016,11,12,16,15,351.0,87.5,1.7,20.0,179.5,310.02,249.18
2016,11,12,16,30,313.0,72.0,1.5,19.0,138.0,254.42,202.71
2016,11,12,16,45,255.5,55.0,1.3,18.5,99.0,192.45,149.54
2016,11,12,17,0,198.0,38.0,1.1,18.0,60.0,137.04,99.8
2016,11,12,17,15,99.0,19.0,1.1,17.5,30.0,64.06,11.5
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,13,7,15,29.5,19.0,1.55,12.0,22.0,31.26,0.0
2016,11,13,7,30,59.0,38.0,1.7,12.0,44.0,68.73,49.16
2016,11,13,7,45,86.0,59.0,1.9,12.5,73.5,106.38,83.45
2016,11,13,8,0,113.0,80.0,2.1,13.0,103.0,146.48,118.88
2016,11,13,8,15,135.0,99.5,2.0,13.5,134.5,184.65,152.1
2016,11,13,8,30,157.0,119.0,1.9,14.0,166.0,225.08,186.36
2016,11,13,8,45,312.5,120.0,1.8,15.0,233.5,344.4,285.17
2016,11,13,9,0,468.0,121.0,1.7,16.0,301.0,483.42,394.7
2016,11,13,9,15,479.0,135.5,1.65,16.5,338.5,529.96,428.32
2016,11,13,9,30,490.0,150.0,1.6,17.0,376.0,576.15,461.23
2016,11,13,9,45,459.0,173.0,1.55,17.5,398.5,596.72,473.42
2016,11,13,10,0,428.0,196.0,1.5,18.0,421.0,613.25,482.48
2016,11,13,10,15,454.5,203.0,1.4,18.5,455.0,659.93,514.07
2016,11,13,10,30,481.0,210.0,1.3,19.0,489.0,706.58,544.46
2016,11,13,10,45,461.0,226.0,1.25,19.5,502.5,718.72,549.53
2016,11,13,11,0,441.0,242.0,1.2,20.0,516.0,727.99,552.93
2016,11,13,11,15,477.0,236.0,1.15,20.5,539.0,765.93,577.58
2016,11,13,11,30,513.0,230.0,1.1,21.0,562.0,802.77,600.73
2016,11,13,11,45,535.0,225.0,1.1,21.5,575.5,825.12,614.29
2016,11,13,12,0,557.0,220.0,1.1,22.0,589.0,845.42,626.62
2016,11,13,12,15,515.5,236.0,1.1,22.0,577.5,822.41,609.9
2016,11,13,12,30,474.0,252.0,1.1,22.0,566.0,796.77,591.97
2016,11,13,12,45,526.0,229.0,1.1,22.0,573.5,820.76,610.01
2016,11,13,13,0,578.0,206.0,1.1,22.0,581.0,841.1,625.04
2016,11,13,13,15,479.0,232.5,1.1,22.0,538.0,764.52,571.54
2016,11,13,13,30,380.0,259.0,1.1,22.0,495.0,669.17,505.46
2016,11,13,13,45,345.5,255.0,1.1,22.5,463.5,623.6,473.58
2016,11,13,14,0,311.0,251.0,1.1,23.0,432.0,578.43,441.13
2016,11,13,14,15,386.5,219.5,1.1,23.0,431.5,600.01,459.71
2016,11,13,14,30,462.0,188.0,1.1,23.0,431.0,634.63,486.26
2016,11,13,14,45,544.0,152.0,1.15,23.0,417.5,644.14,495.81
2016,11,13,15,0,626.0,116.0,1.2,23.0,404.0,653.74,505.14
2016,11,13,15,15,627.5,108.0,1.2,22.5,373.0,618.01,480.94
2016,11,13,15,30,629.0,100.0,1.2,22.0,342.0,580.32,454.85
2016,11,13,15,45,581.0,94.5,1.25,22.0,295.5,511.16,403.46
2016,11,13,16,0,533.0,89.0,1.3,22.0,249.0,444.88,352.6
2016,11,13,16,15,472.0,79.0,1.2,21.0,201.5,367.22,291.75
2016,11,13,16,30,411.0,69.0,1.1,20.0,154.0,300.07,236.8
2016,11,13,16,45,319.5,55.0,1.05,19.5,109.5,221.21,170.74
2016,11,13,17,0,228.0,41.0,1.0,19.0,65.0,153.02,110.78
2016,11,13,17,15,114.0,20.5,1.05,18.5,32.5,71.04,8.0
2016,11,13,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,7,15,140.5,18.5,1.35,13.5,33.0,75.88,0.0
2016,11,14,7,30,281.0,37.0,1.6,14.0,66.0,167.75,123.0
2016,11,14,7,45,381.5,48.5,1.85,14.5,111.5,241.46,190.68
2016,11,14,8,0,482.0,60.0,2.1,15.0,157.0,326.59,264.46
2016,11,14,8,15,542.5,68.0,2.25,15.5,205.5,396.58,324.45
2016,11,14,8,30,603.0,76.0,2.4,16.0,254.0,471.73,386.54
2016,11,14,8,45,648.5,80.5,2.55,17.0,301.5,538.0,438.84
2016,11,14,9,0,694.0,85.0,2.7,18.0,349.0,606.94,491.28
2016,11,14,9,15,722.0,89.5,2.8,18.5,392.5,665.21,534.06
2016,11,14,9,30,750.0,94.0,2.9,19.0,436.0,723.82,575.17
2016,11,14,9,45,773.5,96.0,3.0,20.0,475.0,771.24,606.13
2016,11,14,10,0,797.0,98.0,3.1,21.0,514.0,822.37,639.17
2016,11,14,10,15,811.0,100.0,3.15,21.5,545.5,863.85,665.73
2016,11,14,10,30,825.0,102.0,3.2,22.0,577.0,903.28,690.62
2016,11,14,10,45,836.5,103.0,3.25,22.5,602.0,936.87,711.27
2016,11,14,11,0,848.0,104.0,3.3,23.0,627.0,967.81,730.05
2016,11,14,11,15,854.0,105.0,3.25,23.0,643.5,990.48,743.91
2016,11,14,11,30,860.0,106.0,3.2,23.0,660.0,1009.97,755.73
2016,11,14,11,45,879.0,98.5,3.2,23.5,671.5,1016.86,758.22
2016,11,14,12,0,898.0,91.0,3.2,24.0,683.0,1032.51,766.77
2016,11,14,12,15,898.0,91.0,3.15,24.0,683.0,1034.43,767.37
2016,11,14,12,30,898.0,91.0,3.1,24.0,683.0,1032.77,765.91
2016,11,14,12,45,895.0,90.5,3.05,24.5,674.5,1023.91,758.43
2016,11,14,13,0,892.0,90.0,3.0,25.0,666.0,1011.55,748.9
2016,11,14,13,15,886.5,89.0,2.95,25.0,649.0,992.7,736.74
2016,11,14,13,30,881.0,88.0,2.9,25.0,632.0,970.6,722.61
2016,11,14,13,45,872.0,86.5,2.85,25.0,607.5,941.47,703.87
2016,11,14,14,0,863.0,85.0,2.8,25.0,583.0,909.54,683.3
2016,11,14,14,15,850.5,83.5,2.75,25.0,551.5,881.2,665.17
2016,11,14,14,30,838.0,82.0,2.7,25.0,520.0,840.75,638.64
2016,11,14,14,45,820.0,79.0,2.65,25.0,481.5,791.92,606.1
2016,11,14,15,0,802.0,76.0,2.6,25.0,443.0,741.78,572.25
2016,11,14,15,15,777.0,73.0,2.4,24.5,400.0,685.4,533.59
2016,11,14,15,30,752.0,70.0,2.2,24.0,357.0,628.89,494.04
2016,11,14,15,45,716.5,65.5,2.0,24.0,310.0,564.0,444.61
2016,11,14,16,0,681.0,61.0,1.8,24.0,263.0,500.67,394.82
2016,11,14,16,15,625.0,55.0,1.6,23.0,214.0,429.66,338.74
2016,11,14,16,30,569.0,49.0,1.4,22.0,165.0,360.32,281.74
2016,11,14,16,45,479.5,40.0,1.2,21.5,118.5,278.02,212.35
2016,11,14,17,0,390.0,31.0,1.0,21.0,72.0,205.49,146.79
2016,11,14,17,15,195.0,15.5,1.05,20.5,36.0,93.25,4.44
2016,11,14,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,7,15,234.0,13.0,2.35,12.5,36.5,99.42,0.0
2016,11,15,7,30,468.0,26.0,2.7,13.0,73.0,224.02,163.49
2016,11,15,7,45,560.5,33.0,3.05,14.0,121.5,300.04,237.22
2016,11,15,8,0,653.0,40.0,3.4,15.0,170.0,385.72,312.81
2016,11,15,8,15,706.5,44.5,3.15,15.5,220.5,456.26,373.81
2016,11,15,8,30,760.0,49.0,2.9,16.0,271.0,531.02,435.21
2016,11,15,8,45,794.5,52.0,2.65,17.0,319.5,595.36,484.65
2016,11,15,9,0,829.0,55.0,2.4,18.0,368.0,655.09,527.0
2016,11,15,9,15,852.5,57.5,2.25,18.5,412.5,712.48,565.95
2016,11,15,9,30,876.0,60.0,2.1,19.0,457.0,769.55,603.22
2016,11,15,9,45,893.0,61.5,1.95,20.0,496.0,819.31,632.79
2016,11,15,10,0,910.0,63.0,1.8,21.0,535.0,867.54,660.19
2016,11,15,10,15,921.0,64.5,1.75,22.0,567.0,908.6,682.9
2016,11,15,10,30,932.0,66.0,1.7,23.0,599.0,947.17,703.47
2016,11,15,10,45,940.0,67.0,1.7,24.0,624.0,979.55,720.27
2016,11,15,11,0,948.0,68.0,1.7,25.0,649.0,1008.85,734.93
2016,11,15,11,15,952.5,68.5,1.7,25.5,666.0,1030.82,746.29
2016,11,15,11,30,957.0,69.0,1.7,26.0,683.0,1049.28,755.55
2016,11,15,11,45,956.0,71.0,1.7,26.5,691.0,1060.47,760.39
2016,11,15,12,0,955.0,73.0,1.7,27.0,699.0,1067.87,763.08
2016,11,15,12,15,955.0,73.0,1.65,27.0,699.0,1069.96,763.4
2016,11,15,12,30,955.0,73.0,1.6,27.0,699.0,1068.24,761.6
2016,11,15,12,45,952.0,73.0,1.55,27.0,690.5,1059.71,755.78
2016,11,15,13,0,949.0,73.0,1.5,27.0,682.0,1047.47,747.92
2016,11,15,13,15,943.5,72.5,1.4,27.0,665.0,1028.5,735.24
2016,11,15,13,30,938.0,72.0,1.3,27.0,648.0,1006.07,720.59
2016,11,15,13,45,930.0,71.0,1.25,27.5,623.0,977.32,701.56
2016,11,15,14,0,922.0,70.0,1.2,28.0,598.0,945.52,680.77
2016,11,15,14,15,910.0,68.5,1.1,27.5,566.0,906.66,657.36
2016,11,15,14,30,898.0,67.0,1.0,27.0,534.0,865.38,632.26
2016,11,15,14,45,881.0,65.0,0.9,27.0,495.0,817.19,601.16
2016,11,15,15,0,864.0,63.0,0.8,27.0,456.0,767.48,568.78
2016,11,15,15,15,840.5,60.5,0.7,27.0,412.0,711.08,531.41
2016,11,15,15,30,817.0,58.0,0.6,27.0,368.0,660.45,497.35
2016,11,15,15,45,782.0,54.5,0.5,27.0,319.5,594.31,450.47
2016,11,15,16,0,747.0,51.0,0.4,27.0,271.0,529.63,402.27
2016,11,15,16,15,693.5,46.5,0.4,26.5,221.0,455.39,346.78
2016,11,15,16,30,640.0,42.0,0.4,26.0,171.0,385.29,291.59
2016,11,15,16,45,548.5,34.5,0.45,25.5,123.0,299.74,222.66
2016,11,15,17,0,457.0,27.0,0.5,25.0,75.0,223.72,155.56
2016,11,15,17,15,228.5,13.5,0.65,24.0,37.5,100.36,0.0
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,16,7,15,216.0,13.5,1.3,14.0,34.5,95.18,0.0
2016,11,16,7,30,432.0,27.0,1.4,15.0,69.0,211.04,150.74
2016,11,16,7,45,526.5,35.0,1.55,16.0,117.0,287.18,223.8
2016,11,16,8,0,621.0,43.0,1.7,17.0,165.0,373.17,297.88
2016,11,16,8,15,677.0,48.5,1.7,17.5,215.5,444.73,358.45
2016,11,16,8,30,733.0,54.0,1.7,18.0,266.0,520.76,419.82
2016,11,16,8,45,768.5,57.5,1.7,19.0,314.0,585.18,468.86
2016,11,16,9,0,804.0,61.0,1.7,20.0,362.0,651.1,516.24
2016,11,16,9,15,829.0,64.0,1.7,20.5,406.5,709.78,556.07
2016,11,16,9,30,854.0,67.0,1.7,21.0,451.0,760.97,589.48
2016,11,16,9,45,870.5,69.5,1.7,22.0,490.0,810.68,619.89
2016,11,16,10,0,887.0,72.0,1.7,23.0,529.0,858.9,648.47
2016,11,16,10,15,899.0,73.5,2.0,23.5,561.0,900.07,676.24
2016,11,16,10,30,911.0,75.0,2.3,24.0,593.0,938.89,702.22
2016,11,16,10,45,918.5,76.5,2.65,25.0,618.0,970.88,722.5
2016,11,16,11,0,926.0,78.0,3.0,26.0,643.0,999.85,740.58
2016,11,16,11,15,931.0,79.0,3.05,26.5,660.0,1022.56,753.38
2016,11,16,11,30,936.0,80.0,3.1,27.0,677.0,1041.85,764.06
2016,11,16,11,45,941.5,79.0,3.2,27.5,686.0,1055.63,771.71
2016,11,16,12,0,947.0,78.0,3.3,28.0,695.0,1065.8,777.19
2016,11,16,12,15,947.0,78.0,3.35,28.0,695.5,1067.91,778.79
2016,11,16,12,30,947.0,78.0,3.4,28.0,696.0,1066.26,778.21
2016,11,16,12,45,943.5,78.0,3.5,28.0,687.0,1057.33,773.51
2016,11,16,13,0,940.0,78.0,3.6,28.0,678.0,1044.74,766.6
2016,11,16,13,15,935.0,77.0,3.6,28.0,661.5,1025.83,754.93
2016,11,16,13,30,930.0,76.0,3.6,28.0,645.0,1003.48,741.16
2016,11,16,13,45,921.5,75.0,3.65,28.0,620.5,974.52,723.39
2016,11,16,14,0,913.0,74.0,3.7,28.0,596.0,942.55,703.6
2016,11,16,14,15,901.5,72.5,3.6,27.5,563.5,904.48,680.05
2016,11,16,14,30,890.0,71.0,3.5,27.0,531.0,864.0,654.66
2016,11,16,14,45,872.0,69.0,3.4,27.0,492.5,815.35,622.04
2016,11,16,15,0,854.0,67.0,3.3,27.0,454.0,765.29,588.08
2016,11,16,15,15,830.0,64.5,3.0,26.5,410.0,715.75,554.18
2016,11,16,15,30,806.0,62.0,2.7,26.0,366.0,658.52,514.02
2016,11,16,15,45,770.5,58.0,2.4,25.5,317.5,591.94,464.73
2016,11,16,16,0,735.0,54.0,2.1,25.0,269.0,526.86,414.21
2016,11,16,16,15,680.5,49.0,1.95,24.0,219.0,451.99,355.52
2016,11,16,16,30,626.0,44.0,1.8,23.0,169.0,381.34,297.48
2016,11,16,16,45,533.0,36.0,1.7,22.0,121.0,295.18,225.34
2016,11,16,17,0,440.0,28.0,1.6,21.0,73.0,218.64,155.33
2016,11,16,17,15,220.0,14.0,1.65,20.5,36.5,99.8,0.0
2016,11,16,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,17,7,15,194.5,14.5,2.2,14.5,33.0,89.01,0.0
2016,11,17,7,30,389.0,29.0,2.5,15.0,66.0,201.47,142.69
2016,11,17,7,45,489.5,37.5,2.8,16.0,113.0,277.54,217.17
2016,11,17,8,0,590.0,46.0,3.1,17.0,160.0,364.65,293.05
2016,11,17,8,15,648.5,51.5,3.4,17.5,209.5,432.3,352.13
2016,11,17,8,30,707.0,57.0,3.7,18.0,259.0,508.45,415.77
2016,11,17,8,45,744.5,61.0,4.05,19.0,307.0,573.57,467.86
2016,11,17,9,0,782.0,65.0,4.4,20.0,355.0,640.42,519.28
2016,11,17,9,15,491.5,129.0,4.6,20.5,319.0,531.97,431.57
2016,11,17,9,30,201.0,193.0,4.8,21.0,283.0,368.56,297.79
2016,11,17,9,45,200.0,211.5,5.05,22.0,307.5,395.77,318.1
2016,11,17,10,0,199.0,230.0,5.3,23.0,332.0,422.52,337.17
2016,11,17,10,15,248.5,238.5,5.3,23.0,373.5,500.19,397.29
2016,11,17,10,30,298.0,247.0,5.3,23.0,415.0,562.61,445.01
2016,11,17,10,45,264.5,264.0,5.35,23.5,418.5,558.58,439.3
2016,11,17,11,0,231.0,281.0,5.4,24.0,422.0,531.42,416.81
2016,11,17,11,15,305.5,274.5,5.4,24.0,466.0,621.77,485.85
2016,11,17,11,30,380.0,268.0,5.4,24.0,510.0,692.75,539.44
2016,11,17,11,45,381.0,272.0,5.4,24.5,517.0,702.43,544.8
2016,11,17,12,0,382.0,276.0,5.4,25.0,524.0,710.6,549.38
2016,11,17,12,15,650.5,180.0,5.35,25.0,602.5,905.9,694.32
2016,11,17,12,30,919.0,84.0,5.3,25.0,681.0,1045.19,789.48
2016,11,17,12,45,915.0,84.0,5.3,25.5,672.0,1035.98,780.97
2016,11,17,13,0,911.0,84.0,5.3,26.0,663.0,1023.22,771.21
2016,11,17,13,15,637.5,171.0,5.25,26.0,571.0,861.53,659.24
2016,11,17,13,30,364.0,258.0,5.2,26.0,479.0,654.35,506.06
2016,11,17,13,45,620.0,169.0,5.2,26.5,528.5,815.62,628.61
2016,11,17,14,0,876.0,80.0,5.2,27.0,578.0,916.24,698.54
2016,11,17,14,15,862.0,78.5,5.1,26.5,545.5,877.08,672.48
2016,11,17,14,30,848.0,77.0,5.0,26.0,513.0,844.49,651.7
2016,11,17,14,45,824.5,75.5,4.95,26.0,474.0,792.89,616.05
2016,11,17,15,0,801.0,74.0,4.9,26.0,435.0,740.33,579.34
2016,11,17,15,15,773.5,71.0,4.7,25.5,391.5,682.36,538.5
2016,11,17,15,30,746.0,68.0,4.5,25.0,348.0,624.47,496.91
2016,11,17,15,45,699.0,65.0,4.3,25.0,299.5,554.23,442.44
2016,11,17,16,0,652.0,62.0,4.1,25.0,251.0,490.01,390.88
2016,11,17,16,15,591.0,56.0,3.85,24.5,203.0,414.68,329.76
2016,11,17,16,30,530.0,50.0,3.6,24.0,155.0,344.59,270.77
2016,11,17,16,45,416.5,41.5,3.35,23.5,109.0,254.09,194.43
2016,11,17,17,0,303.0,33.0,3.1,23.0,63.0,175.72,124.03
2016,11,17,17,15,151.5,16.5,3.35,22.5,31.5,80.34,0.0
2016,11,17,17,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,18,7,15,13.5,16.5,2.45,20.0,18.0,18.4,0.0
2016,11,18,7,30,27.0,33.0,2.5,20.0,36.0,45.93,28.28
2016,11,18,7,45,72.5,54.5,2.55,20.5,67.5,97.37,73.07
2016,11,18,8,0,118.0,76.0,2.6,21.0,99.0,146.55,114.99
2016,11,18,8,15,164.5,92.5,2.6,21.0,134.0,204.45,163.98
2016,11,18,8,30,211.0,109.0,2.6,21.0,169.0,258.44,209.2
2016,11,18,8,45,368.5,111.0,2.6,21.0,238.0,385.15,312.46
2016,11,18,9,0,526.0,113.0,2.6,21.0,307.0,514.67,414.66
2016,11,18,9,15,560.5,120.0,2.7,21.0,348.5,572.4,458.56
2016,11,18,9,30,595.0,127.0,2.8,21.0,390.0,638.82,508.14
2016,11,18,9,45,483.0,164.0,2.9,21.0,389.5,606.49,481.31
2016,11,18,10,0,371.0,201.0,3.0,21.0,389.0,553.06,438.94
2016,11,18,10,15,370.0,218.0,3.35,21.0,415.5,584.03,462.42
2016,11,18,10,30,369.0,235.0,3.7,21.0,442.0,613.76,484.35
2016,11,18,10,45,184.5,130.5,4.1,21.0,234.0,326.24,262.67
2016,11,18,11,0,0.0,26.0,4.5,21.0,26.0,21.52,12.06
