Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,45,773.0,133.5,5.75,24.5,603.5,967.51,741.62
2016,11,28,12,0,617.0,183.0,5.7,25.0,564.0,871.72,672.18
2016,11,28,12,15,591.0,192.0,5.6,25.0,557.5,849.53,656.17
2016,11,28,12,30,565.0,201.0,5.5,25.0,551.0,833.25,643.91
2016,11,28,12,45,540.0,207.5,5.45,25.0,539.0,812.73,628.56
2016,11,28,13,0,515.0,214.0,5.4,25.0,527.0,790.15,611.81
2016,11,28,13,15,513.0,209.0,5.45,24.5,514.0,775.47,603.24
2016,11,28,13,30,511.0,204.0,5.5,24.0,501.0,758.74,593.11
2016,11,28,13,45,717.5,138.5,5.55,24.0,538.0,877.67,682.01
2016,11,28,14,0,924.0,73.0,5.6,24.0,575.0,955.61,738.26
2016,11,28,14,15,604.5,141.5,5.45,24.0,462.5,740.43,582.73
2016,11,28,14,30,285.0,210.0,5.3,24.0,350.0,497.08,394.88
2016,11,28,14,45,531.0,141.0,5.2,24.0,378.0,628.93,502.09
2016,11,28,15,0,777.0,72.0,5.1,24.0,406.0,726.48,576.18
2016,11,28,15,15,794.0,66.0,4.6,23.5,377.5,700.06,556.22
2016,11,28,15,30,811.0,60.0,4.1,23.0,349.0,669.97,534.19
2016,11,28,15,45,771.5,56.5,3.65,22.5,301.5,601.77,482.53
2016,11,28,16,0,732.0,53.0,3.2,22.0,254.0,535.3,429.38
2016,11,28,16,15,672.0,48.0,2.8,21.0,204.5,457.58,366.41
2016,11,28,16,30,612.0,43.0,2.4,20.0,155.0,384.42,304.58
2016,11,28,16,45,503.5,35.0,2.0,19.0,108.5,290.98,224.75
2016,11,28,17,0,395.0,27.0,1.6,18.0,62.0,214.38,147.85
2016,11,28,17,15,197.5,13.5,1.5,17.5,31.0,80.02,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,11.0,1.95,11.0,17.5,45.1,0.0
2016,11,29,7,30,227.0,22.0,2.4,12.0,35.0,123.67,29.84
2016,11,29,7,45,345.5,33.5,2.9,13.0,76.5,209.02,159.08
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,298.8,240.5
2016,11,29,8,15,538.0,52.5,3.4,14.5,165.0,373.07,306.22
2016,11,29,8,30,612.0,60.0,3.4,15.0,212.0,454.06,375.17
2016,11,29,8,45,646.5,68.0,3.45,15.5,257.5,516.79,427.13
2016,11,29,9,0,681.0,76.0,3.5,16.0,303.0,581.42,478.6
2016,11,29,9,15,714.0,80.5,3.55,17.0,346.5,642.23,523.98
2016,11,29,9,30,747.0,85.0,3.6,18.0,390.0,703.92,567.45
2016,11,29,9,45,753.0,93.5,3.65,19.0,426.0,749.24,597.53
2016,11,29,10,0,759.0,102.0,3.7,20.0,462.0,792.66,625.61
2016,11,29,10,15,776.0,105.0,3.55,20.5,494.5,836.96,653.99
2016,11,29,10,30,793.0,108.0,3.4,21.0,527.0,873.56,676.28
2016,11,29,10,45,800.5,111.5,3.25,21.5,551.5,905.9,695.23
2016,11,29,11,0,808.0,115.0,3.1,22.0,576.0,935.61,712.05
2016,11,29,11,15,816.0,116.5,3.0,22.0,594.0,960.77,727.34
2016,11,29,11,30,824.0,118.0,2.9,22.0,612.0,982.98,740.62
2016,11,29,11,45,858.5,106.0,2.8,22.5,627.5,1012.88,757.56
2016,11,29,12,0,893.0,94.0,2.7,23.0,643.0,1027.23,763.99
2016,11,29,12,15,894.0,94.0,2.7,23.0,645.0,1031.09,766.24
2016,11,29,12,30,895.0,94.0,2.7,23.0,647.0,1031.46,766.48
2016,11,29,12,45,894.0,93.5,2.7,23.5,640.0,1025.71,761.43
2016,11,29,13,0,893.0,93.0,2.7,24.0,633.0,1016.51,754.35
2016,11,29,13,15,888.0,92.0,2.75,24.0,618.0,999.34,744.15
2016,11,29,13,30,883.0,91.0,2.8,24.0,603.0,989.95,739.3
2016,11,29,13,45,879.0,87.5,2.9,24.5,581.0,963.84,722.3
2016,11,29,14,0,875.0,84.0,3.0,25.0,559.0,934.64,703.32
2016,11,29,14,15,862.5,82.0,3.05,24.5,528.5,896.75,680.66
2016,11,29,14,30,850.0,80.0,3.1,24.0,498.0,856.58,656.11
2016,11,29,14,45,839.0,75.5,3.2,24.0,462.0,812.51,627.42
2016,11,29,15,0,828.0,71.0,3.3,24.0,426.0,766.53,596.84
2016,11,29,15,15,802.0,68.0,3.0,23.5,383.5,709.44,556.81
2016,11,29,15,30,776.0,65.0,2.7,23.0,341.0,652.16,515.87
2016,11,29,15,45,739.0,60.5,2.45,22.5,294.5,585.94,466.51
2016,11,29,16,0,702.0,56.0,2.2,22.0,248.0,521.26,415.67
2016,11,29,16,15,641.0,50.5,2.05,21.0,199.5,443.76,353.95
2016,11,29,16,30,580.0,45.0,1.9,20.0,151.0,375.36,296.64
2016,11,29,16,45,473.0,36.5,1.75,19.0,105.5,284.11,219.25
2016,11,29,17,0,366.0,28.0,1.6,18.0,60.0,204.42,140.77
2016,11,29,17,15,183.0,14.0,1.6,17.5,30.0,75.75,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,153.5,9.5,4.05,7.5,18.5,56.29,0.0
2016,11,30,7,30,307.0,19.0,4.2,8.0,37.0,145.88,20.62
2016,11,30,7,45,441.0,28.0,4.35,8.5,81.0,238.77,184.1
2016,11,30,8,0,575.0,37.0,4.5,9.0,125.0,338.51,277.7
2016,11,30,8,15,645.0,43.0,4.7,9.5,174.5,414.82,347.75
2016,11,30,8,30,715.0,49.0,4.9,10.0,224.0,497.08,420.4
2016,11,30,8,45,763.0,52.0,5.15,11.0,273.5,567.33,480.14
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,640.28,539.51
2016,11,30,9,15,840.5,58.0,5.35,12.5,368.5,695.58,581.15
2016,11,30,9,30,870.0,61.0,5.3,13.0,414.0,757.02,626.38
2016,11,30,9,45,894.0,62.0,5.3,13.5,455.0,811.34,665.2
2016,11,30,10,0,918.0,63.0,5.3,14.0,496.0,864.79,702.57
2016,11,30,10,15,932.5,64.5,5.15,14.5,530.0,909.31,731.66
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,951.64,758.54
2016,11,30,10,45,960.0,66.0,4.9,15.5,591.5,988.15,781.1
2016,11,30,11,0,973.0,66.0,4.8,16.0,619.0,1021.88,801.38
2016,11,30,11,15,980.0,67.0,4.7,16.0,638.0,1048.05,817.69
2016,11,30,11,30,987.0,68.0,4.6,16.0,657.0,1070.79,831.61
2016,11,30,11,45,992.0,67.5,4.5,16.5,667.5,1086.01,838.71
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,1097.5,843.35
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,1101.78,845.2
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,1102.18,844.74
2016,11,30,12,45,998.5,66.5,4.1,17.5,675.0,1096.52,838.77
2016,11,30,13,0,998.0,66.0,4.0,18.0,668.0,1087.0,830.44
2016,11,30,13,15,993.5,65.5,3.95,18.0,652.0,1069.72,819.0
2016,11,30,13,30,989.0,65.0,3.9,18.0,636.0,1048.81,805.28
2016,11,30,13,45,981.5,63.5,3.85,18.0,612.5,1020.23,786.42
2016,11,30,14,0,974.0,62.0,3.8,18.0,589.0,988.42,765.39
2016,11,30,14,15,962.5,61.0,3.75,18.0,557.5,950.62,740.15
2016,11,30,14,30,951.0,60.0,3.7,18.0,526.0,910.2,712.96
2016,11,30,14,45,932.0,59.5,3.65,18.0,487.5,861.84,679.82
2016,11,30,15,0,913.0,59.0,3.6,18.0,449.0,811.93,645.15
2016,11,30,15,15,889.0,56.5,3.35,17.5,405.0,754.37,604.46
2016,11,30,15,30,865.0,54.0,3.1,17.0,361.0,696.35,562.57
2016,11,30,15,45,829.5,51.0,2.85,16.5,312.5,629.92,513.14
2016,11,30,16,0,794.0,48.0,2.6,16.0,264.0,569.76,464.42
2016,11,30,16,15,737.5,43.5,2.25,15.0,213.5,491.74,400.23
2016,11,30,16,30,681.0,39.0,1.9,14.0,163.0,417.91,336.7
2016,11,30,16,45,581.5,32.0,1.6,13.0,114.5,326.09,256.45
2016,11,30,17,0,482.0,25.0,1.3,12.0,66.0,244.23,171.38
2016,11,30,17,15,241.0,12.5,1.3,11.5,33.0,95.14,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,146.0,9.5,1.5,4.5,17.5,53.83,0.0
2016,12,1,7,30,292.0,19.0,1.8,5.0,35.0,143.06,1.14
2016,12,1,7,45,413.0,29.5,2.1,6.0,77.5,232.99,179.15
2016,12,1,8,0,534.0,40.0,2.4,7.0,120.0,326.02,267.19
2016,12,1,8,15,605.0,46.5,2.35,7.5,168.5,396.37,331.38
2016,12,1,8,30,676.0,53.0,2.3,8.0,217.0,477.9,401.9
2016,12,1,8,45,717.0,58.5,2.3,9.0,264.5,544.94,457.17
2016,12,1,9,0,758.0,64.0,2.3,10.0,312.0,614.18,511.58
2016,12,1,9,15,787.5,67.5,2.45,11.0,356.0,674.52,556.13
2016,12,1,9,30,817.0,71.0,2.6,12.0,400.0,735.2,599.28
2016,12,1,9,45,836.0,74.0,2.8,13.0,438.5,786.76,634.82
2016,12,1,10,0,855.0,77.0,3.0,14.0,477.0,837.16,668.82
2016,12,1,10,15,869.0,79.0,3.1,14.5,510.0,880.45,697.72
2016,12,1,10,30,883.0,81.0,3.2,15.0,543.0,921.66,724.84
2016,12,1,10,45,892.5,82.5,3.35,16.0,568.5,945.61,738.53
2016,12,1,11,0,902.0,84.0,3.5,17.0,594.0,976.44,757.12
2016,12,1,11,15,908.0,85.0,3.4,17.0,611.5,1000.35,771.79
2016,12,1,11,30,914.0,86.0,3.3,17.0,629.0,1021.05,784.29
2016,12,1,11,45,918.5,85.5,3.2,17.5,639.0,1035.08,790.79
2016,12,1,12,0,923.0,85.0,3.1,18.0,649.0,1045.65,795.06
2016,12,1,12,15,923.0,85.0,3.05,18.0,650.5,1048.77,796.43
2016,12,1,12,30,923.0,85.0,3.0,18.0,652.0,1048.29,795.64
2016,12,1,12,45,920.5,85.0,3.0,18.5,644.5,1041.72,789.93
2016,12,1,13,0,918.0,85.0,3.0,19.0,637.0,1031.61,782.1
2016,12,1,13,15,814.0,110.0,2.95,19.0,591.0,959.98,733.64
2016,12,1,13,30,710.0,135.0,2.9,19.0,545.0,882.4,680.9
2016,12,1,13,45,568.0,170.5,2.85,19.5,490.5,764.1,596.94
2016,12,1,14,0,426.0,206.0,2.8,20.0,436.0,659.14,517.85
2016,12,1,14,15,643.5,142.0,2.75,19.5,467.0,777.31,609.61
2016,12,1,14,30,861.0,78.0,2.7,19.0,498.0,864.92,673.15
2016,12,1,14,45,650.5,113.0,2.7,19.0,416.5,706.56,559.76
2016,12,1,15,0,440.0,148.0,2.7,19.0,335.0,545.94,439.1
2016,12,1,15,15,605.0,107.5,2.5,18.5,337.0,612.54,493.91
2016,12,1,15,30,770.0,67.0,2.3,18.0,339.0,652.18,524.65
2016,12,1,15,45,732.0,62.5,2.1,18.0,293.0,585.58,472.77
2016,12,1,16,0,694.0,58.0,1.9,18.0,247.0,520.58,420.39
2016,12,1,16,15,633.0,52.0,1.7,16.5,198.5,446.88,361.33
2016,12,1,16,30,572.0,46.0,1.5,15.0,150.0,374.47,300.69
2016,12,1,16,45,467.5,37.0,1.35,14.0,104.5,283.97,222.83
2016,12,1,17,0,363.0,28.0,1.2,13.0,59.0,204.77,143.27
2016,12,1,17,15,181.5,14.0,1.2,12.5,29.5,75.89,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.5,2.75,9.0,8.5,7.26,0.0
2016,12,2,7,30,0.0,17.0,2.9,9.0,17.0,14.6,0.0
2016,12,2,7,45,30.0,36.0,3.05,9.5,40.5,52.16,36.08
2016,12,2,8,0,60.0,55.0,3.2,10.0,64.0,95.81,75.59
2016,12,2,8,15,79.0,76.0,3.25,10.5,92.0,132.01,107.99
2016,12,2,8,30,98.0,97.0,3.3,11.0,120.0,169.82,141.3
2016,12,2,8,45,115.0,115.5,3.4,11.5,148.0,204.77,171.56
2016,12,2,9,0,132.0,134.0,3.5,12.0,176.0,241.36,202.55
2016,12,2,9,15,206.0,147.5,3.6,12.5,224.5,314.33,264.28
2016,12,2,9,30,280.0,161.0,3.7,13.0,273.0,409.14,342.0
2016,12,2,9,45,162.5,176.0,3.8,14.0,243.0,326.05,270.4
2016,12,2,10,0,45.0,191.0,3.9,15.0,213.0,232.62,189.7
2016,12,2,10,15,196.5,202.5,4.0,15.5,304.0,395.67,325.38
2016,12,2,10,30,348.0,214.0,4.1,16.0,395.0,570.31,463.7
2016,12,2,10,45,247.5,238.0,4.25,16.5,370.0,514.56,415.87
2016,12,2,11,0,147.0,262.0,4.4,17.0,345.0,432.83,348.68
2016,12,2,11,15,75.0,221.5,4.35,17.0,264.0,295.36,238.29
2016,12,2,11,30,3.0,181.0,4.3,17.0,183.0,163.82,129.59
2016,12,2,11,45,4.0,186.0,4.3,17.5,188.5,169.57,134.13
2016,12,2,12,0,5.0,191.0,4.3,18.0,194.0,175.44,138.59
2016,12,2,12,15,2.5,161.0,4.3,17.5,162.5,143.16,112.54
2016,12,2,12,30,0.0,131.0,4.3,17.0,131.0,112.06,87.25
2016,12,2,12,45,0.0,117.5,4.3,17.0,117.5,99.57,77.05
2016,12,2,13,0,0.0,104.0,4.3,17.0,104.0,87.3,66.99
2016,12,2,13,15,7.0,155.5,4.3,17.0,159.5,142.62,112.83
2016,12,2,13,30,14.0,207.0,4.3,17.0,215.0,201.73,161.21
2016,12,2,13,45,7.0,136.0,4.35,17.0,140.0,124.11,97.8
2016,12,2,14,0,0.0,65.0,4.4,17.0,65.0,53.92,39.56
2016,12,2,14,15,0.0,94.0,4.45,16.5,94.0,78.66,60.42
2016,12,2,14,30,0.0,123.0,4.5,16.0,123.0,106.3,83.73
2016,12,2,14,45,0.0,104.0,4.6,16.0,104.0,88.6,69.11
2016,12,2,15,0,0.0,85.0,4.7,16.0,85.0,71.18,54.65
2016,12,2,15,15,0.0,76.0,4.55,15.5,76.0,63.24,48.18
2016,12,2,15,30,0.0,67.0,4.4,15.0,67.0,55.54,41.83
2016,12,2,15,45,0.0,57.5,4.3,15.0,57.5,47.61,35.12
2016,12,2,16,0,0.0,48.0,4.2,15.0,48.0,39.7,28.35
2016,12,2,16,15,0.0,38.5,4.1,14.5,38.5,31.8,21.56
2016,12,2,16,30,0.0,29.0,4.0,14.0,29.0,23.92,14.68
2016,12,2,16,45,0.0,20.0,3.9,14.0,20.0,16.47,8.08
2016,12,2,17,0,0.0,11.0,3.8,14.0,11.0,9.04,1.17
2016,12,2,17,15,0.0,5.5,3.85,13.5,5.5,4.69,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.82,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.64,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.05,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,32.0,4.35,9.0,32.0,26.41,17.48
2016,12,3,9,30,0.0,59.0,4.4,9.0,59.0,48.86,36.98
2016,12,3,9,45,10.5,118.0,4.5,9.0,123.0,111.36,91.16
2016,12,3,10,0,21.0,177.0,4.6,9.0,187.0,180.64,150.15
2016,12,3,10,15,10.5,98.0,4.65,9.0,103.0,91.7,73.91
2016,12,3,10,30,0.0,19.0,4.7,9.0,19.0,15.69,7.95
2016,12,3,10,45,0.0,62.0,4.8,9.0,62.0,51.42,38.76
2016,12,3,11,0,0.0,105.0,4.9,9.0,105.0,88.41,70.32
2016,12,3,11,15,0.0,59.5,5.05,9.0,59.5,49.36,36.85
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,13.5,126.5,5.4,9.5,134.5,121.44,98.68
2016,12,3,12,0,27.0,239.0,5.6,10.0,255.0,247.56,204.05
2016,12,3,12,15,13.5,126.5,5.6,10.0,134.5,121.5,98.31
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,11.58,4.28
2016,12,3,12,45,0.0,14.0,5.65,10.0,14.0,11.58,4.29
2016,12,3,13,0,0.0,14.0,5.7,10.0,14.0,11.58,4.29
2016,12,3,13,15,0.0,80.0,5.6,10.0,80.0,66.49,51.29
2016,12,3,13,30,0.0,146.0,5.5,10.0,146.0,126.83,102.49
2016,12,3,13,45,0.0,131.0,5.4,10.0,131.0,112.73,90.65
2016,12,3,14,0,0.0,116.0,5.3,10.0,116.0,98.82,79.0
2016,12,3,14,15,0.0,91.5,5.15,10.0,91.5,76.39,60.04
2016,12,3,14,30,0.0,67.0,5.0,10.0,67.0,55.56,42.31
2016,12,3,14,45,0.0,44.5,4.9,10.0,44.5,36.81,26.25
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,18.15,10.13
2016,12,3,15,15,0.0,19.5,4.4,10.0,19.5,16.07,8.37
2016,12,3,15,30,0.0,17.0,4.0,10.0,17.0,14.0,6.58
2016,12,3,15,45,0.0,15.0,3.6,10.0,15.0,12.34,5.15
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,10.69,3.7
2016,12,3,16,15,0.0,10.0,2.9,9.5,10.0,8.21,1.52
2016,12,3,16,30,0.0,7.0,2.6,9.0,7.0,5.74,0.0
2016,12,3,16,45,0.0,5.0,2.35,9.0,5.0,4.1,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.28,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,2.5,4.05,9.0,2.5,2.13,0.0
2016,12,4,7,30,0.0,5.0,4.1,9.0,5.0,4.1,0.0
2016,12,4,7,45,0.0,14.0,4.2,9.0,14.0,11.52,3.44
2016,12,4,8,0,0.0,23.0,4.3,9.0,23.0,18.96,10.49
2016,12,4,8,15,0.0,33.5,4.45,9.0,33.5,27.66,18.31
2016,12,4,8,30,0.0,44.0,4.6,9.0,44.0,36.38,26.1
2016,12,4,8,45,0.0,55.5,4.75,9.5,55.5,45.95,34.48
2016,12,4,9,0,0.0,67.0,4.9,10.0,67.0,55.9,43.05
2016,12,4,9,15,0.0,36.5,5.1,10.0,36.5,30.14,20.63
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,15.0,5.5,10.0,15.0,12.37,5.1
2016,12,4,10,0,0.0,24.0,5.7,10.0,24.0,19.81,11.54
2016,12,4,10,15,0.0,40.0,5.35,10.0,40.0,33.09,22.97
2016,12,4,10,30,0.0,56.0,5.0,10.0,56.0,46.41,34.38
2016,12,4,10,45,0.0,45.5,4.65,10.5,45.5,37.68,26.76
2016,12,4,11,0,0.0,35.0,4.3,11.0,35.0,28.97,19.21
2016,12,4,11,15,59.0,155.0,4.4,11.0,190.0,205.39,170.45
2016,12,4,11,30,118.0,275.0,4.5,11.0,345.0,402.97,332.48
2016,12,4,11,45,74.0,259.0,4.65,11.0,303.0,339.88,279.52
2016,12,4,12,0,30.0,243.0,4.8,11.0,261.0,276.56,226.43
2016,12,4,12,15,19.0,221.5,5.05,11.0,233.0,221.04,180.69
2016,12,4,12,30,8.0,200.0,5.3,11.0,205.0,187.72,152.79
2016,12,4,12,45,4.0,167.5,5.55,11.0,170.0,151.21,122.36
2016,12,4,13,0,0.0,135.0,5.8,11.0,135.0,115.99,92.77
2016,12,4,13,15,0.0,133.5,5.75,11.0,133.5,114.7,91.78
2016,12,4,13,30,0.0,132.0,5.7,11.0,132.0,113.46,90.84
2016,12,4,13,45,4.0,158.0,5.7,11.0,160.0,142.82,115.85
2016,12,4,14,0,8.0,184.0,5.7,11.0,188.0,173.6,141.98
2016,12,4,14,15,4.0,117.0,5.45,11.0,119.0,103.7,83.14
2016,12,4,14,30,0.0,50.0,5.2,11.0,50.0,41.4,30.0
2016,12,4,14,45,0.0,87.5,4.95,11.0,87.5,73.17,57.35
2016,12,4,15,0,0.0,125.0,4.7,11.0,125.0,110.22,89.11
2016,12,4,15,15,0.0,112.0,4.55,11.0,112.0,98.34,79.13
2016,12,4,15,30,0.0,99.0,4.4,11.0,99.0,86.56,69.19
2016,12,4,15,45,0.0,85.0,4.25,11.0,85.0,73.84,58.34
2016,12,4,16,0,0.0,71.0,4.1,11.0,71.0,61.18,47.4
2016,12,4,16,15,0.0,56.5,4.0,10.5,56.5,48.04,35.98
2016,12,4,16,30,0.0,42.0,3.9,10.0,42.0,34.88,24.4
2016,12,4,16,45,0.0,29.0,3.8,10.0,29.0,23.95,14.6
2016,12,4,17,0,0.0,16.0,3.7,10.0,16.0,13.18,4.45
2016,12,4,17,15,0.0,8.0,3.75,10.0,8.0,6.83,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.9,7.0,0.5,0.43,0.0
2016,12,5,7,30,0.0,1.0,2.9,7.0,1.0,0.82,0.0
2016,12,5,7,45,0.0,3.5,2.9,7.5,3.5,2.87,0.0
2016,12,5,8,0,0.0,6.0,2.9,8.0,6.0,4.92,0.0
2016,12,5,8,15,0.0,9.0,2.8,8.0,9.0,7.39,0.78
2016,12,5,8,30,0.0,12.0,2.7,8.0,12.0,9.86,3.01
2016,12,5,8,45,0.0,15.0,2.65,8.5,15.0,12.34,5.2
2016,12,5,9,0,0.0,18.0,2.6,9.0,18.0,14.82,7.37
2016,12,5,9,15,0.0,64.0,2.6,9.0,64.0,53.03,40.73
2016,12,5,9,30,0.0,110.0,2.6,9.0,110.0,96.27,77.94
2016,12,5,9,45,0.0,121.5,2.6,9.5,121.5,106.64,86.42
2016,12,5,10,0,0.0,133.0,2.6,10.0,133.0,117.11,94.93
2016,12,5,10,15,36.5,179.0,2.6,10.0,198.0,210.68,174.59
2016,12,5,10,30,73.0,225.0,2.6,10.0,263.0,298.12,247.02
2016,12,5,10,45,36.5,195.5,2.6,10.0,215.0,228.88,188.5
2016,12,5,11,0,0.0,166.0,2.6,10.0,167.0,147.03,119.06
2016,12,5,11,15,0.0,149.0,2.6,10.0,149.5,129.81,104.67
2016,12,5,11,30,0.0,132.0,2.6,10.0,132.0,113.3,90.75
2016,12,5,11,45,3.0,162.0,2.65,10.5,164.0,144.98,117.15
2016,12,5,12,0,6.0,192.0,2.7,11.0,196.0,177.74,144.05
2016,12,5,12,15,12.0,208.0,2.7,11.0,215.5,200.06,162.56
2016,12,5,12,30,18.0,224.0,2.7,11.0,235.0,222.79,181.36
2016,12,5,12,45,25.5,233.0,2.7,11.0,249.0,239.97,195.68
2016,12,5,13,0,33.0,242.0,2.7,11.0,263.0,278.83,227.5
2016,12,5,13,15,16.5,146.5,2.75,11.0,157.0,143.39,116.11
2016,12,5,13,30,0.0,51.0,2.8,11.0,51.0,42.28,30.52
2016,12,5,13,45,0.0,107.0,2.9,11.5,107.0,90.29,71.25
2016,12,5,14,0,0.0,163.0,3.0,12.0,163.0,144.71,116.74
2016,12,5,14,15,363.5,138.0,3.0,12.0,314.5,513.41,427.36
2016,12,5,14,30,727.0,113.0,3.0,12.0,466.0,798.64,646.84
2016,12,5,14,45,363.5,113.0,3.0,12.0,289.5,459.04,382.28
2016,12,5,15,0,0.0,113.0,3.0,12.0,113.0,98.18,78.05
2016,12,5,15,15,0.0,101.5,2.85,12.0,101.5,87.8,69.81
2016,12,5,15,30,0.0,90.0,2.7,12.0,90.0,77.5,61.16
2016,12,5,15,45,290.5,81.5,2.6,12.0,160.5,311.39,264.0
2016,12,5,16,0,581.0,73.0,2.5,12.0,231.0,475.56,397.24
2016,12,5,16,15,516.5,65.0,2.2,11.5,185.0,398.75,331.03
2016,12,5,16,30,452.0,57.0,1.9,11.0,139.0,327.16,268.54
2016,12,5,16,45,365.0,44.0,1.65,11.0,97.0,246.26,196.51
2016,12,5,17,0,278.0,31.0,1.4,11.0,55.0,174.98,124.01
2016,12,5,17,15,139.0,15.5,1.3,10.5,27.5,63.22,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,7,15,107.0,8.5,3.1,6.0,12.5,7.26,0.0
2016,12,6,7,30,214.0,17.0,3.2,6.0,25.0,91.67,0.0
2016,12,6,7,45,362.5,27.0,3.3,6.5,66.5,207.09,150.7
2016,12,6,8,0,511.0,37.0,3.4,7.0,108.0,308.62,251.76
2016,12,6,8,15,588.5,44.0,3.55,7.5,156.0,380.97,319.11
2016,12,6,8,30,666.0,51.0,3.7,8.0,204.0,465.49,393.89
2016,12,6,8,45,718.5,54.5,3.9,8.5,252.0,536.79,455.5
2016,12,6,9,0,771.0,58.0,4.1,9.0,300.0,611.23,517.52
2016,12,6,9,15,801.5,61.0,4.3,9.5,344.5,672.05,565.19
2016,12,6,9,30,832.0,64.0,4.5,10.0,389.0,733.32,611.78
2016,12,6,9,45,853.5,66.5,4.75,11.0,428.5,786.82,650.5
2016,12,6,10,0,875.0,69.0,5.0,12.0,468.0,831.05,681.46
2016,12,6,10,15,598.0,141.5,5.0,12.0,423.0,718.21,593.3
2016,12,6,10,30,321.0,214.0,5.0,12.0,378.0,545.64,452.04
2016,12,6,10,45,172.5,214.5,5.0,12.5,303.0,396.71,328.8
2016,12,6,11,0,24.0,215.0,5.0,13.0,228.0,220.89,179.93
2016,12,6,11,15,28.5,226.5,4.9,13.0,242.5,237.02,193.36
2016,12,6,11,30,33.0,238.0,4.8,13.0,257.0,274.59,223.84
2016,12,6,11,45,40.5,248.0,4.75,13.5,272.5,293.68,238.88
2016,12,6,12,0,48.0,258.0,4.7,14.0,288.0,313.07,254.1
2016,12,6,12,15,38.0,249.5,4.6,14.0,273.0,292.69,237.17
2016,12,6,12,30,28.0,241.0,4.5,14.0,258.0,251.08,203.22
2016,12,6,12,45,14.0,189.5,4.45,14.5,198.0,183.32,147.35
2016,12,6,13,0,0.0,138.0,4.4,15.0,138.0,118.89,93.66
2016,12,6,13,15,0.0,115.5,4.35,15.0,115.5,97.91,76.41
2016,12,6,13,30,0.0,93.0,4.3,15.0,93.0,77.49,59.51
2016,12,6,13,45,0.0,95.0,4.25,15.0,95.0,79.36,61.16
2016,12,6,14,0,0.0,97.0,4.2,15.0,97.0,81.28,62.86
2016,12,6,14,15,0.0,111.5,4.15,15.0,111.5,94.94,74.4
2016,12,6,14,30,0.0,126.0,4.1,15.0,126.0,109.36,86.59
2016,12,6,14,45,0.0,92.5,4.1,15.0,92.5,77.82,60.32
2016,12,6,15,0,0.0,59.0,4.1,15.0,59.0,48.86,35.99
2016,12,6,15,15,0.0,53.0,3.95,14.5,53.0,43.86,31.9
2016,12,6,15,30,0.0,47.0,3.8,14.0,47.0,38.86,27.76
2016,12,6,15,45,292.5,61.5,3.7,13.5,140.5,287.14,243.82
2016,12,6,16,0,585.0,76.0,3.6,13.0,234.0,482.21,403.39
2016,12,6,16,15,520.0,67.5,3.25,12.5,187.5,404.2,336.07
2016,12,6,16,30,455.0,59.0,2.9,12.0,141.0,331.38,272.36
2016,12,6,16,45,339.5,46.5,2.55,11.5,97.5,236.64,189.28
2016,12,6,17,0,224.0,34.0,2.2,11.0,54.0,157.03,111.67
2016,12,6,17,15,112.0,17.0,2.25,10.5,27.0,54.99,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,78.0,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,156.0,16.0,1.5,4.0,22.0,69.71,0.0
2016,12,7,7,45,284.0,29.0,1.75,4.5,60.0,175.72,126.13
2016,12,7,8,0,412.0,42.0,2.0,5.0,98.0,266.37,217.78
2016,12,7,8,15,490.5,51.0,1.9,5.5,143.5,341.2,286.07
2016,12,7,8,30,569.0,60.0,1.8,6.0,189.0,423.37,357.74
2016,12,7,8,45,284.5,70.0,1.75,7.0,134.5,279.85,238.71
2016,12,7,9,0,0.0,80.0,1.7,8.0,80.0,68.89,54.46
2016,12,7,9,15,364.5,81.5,1.7,8.5,223.0,377.12,322.74
2016,12,7,9,30,729.0,83.0,1.7,9.0,366.0,681.33,562.45
2016,12,7,9,45,364.5,86.5,1.7,10.0,228.0,412.86,346.18
2016,12,7,10,0,0.0,90.0,1.7,11.0,90.0,75.53,58.89
2016,12,7,10,15,0.0,124.5,1.6,11.0,124.5,107.96,86.65
2016,12,7,10,30,0.0,159.0,1.5,11.0,159.0,141.67,114.6
2016,12,7,10,45,1.0,166.5,1.45,11.5,167.0,149.35,120.49
2016,12,7,11,0,2.0,174.0,1.4,12.0,175.0,157.21,126.55
2016,12,7,11,15,1.0,159.5,1.3,12.5,160.0,141.2,112.89
2016,12,7,11,30,0.0,145.0,1.2,13.0,145.0,125.78,99.84
2016,12,7,11,45,0.0,147.0,1.15,13.5,147.0,127.53,101.04
2016,12,7,12,0,0.0,149.0,1.1,14.0,149.0,129.34,102.25
2016,12,7,12,15,8.5,185.0,1.0,14.0,190.5,173.26,138.32
2016,12,7,12,30,17.0,221.0,0.9,14.0,232.0,218.86,175.01
2016,12,7,12,45,70.5,249.5,0.8,14.0,292.0,325.61,260.68
2016,12,7,13,0,124.0,278.0,0.7,14.0,352.0,435.19,344.63
2016,12,7,13,15,114.5,270.0,0.6,14.0,337.0,394.11,312.23
2016,12,7,13,30,105.0,262.0,0.5,14.0,322.0,374.55,297.19
2016,12,7,13,45,224.5,241.5,0.45,14.5,363.5,482.3,381.46
2016,12,7,14,0,344.0,221.0,0.4,15.0,405.0,583.99,456.54
2016,12,7,14,15,178.5,198.5,0.55,15.0,294.0,379.66,302.61
2016,12,7,14,30,13.0,176.0,0.7,15.0,183.0,172.0,136.85
2016,12,7,14,45,6.5,156.5,0.85,15.0,160.0,147.06,117.57
2016,12,7,15,0,0.0,137.0,1.0,15.0,137.0,122.76,97.71
2016,12,7,15,15,0.0,123.0,1.05,15.0,123.0,109.84,87.27
2016,12,7,15,30,0.0,109.0,1.1,15.0,109.0,97.04,76.78
2016,12,7,15,45,270.0,94.5,1.2,15.0,167.5,298.73,248.82
2016,12,7,16,0,540.0,80.0,1.3,15.0,226.0,458.97,375.91
2016,12,7,16,15,475.5,70.5,1.2,14.0,180.5,382.24,312.08
2016,12,7,16,30,411.0,61.0,1.1,13.0,135.0,309.65,251.11
2016,12,7,16,45,315.5,47.0,1.05,12.5,93.5,226.59,179.38
2016,12,7,17,0,220.0,33.0,1.0,12.0,52.0,154.39,109.21
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.0,54.05,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,5.0,7.05,3.0,5.0,0.0,0.0
2016,12,8,7,30,0.0,10.0,7.2,3.0,10.0,8.54,0.0
2016,12,8,7,45,12.0,28.5,7.35,3.0,30.0,35.3,21.09
2016,12,8,8,0,24.0,47.0,7.5,3.0,50.0,61.46,47.34
2016,12,8,8,15,38.5,67.5,7.65,3.0,75.0,91.94,75.47
2016,12,8,8,30,53.0,88.0,7.8,3.0,100.0,123.43,104.43
2016,12,8,8,45,65.5,108.0,8.0,3.5,126.0,154.27,132.32
2016,12,8,9,0,78.0,128.0,8.2,4.0,152.0,186.29,160.81
2016,12,8,9,15,87.5,145.5,8.25,4.0,176.5,214.05,185.39
2016,12,8,9,30,97.0,163.0,8.3,4.0,201.0,242.73,210.46
2016,12,8,9,45,112.5,181.0,8.35,4.5,229.0,293.22,253.68
2016,12,8,10,0,128.0,199.0,8.4,5.0,257.0,330.27,284.9
2016,12,8,10,15,310.5,186.5,8.35,5.0,340.5,493.74,428.25
2016,12,8,10,30,493.0,174.0,8.3,5.0,424.0,671.94,579.51
2016,12,8,10,45,487.5,188.5,8.3,5.5,446.5,697.48,597.73
2016,12,8,11,0,482.0,203.0,8.3,6.0,469.0,720.86,614.41
2016,12,8,11,15,241.0,184.0,8.25,6.0,317.0,452.98,388.54
2016,12,8,11,30,0.0,165.0,8.2,6.0,165.0,145.38,119.74
2016,12,8,11,45,0.0,168.0,8.15,6.0,168.0,148.08,122.12
2016,12,8,12,0,0.0,171.0,8.1,6.0,171.0,150.87,124.44
2016,12,8,12,15,41.5,223.5,8.05,5.5,249.0,265.88,224.28
2016,12,8,12,30,83.0,276.0,8.0,5.0,327.0,370.71,314.16
2016,12,8,12,45,84.5,273.0,7.95,5.0,324.0,368.5,312.29
2016,12,8,13,0,86.0,270.0,7.9,5.0,321.0,366.28,310.62
2016,12,8,13,15,60.0,250.5,7.8,5.0,285.5,316.65,268.15
2016,12,8,13,30,34.0,231.0,7.7,5.0,250.0,268.02,226.3
2016,12,8,13,45,71.0,236.0,7.6,5.0,274.0,309.95,263.63
2016,12,8,14,0,108.0,241.0,7.5,5.0,298.0,350.78,299.71
2016,12,8,14,15,127.0,228.5,7.35,4.5,292.5,370.4,317.7
2016,12,8,14,30,146.0,216.0,7.2,4.0,287.0,369.53,318.63
2016,12,8,14,45,225.5,192.0,7.05,4.0,292.0,403.61,350.61
2016,12,8,15,0,305.0,168.0,6.9,4.0,297.0,448.29,390.75
2016,12,8,15,15,288.5,155.0,6.7,4.0,267.5,409.06,357.18
2016,12,8,15,30,272.0,142.0,6.5,4.0,238.0,370.61,324.0
2016,12,8,15,45,260.0,123.5,6.35,4.0,205.0,329.22,287.95
2016,12,8,16,0,248.0,105.0,6.2,4.0,172.0,288.45,251.66
2016,12,8,16,15,223.5,87.0,5.95,3.5,138.5,241.84,209.6
2016,12,8,16,30,199.0,69.0,5.7,3.0,105.0,197.4,168.48
2016,12,8,16,45,158.0,50.0,5.5,3.0,73.5,145.93,120.19
2016,12,8,17,0,117.0,31.0,5.3,3.0,42.0,98.18,71.17
2016,12,8,17,15,58.5,15.5,5.1,2.5,21.0,34.6,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
