Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,236.0,15.0,4.85,-4.0,41.0,127.52,48.62
2016,12,19,8,0,472.0,30.0,5.1,-4.0,82.0,267.36,220.23
2016,12,19,8,15,559.0,37.5,5.15,-3.5,128.5,346.58,300.11
2016,12,19,8,30,646.0,45.0,5.2,-3.0,175.0,433.91,382.57
2016,12,19,8,45,698.0,50.0,5.3,-2.5,222.5,504.86,448.49
2016,12,19,9,0,750.0,55.0,5.4,-2.0,270.0,579.24,514.94
2016,12,19,9,15,784.0,58.5,5.4,-1.5,315.5,642.23,568.25
2016,12,19,9,30,818.0,62.0,5.4,-1.0,361.0,706.15,619.53
2016,12,19,9,45,841.0,64.5,5.4,-0.5,401.5,760.72,661.77
2016,12,19,10,0,864.0,67.0,5.4,0.0,442.0,806.53,696.03
2016,12,19,10,15,648.5,123.5,5.35,0.0,417.0,733.29,634.87
2016,12,19,10,30,433.0,180.0,5.3,0.0,392.0,620.35,538.31
2016,12,19,10,45,558.5,154.0,5.3,0.5,443.0,717.7,619.44
2016,12,19,11,0,684.0,128.0,5.3,1.0,494.0,829.33,706.32
2016,12,19,11,15,642.5,147.0,5.2,1.5,501.0,826.28,700.53
2016,12,19,11,30,601.0,166.0,5.1,2.0,508.0,818.24,691.64
2016,12,19,11,45,636.5,158.5,5.1,2.5,527.0,854.14,717.91
2016,12,19,12,0,672.0,151.0,5.1,3.0,546.0,887.73,741.96
2016,12,19,12,15,671.5,152.5,5.0,3.0,549.0,892.92,744.81
2016,12,19,12,30,671.0,154.0,4.9,3.0,552.0,895.3,745.83
2016,12,19,12,45,680.0,149.5,4.85,3.5,550.5,897.58,745.95
2016,12,19,13,0,689.0,145.0,4.8,4.0,549.0,896.9,743.98
2016,12,19,13,15,631.0,159.5,4.7,4.0,523.5,848.47,706.66
2016,12,19,13,30,573.0,174.0,4.6,4.0,498.0,790.23,661.87
2016,12,19,13,45,597.0,159.5,4.6,4.5,486.5,794.07,664.75
2016,12,19,14,0,621.0,145.0,4.6,5.0,475.0,786.93,658.87
2016,12,19,14,15,665.0,124.5,4.5,5.0,461.0,787.29,659.64
2016,12,19,14,30,709.0,104.0,4.4,5.0,447.0,781.84,655.96
2016,12,19,14,45,781.5,86.0,4.35,5.0,439.5,793.3,665.9
2016,12,19,15,0,854.0,68.0,4.3,5.0,432.0,802.55,674.05
2016,12,19,15,15,829.0,65.5,4.15,4.5,390.5,747.21,632.25
2016,12,19,15,30,804.0,63.0,4.0,4.0,349.0,691.37,589.66
2016,12,19,15,45,765.5,59.5,3.9,4.0,303.5,624.79,536.57
2016,12,19,16,0,727.0,56.0,3.8,4.0,258.0,559.59,481.73
2016,12,19,16,15,670.5,50.5,3.4,3.5,210.5,483.11,415.23
2016,12,19,16,30,614.0,45.0,3.0,3.0,163.0,410.59,349.8
2016,12,19,16,45,516.0,37.0,2.6,2.5,117.0,324.14,270.54
2016,12,19,17,0,418.0,29.0,2.2,2.0,71.0,243.57,190.61
2016,12,19,17,15,209.0,14.5,2.2,1.5,35.5,112.49,4.55
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,189.0,16.5,1.7,0.5,37.0,110.32,34.73
2016,12,20,8,0,378.0,33.0,1.9,1.0,74.0,232.88,186.49
2016,12,20,8,15,467.0,42.0,1.7,1.5,118.0,309.01,259.69
2016,12,20,8,30,556.0,51.0,1.5,2.0,162.0,394.12,335.62
2016,12,20,8,45,611.0,57.0,1.35,3.0,208.0,463.32,394.72
2016,12,20,9,0,666.0,63.0,1.2,4.0,254.0,536.63,453.88
2016,12,20,9,15,702.0,67.5,1.05,4.5,297.0,598.4,501.51
2016,12,20,9,30,738.0,72.0,0.9,5.0,340.0,657.64,543.24
2016,12,20,9,45,762.5,75.0,0.75,6.0,379.5,711.11,577.49
2016,12,20,10,0,787.0,78.0,0.6,7.0,419.0,764.13,609.64
2016,12,20,10,15,804.5,80.5,0.5,7.5,452.0,809.82,637.05
2016,12,20,10,30,822.0,83.0,0.4,8.0,485.0,853.99,662.58
2016,12,20,10,45,834.0,85.0,0.3,8.5,512.0,890.72,682.36
2016,12,20,11,0,846.0,87.0,0.2,9.0,539.0,925.11,700.35
2016,12,20,11,15,564.0,170.0,0.35,9.5,476.5,767.81,593.88
2016,12,20,11,30,282.0,253.0,0.5,10.0,414.0,579.67,456.19
2016,12,20,11,45,283.5,258.0,0.7,10.5,422.5,590.84,467.73
2016,12,20,12,0,285.0,263.0,0.9,11.0,431.0,601.02,475.91
2016,12,20,12,15,285.0,265.0,1.0,11.0,433.5,605.0,479.47
2016,12,20,12,30,285.0,267.0,1.1,11.0,436.0,607.92,482.36
2016,12,20,12,45,580.5,177.5,1.2,11.5,518.5,820.03,642.29
2016,12,20,13,0,876.0,88.0,1.3,12.0,601.0,996.14,760.55
2016,12,20,13,15,871.0,87.0,1.35,12.0,588.0,981.39,749.49
2016,12,20,13,30,866.0,86.0,1.4,12.0,575.0,974.49,746.54
2016,12,20,13,45,858.0,84.5,1.5,12.5,555.0,949.64,730.84
2016,12,20,14,0,850.0,83.0,1.6,13.0,535.0,921.9,713.26
2016,12,20,14,15,837.5,81.5,1.65,13.0,507.5,887.34,691.45
2016,12,20,14,30,825.0,80.0,1.7,13.0,480.0,850.48,667.81
2016,12,20,14,45,792.0,82.0,1.75,13.0,443.5,798.35,632.9
2016,12,20,15,0,759.0,84.0,1.8,13.0,407.0,745.47,596.82
2016,12,20,15,15,732.0,80.0,1.7,12.5,368.0,694.63,561.25
2016,12,20,15,30,705.0,76.0,1.6,12.0,329.0,639.28,521.43
2016,12,20,15,45,668.5,71.0,1.5,12.0,285.5,576.43,473.34
2016,12,20,16,0,632.0,66.0,1.4,12.0,242.0,515.12,424.04
2016,12,20,16,15,574.0,59.0,1.3,11.0,197.0,440.47,363.78
2016,12,20,16,30,516.0,52.0,1.2,10.0,152.0,370.34,304.66
2016,12,20,16,45,425.5,42.0,1.1,9.5,109.0,285.79,231.14
2016,12,20,17,0,335.0,32.0,1.0,9.0,66.0,210.62,160.51
2016,12,20,17,15,167.5,16.0,1.0,8.5,33.0,99.09,10.57
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,188.5,16.5,2.7,5.5,36.5,109.35,27.4
2016,12,21,8,0,377.0,33.0,3.1,6.0,73.0,231.66,182.06
2016,12,21,8,15,467.0,41.5,3.1,6.5,117.0,307.58,255.14
2016,12,21,8,30,557.0,50.0,3.1,7.0,161.0,392.51,331.32
2016,12,21,8,45,614.5,55.5,3.15,8.0,207.0,462.56,392.24
2016,12,21,9,0,672.0,61.0,3.2,9.0,253.0,536.96,454.16
2016,12,21,9,15,708.0,65.5,3.45,10.0,296.5,595.14,501.21
2016,12,21,9,30,744.0,70.0,3.7,11.0,340.0,658.71,549.25
2016,12,21,9,45,769.5,73.0,3.95,12.0,379.0,713.18,588.87
2016,12,21,10,0,795.0,76.0,4.2,13.0,418.0,767.29,627.39
2016,12,21,10,15,812.5,78.0,4.25,13.5,452.0,812.67,658.97
2016,12,21,10,30,830.0,80.0,4.3,14.0,486.0,856.51,688.98
2016,12,21,10,45,841.5,82.0,4.4,14.5,513.0,893.07,713.68
2016,12,21,11,0,853.0,84.0,4.5,15.0,540.0,927.25,736.54
2016,12,21,11,15,861.0,85.5,4.5,15.0,560.0,954.87,755.2
2016,12,21,11,30,869.0,87.0,4.5,15.0,580.0,979.58,771.85
2016,12,21,11,45,651.5,159.0,4.55,15.5,532.5,868.99,690.27
2016,12,21,12,0,434.0,231.0,4.6,16.0,485.0,731.91,584.79
2016,12,21,12,15,386.5,244.0,4.6,16.0,471.5,681.33,546.6
2016,12,21,12,30,339.0,257.0,4.6,16.0,458.0,650.07,521.73
2016,12,21,12,45,218.0,264.0,4.65,16.5,393.0,514.31,414.38
2016,12,21,13,0,97.0,271.0,4.7,17.0,328.0,379.77,305.48
2016,12,21,13,15,485.0,178.0,4.65,17.0,453.5,716.79,577.16
2016,12,21,13,30,873.0,85.0,4.6,17.0,579.0,969.48,761.37
2016,12,21,13,45,863.5,84.5,4.6,17.5,558.5,955.47,748.92
2016,12,21,14,0,854.0,84.0,4.6,18.0,538.0,927.58,728.66
2016,12,21,14,15,842.0,82.0,4.5,18.0,510.5,892.83,704.23
2016,12,21,14,30,830.0,80.0,4.4,18.0,483.0,855.73,678.09
2016,12,21,14,45,807.0,79.0,4.3,18.0,448.0,808.37,644.31
2016,12,21,15,0,784.0,78.0,4.2,18.0,413.0,759.8,609.57
2016,12,21,15,15,758.0,74.5,3.8,17.5,373.5,705.03,569.67
2016,12,21,15,30,732.0,71.0,3.4,17.0,334.0,649.99,528.85
2016,12,21,15,45,694.0,67.0,3.05,17.0,290.5,590.14,482.44
2016,12,21,16,0,656.0,63.0,2.7,17.0,247.0,528.06,431.69
2016,12,21,16,15,598.5,56.5,2.4,16.0,201.0,453.19,370.94
2016,12,21,16,30,541.0,50.0,2.1,15.0,155.0,382.76,311.47
2016,12,21,16,45,449.0,41.0,1.85,14.0,111.5,297.21,237.88
2016,12,21,17,0,357.0,32.0,1.6,13.0,68.0,221.07,167.34
2016,12,21,17,15,178.5,16.0,1.6,12.5,34.0,104.07,18.58
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,169.5,17.0,4.25,7.5,34.5,101.81,18.86
2016,12,22,8,0,339.0,34.0,4.4,8.0,69.0,214.84,167.28
2016,12,22,8,15,430.5,43.5,4.55,8.5,112.5,290.61,240.13
2016,12,22,8,30,522.0,53.0,4.7,9.0,156.0,375.61,316.7
2016,12,22,8,45,581.5,59.0,4.9,9.5,201.5,445.88,379.25
2016,12,22,9,0,641.0,65.0,5.1,10.0,247.0,520.7,443.59
2016,12,22,9,15,678.5,69.5,5.05,10.5,290.0,582.46,494.62
2016,12,22,9,30,716.0,74.0,5.0,11.0,333.0,645.82,544.02
2016,12,22,9,45,742.0,77.5,5.0,11.5,372.0,696.0,581.4
2016,12,22,10,0,768.0,81.0,5.0,12.0,411.0,750.23,621.1
2016,12,22,10,15,786.0,84.0,4.9,12.5,445.0,796.49,653.32
2016,12,22,10,30,804.0,87.0,4.8,13.0,479.0,841.32,683.8
2016,12,22,10,45,816.5,89.0,4.7,13.5,506.0,878.22,707.81
2016,12,22,11,0,829.0,91.0,4.6,14.0,533.0,912.87,729.81
2016,12,22,11,15,683.0,140.0,4.5,14.5,513.0,855.89,684.76
2016,12,22,11,30,537.0,189.0,4.4,15.0,493.0,773.37,620.85
2016,12,22,11,45,556.5,185.0,4.35,15.5,506.0,795.72,636.47
2016,12,22,12,0,576.0,181.0,4.3,16.0,519.0,816.2,649.46
2016,12,22,12,15,735.5,130.5,4.2,16.0,565.0,931.05,731.7
2016,12,22,12,30,895.0,80.0,4.1,16.0,611.0,1012.26,787.55
2016,12,22,12,45,890.0,81.0,4.05,16.5,606.0,1006.85,781.4
2016,12,22,13,0,885.0,82.0,4.0,17.0,601.0,998.06,773.79
2016,12,22,13,15,880.0,81.5,3.95,17.0,588.5,984.05,764.21
2016,12,22,13,30,875.0,81.0,3.9,17.0,576.0,966.84,752.57
2016,12,22,13,45,864.0,80.5,3.85,17.0,555.5,940.78,734.82
2016,12,22,14,0,853.0,80.0,3.8,17.0,535.0,922.19,722.51
2016,12,22,14,15,841.0,78.5,3.75,17.0,507.5,888.22,699.21
2016,12,22,14,30,829.0,77.0,3.7,17.0,480.0,851.9,674.24
2016,12,22,14,45,805.5,76.5,3.65,17.0,445.5,804.9,641.28
2016,12,22,15,0,782.0,76.0,3.6,17.0,411.0,756.72,607.11
2016,12,22,15,15,756.5,73.0,3.3,16.5,372.0,703.09,568.35
2016,12,22,15,30,731.0,70.0,3.0,16.0,333.0,649.14,528.65
2016,12,22,15,45,691.0,66.0,2.7,15.5,289.5,583.92,479.3
2016,12,22,16,0,651.0,62.0,2.4,15.0,246.0,524.58,431.39
2016,12,22,16,15,594.5,56.0,2.2,14.5,200.5,451.15,371.03
2016,12,22,16,30,538.0,50.0,2.0,14.0,155.0,382.04,312.05
2016,12,22,16,45,443.0,41.5,1.8,13.5,111.5,295.58,237.23
2016,12,22,17,0,348.0,33.0,1.6,13.0,68.0,218.71,166.27
2016,12,22,17,15,174.0,16.5,1.65,12.5,34.0,103.71,25.56
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,145.5,17.5,1.65,10.5,32.5,92.34,10.5
2016,12,23,8,0,291.0,35.0,2.0,11.0,65.0,193.6,147.74
2016,12,23,8,15,381.5,45.5,2.15,11.5,107.0,267.36,216.91
2016,12,23,8,30,472.0,56.0,2.3,12.0,149.0,350.33,289.68
2016,12,23,8,45,533.5,62.5,2.45,12.5,193.0,420.09,349.85
2016,12,23,9,0,595.0,69.0,2.6,13.0,237.0,494.6,411.83
2016,12,23,9,15,634.0,74.0,2.6,13.5,279.5,556.05,460.93
2016,12,23,9,30,673.0,79.0,2.6,14.0,322.0,619.33,509.12
2016,12,23,9,45,703.0,82.0,2.65,14.5,360.5,674.53,549.1
2016,12,23,10,0,733.0,85.0,2.7,15.0,399.0,729.98,588.34
2016,12,23,10,15,366.5,98.0,2.7,15.5,255.0,448.94,369.73
2016,12,23,10,30,0.0,111.0,2.7,16.0,111.0,94.86,73.71
2016,12,23,10,45,0.0,123.0,2.75,16.5,123.0,105.92,82.99
2016,12,23,11,0,0.0,135.0,2.8,17.0,135.0,117.11,91.88
2016,12,23,11,15,19.0,185.0,2.95,17.5,196.0,184.95,147.64
2016,12,23,11,30,38.0,235.0,3.1,18.0,257.0,277.5,221.67
2016,12,23,11,45,23.5,217.0,3.3,18.5,231.0,222.24,176.54
2016,12,23,12,0,9.0,199.0,3.5,19.0,205.0,188.69,148.83
2016,12,23,12,15,23.0,222.5,3.6,19.0,237.0,227.18,180.23
2016,12,23,12,30,37.0,246.0,3.7,19.0,269.0,288.82,229.45
2016,12,23,12,45,18.5,207.5,3.8,19.5,219.0,206.87,163.39
2016,12,23,13,0,0.0,169.0,3.9,20.0,169.0,149.23,116.31
2016,12,23,13,15,37.0,211.5,3.95,20.0,233.0,248.3,197.3
2016,12,23,13,30,74.0,254.0,4.0,20.0,297.0,335.85,267.41
2016,12,23,13,45,41.5,219.5,4.05,20.5,243.5,262.64,208.36
2016,12,23,14,0,9.0,185.0,4.1,21.0,190.0,175.99,138.16
2016,12,23,14,15,22.0,191.0,3.9,21.0,202.5,195.2,154.44
2016,12,23,14,30,35.0,197.0,3.7,21.0,215.0,231.85,184.37
2016,12,23,14,45,17.5,139.0,3.55,21.0,148.0,138.13,108.65
2016,12,23,15,0,0.0,81.0,3.4,21.0,81.0,67.42,50.37
2016,12,23,15,15,0.0,73.0,2.9,21.0,73.0,60.55,44.84
2016,12,23,15,30,0.0,65.0,2.4,21.0,65.0,53.86,39.39
2016,12,23,15,45,269.0,72.5,1.95,21.0,148.5,292.87,240.28
2016,12,23,16,0,538.0,80.0,1.5,21.0,232.0,472.58,379.76
2016,12,23,16,15,479.0,71.5,1.4,20.0,189.0,399.55,320.68
2016,12,23,16,30,420.0,63.0,1.3,19.0,146.0,331.04,264.77
2016,12,23,16,45,326.5,51.0,1.25,18.5,104.5,245.87,193.45
2016,12,23,17,0,233.0,39.0,1.2,18.0,63.0,173.59,129.57
2016,12,23,17,15,116.5,19.5,1.25,17.5,31.5,82.88,23.88
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,135.5,17.5,2.9,18.5,31.5,85.24,2.98
2016,12,24,8,0,271.0,35.0,3.2,19.0,63.0,184.05,135.88
2016,12,24,8,15,363.0,46.0,3.3,19.0,104.5,257.85,203.86
2016,12,24,8,30,455.0,57.0,3.4,19.0,146.0,341.11,275.88
2016,12,24,8,45,515.5,64.0,3.55,19.5,189.5,410.01,334.37
2016,12,24,9,0,576.0,71.0,3.7,20.0,233.0,483.61,394.69
2016,12,24,9,15,616.0,76.5,3.85,20.5,275.5,545.57,443.95
2016,12,24,9,30,656.0,82.0,4.0,21.0,318.0,609.48,492.9
2016,12,24,9,45,688.5,84.5,4.15,21.5,357.0,665.44,533.52
2016,12,24,10,0,721.0,87.0,4.3,22.0,396.0,721.84,573.6
2016,12,24,10,15,461.0,152.0,4.45,22.0,355.5,595.07,475.97
2016,12,24,10,30,201.0,217.0,4.6,22.0,315.0,421.13,336.82
2016,12,24,10,45,181.0,231.0,4.75,22.5,323.0,424.3,338.22
2016,12,24,11,0,161.0,245.0,4.9,23.0,331.0,426.04,337.91
2016,12,24,11,15,84.0,217.0,4.95,23.0,262.0,300.3,237.97
2016,12,24,11,30,7.0,189.0,5.0,23.0,193.0,177.05,137.69
2016,12,24,11,45,25.5,219.0,5.05,23.5,234.0,226.33,177.23
2016,12,24,12,0,44.0,249.0,5.1,24.0,275.0,299.64,234.66
2016,12,24,12,15,88.0,264.5,5.1,24.0,317.0,362.59,284.79
2016,12,24,12,30,132.0,280.0,5.1,24.0,359.0,447.81,351.03
2016,12,24,12,45,185.0,276.0,5.1,24.5,385.5,495.95,388.34
2016,12,24,13,0,238.0,272.0,5.1,25.0,412.0,543.21,424.63
2016,12,24,13,15,146.5,259.0,5.05,25.0,345.0,434.8,340.27
2016,12,24,13,30,55.0,246.0,5.0,25.0,278.0,307.36,239.96
2016,12,24,13,45,27.5,192.0,5.0,25.0,208.0,216.86,168.98
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,119.96,91.31
2016,12,24,14,15,0.0,147.0,4.9,24.5,147.0,129.4,99.29
2016,12,24,14,30,0.0,156.0,4.8,24.0,156.0,139.44,107.72
2016,12,24,14,45,13.0,161.5,4.7,24.0,167.5,157.7,123.11
2016,12,24,15,0,26.0,167.0,4.6,24.0,179.0,175.95,138.43
2016,12,24,15,15,22.5,152.0,4.35,23.5,161.5,158.22,124.49
2016,12,24,15,30,19.0,137.0,4.1,23.0,144.0,140.9,110.77
2016,12,24,15,45,283.0,107.0,3.9,23.0,188.5,330.06,268.84
2016,12,24,16,0,547.0,77.0,3.7,23.0,233.0,476.16,384.75
2016,12,24,16,15,488.0,69.0,3.7,22.5,190.0,403.3,325.26
2016,12,24,16,30,429.0,61.0,3.7,22.0,147.0,335.01,268.37
2016,12,24,16,45,339.0,49.5,3.7,21.5,106.0,250.6,197.07
2016,12,24,17,0,249.0,38.0,3.7,21.0,65.0,179.6,133.99
2016,12,24,17,15,124.5,19.0,3.8,21.0,32.5,85.74,29.15
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,95.0,17.0,4.8,19.0,27.0,68.43,0.0
2016,12,25,8,0,190.0,34.0,5.0,19.0,54.0,146.17,107.04
2016,12,25,8,15,242.0,50.0,5.25,19.5,88.5,200.26,157.96
2016,12,25,8,30,294.0,66.0,5.5,20.0,123.0,259.9,210.3
2016,12,25,8,45,326.0,81.5,5.8,20.5,160.0,312.05,255.41
2016,12,25,9,0,358.0,97.0,6.1,21.0,197.0,366.87,301.49
2016,12,25,9,15,377.5,111.0,6.4,21.0,232.0,413.62,340.47
2016,12,25,9,30,397.0,125.0,6.7,21.0,267.0,461.29,379.38
2016,12,25,9,45,306.5,154.0,7.05,21.5,271.5,425.63,348.69
2016,12,25,10,0,216.0,183.0,7.4,22.0,276.0,381.61,310.78
2016,12,25,10,15,142.0,196.5,7.5,22.5,259.5,340.85,275.33
2016,12,25,10,30,68.0,210.0,7.6,23.0,243.0,277.08,221.31
2016,12,25,10,45,104.0,227.5,7.75,23.5,281.5,330.99,264.6
2016,12,25,11,0,140.0,245.0,7.9,24.0,320.0,406.26,323.72
2016,12,25,11,15,216.0,248.0,7.85,24.0,368.5,484.35,386.33
2016,12,25,11,30,292.0,251.0,7.8,24.0,417.0,586.13,465.78
2016,12,25,11,45,328.5,249.5,7.8,24.5,440.0,624.25,494.27
2016,12,25,12,0,365.0,248.0,7.8,25.0,463.0,662.07,522.44
2016,12,25,12,15,239.5,263.5,7.65,25.0,405.0,535.02,422.46
2016,12,25,12,30,114.0,279.0,7.5,25.0,347.0,406.69,319.9
2016,12,25,12,45,58.0,227.5,7.4,25.0,262.5,287.81,225.98
2016,12,25,13,0,2.0,176.0,7.3,25.0,178.0,158.17,121.57
2016,12,25,13,15,1.0,158.0,7.1,25.0,159.0,139.5,106.81
2016,12,25,13,30,0.0,140.0,6.9,25.0,140.0,121.23,92.26
2016,12,25,13,45,0.0,143.0,6.7,25.0,143.0,124.41,94.92
2016,12,25,14,0,0.0,146.0,6.5,25.0,146.0,127.77,97.73
2016,12,25,14,15,32.5,179.0,6.3,24.5,195.0,207.24,162.95
2016,12,25,14,30,65.0,212.0,6.1,24.0,244.0,276.73,219.62
2016,12,25,14,45,102.0,201.0,5.9,24.0,247.5,295.57,236.0
2016,12,25,15,0,139.0,190.0,5.7,24.0,251.0,328.31,263.12
2016,12,25,15,15,357.0,148.0,5.5,23.5,283.0,460.29,372.93
2016,12,25,15,30,575.0,106.0,5.3,23.0,315.0,581.81,470.81
2016,12,25,15,45,522.0,100.5,5.1,23.0,272.5,506.5,410.7
2016,12,25,16,0,469.0,95.0,4.9,23.0,230.0,441.25,357.82
2016,12,25,16,15,407.5,85.0,4.75,22.5,187.0,369.48,299.23
2016,12,25,16,30,346.0,75.0,4.6,22.0,144.0,303.17,243.49
2016,12,25,16,45,252.5,60.0,4.45,22.0,103.5,220.74,173.33
2016,12,25,17,0,159.0,45.0,4.3,22.0,63.0,139.79,103.56
2016,12,25,17,15,79.5,22.5,4.3,21.5,31.5,65.93,24.44
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,0.0,13.5,2.85,19.5,13.5,11.13,0.0
2016,12,26,8,0,0.0,27.0,3.1,20.0,27.0,22.98,12.17
2016,12,26,8,15,0.0,45.0,3.15,20.5,45.0,40.58,27.55
2016,12,26,8,30,0.0,63.0,3.2,21.0,63.0,57.65,42.1
2016,12,26,8,45,1.5,81.0,3.3,21.5,81.5,75.4,57.06
2016,12,26,9,0,3.0,99.0,3.4,22.0,100.0,93.26,71.86
2016,12,26,9,15,7.5,115.5,3.5,22.0,118.0,111.67,87.12
2016,12,26,9,30,12.0,132.0,3.6,22.0,136.0,130.59,102.64
2016,12,26,9,45,394.0,102.5,3.7,22.5,270.5,447.84,364.29
2016,12,26,10,0,776.0,73.0,3.8,23.0,405.0,743.34,586.92
2016,12,26,10,15,457.0,146.0,3.9,23.5,345.5,583.55,463.18
2016,12,26,10,30,138.0,219.0,4.0,24.0,286.0,367.77,290.54
2016,12,26,10,45,492.5,148.5,4.15,24.5,407.0,647.58,511.05
2016,12,26,11,0,847.0,78.0,4.3,25.0,528.0,900.75,690.54
2016,12,26,11,15,854.5,79.0,4.3,25.0,548.0,927.21,706.23
2016,12,26,11,30,862.0,80.0,4.3,25.0,568.0,950.85,721.56
2016,12,26,11,45,486.5,177.0,4.35,25.5,454.0,716.27,553.62
2016,12,26,12,0,111.0,274.0,4.4,26.0,340.0,397.11,307.52
2016,12,26,12,15,112.0,275.5,4.3,26.0,342.5,400.13,310.63
2016,12,26,12,30,113.0,277.0,4.2,26.0,345.0,403.07,312.72
2016,12,26,12,45,71.0,256.0,4.15,26.0,299.0,334.92,259.66
2016,12,26,13,0,29.0,235.0,4.1,26.0,253.0,267.6,206.69
2016,12,26,13,15,28.5,230.5,3.95,26.0,248.0,262.03,202.59
2016,12,26,13,30,28.0,226.0,3.8,26.0,243.0,236.47,182.96
2016,12,26,13,45,14.0,141.5,3.7,26.0,150.0,136.38,104.31
2016,12,26,14,0,0.0,57.0,3.6,26.0,57.0,47.25,32.67
2016,12,26,14,15,0.0,84.0,3.45,26.0,84.0,69.78,50.95
2016,12,26,14,30,0.0,111.0,3.3,26.0,111.0,94.74,71.1
2016,12,26,14,45,374.5,97.0,3.2,26.0,259.5,456.87,365.27
2016,12,26,15,0,749.0,83.0,3.1,26.0,408.0,741.75,575.77
2016,12,26,15,15,723.0,79.5,2.8,25.5,369.5,692.65,539.26
2016,12,26,15,30,697.0,76.0,2.5,25.0,331.0,639.22,501.33
2016,12,26,15,45,653.0,72.5,2.2,25.0,288.0,573.32,452.07
2016,12,26,16,0,609.0,69.0,1.9,25.0,245.0,509.54,402.14
2016,12,26,16,15,551.5,62.5,1.75,24.0,200.5,436.51,345.7
2016,12,26,16,30,494.0,56.0,1.6,23.0,156.0,367.83,290.4
2016,12,26,16,45,397.0,46.5,1.45,22.5,113.5,280.72,218.34
2016,12,26,17,0,300.0,37.0,1.3,22.0,71.0,203.28,151.35
2016,12,26,17,15,150.0,18.5,1.35,21.5,35.5,96.09,42.0
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,16.0,1.8,16.5,16.0,13.37,0.0
2016,12,27,8,0,0.0,32.0,2.1,17.0,32.0,29.63,17.52
2016,12,27,8,15,15.0,52.0,2.1,17.0,54.5,62.51,46.13
2016,12,27,8,30,30.0,72.0,2.1,17.0,77.0,92.32,72.02
2016,12,27,8,45,40.5,91.5,2.15,17.5,101.5,119.97,95.75
2016,12,27,9,0,51.0,111.0,2.2,18.0,126.0,148.6,119.89
2016,12,27,9,15,60.5,129.0,2.1,18.5,149.5,175.59,142.15
2016,12,27,9,30,70.0,147.0,2.0,19.0,173.0,203.53,164.71
2016,12,27,9,45,51.5,158.0,1.95,19.5,178.5,201.84,162.2
2016,12,27,10,0,33.0,169.0,1.9,20.0,184.0,199.02,158.7
2016,12,27,10,15,34.0,183.5,1.85,20.0,199.5,215.91,171.89
2016,12,27,10,30,35.0,198.0,1.8,20.0,215.0,233.05,185.08
2016,12,27,10,45,27.0,200.0,1.8,20.5,213.5,209.49,165.46
2016,12,27,11,0,19.0,202.0,1.8,21.0,212.0,203.4,159.8
2016,12,27,11,15,20.0,209.5,1.8,21.0,220.5,211.64,166.14
2016,12,27,11,30,21.0,217.0,1.8,21.0,229.0,220.05,172.57
2016,12,27,11,45,63.5,245.0,1.8,21.5,282.5,314.05,246.57
2016,12,27,12,0,106.0,273.0,1.8,22.0,336.0,390.74,305.08
2016,12,27,12,15,102.0,274.5,1.8,22.0,335.5,388.71,302.88
2016,12,27,12,30,98.0,276.0,1.8,22.0,335.0,386.59,301.09
2016,12,27,12,45,142.0,277.0,1.8,22.0,361.5,453.73,352.61
2016,12,27,13,0,186.0,278.0,1.8,22.0,388.0,498.52,386.75
2016,12,27,13,15,209.0,270.0,1.8,22.0,391.5,510.19,396.02
2016,12,27,13,30,232.0,262.0,1.8,22.0,395.0,520.77,404.76
2016,12,27,13,45,229.0,254.0,1.8,22.0,381.5,505.01,393.48
2016,12,27,14,0,226.0,246.0,1.8,22.0,368.0,488.76,382.01
2016,12,27,14,15,480.0,176.5,1.8,22.0,418.0,673.61,523.71
2016,12,27,14,30,734.0,107.0,1.8,22.0,468.0,813.61,623.15
2016,12,27,14,45,678.0,109.5,1.8,22.0,425.5,744.98,574.94
2016,12,27,15,0,622.0,112.0,1.8,22.0,383.0,677.27,528.45
2016,12,27,15,15,613.0,106.0,1.7,21.5,352.5,638.69,502.46
2016,12,27,15,30,604.0,100.0,1.6,21.0,322.0,598.87,474.35
2016,12,27,15,45,560.5,93.5,1.5,21.0,280.0,533.12,424.51
2016,12,27,16,0,517.0,87.0,1.4,21.0,238.0,469.51,375.14
2016,12,27,16,15,458.5,78.0,1.25,20.5,194.5,393.25,314.97
2016,12,27,16,30,400.0,69.0,1.1,20.0,151.0,327.1,260.72
2016,12,27,16,45,316.5,55.5,0.95,19.5,109.5,248.25,194.92
2016,12,27,17,0,233.0,42.0,0.8,19.0,68.0,178.38,134.28
2016,12,27,17,15,116.5,21.0,0.8,18.5,34.0,87.28,41.73
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,13.5,2.55,18.5,13.5,11.14,0.0
2016,12,28,8,0,0.0,27.0,2.9,19.0,27.0,23.15,12.26
2016,12,28,8,15,1.5,47.0,3.1,19.5,47.5,43.99,30.44
2016,12,28,8,30,3.0,67.0,3.3,20.0,68.0,64.29,47.78
2016,12,28,8,45,12.0,86.5,3.5,20.5,90.0,88.27,68.12
2016,12,28,9,0,21.0,106.0,3.7,21.0,112.0,113.05,88.89
2016,12,28,9,15,29.5,123.5,3.85,21.5,133.5,147.11,116.93
2016,12,28,9,30,38.0,141.0,4.0,22.0,155.0,172.39,137.41
2016,12,28,9,45,316.5,133.0,4.15,22.5,266.5,405.97,330.03
2016,12,28,10,0,595.0,125.0,4.3,23.0,378.0,659.61,526.57
2016,12,28,10,15,617.5,129.5,4.35,23.0,411.0,706.66,559.24
2016,12,28,10,30,640.0,134.0,4.4,23.0,444.0,753.01,592.05
2016,12,28,10,45,521.5,171.5,4.45,23.5,434.0,700.1,550.24
2016,12,28,11,0,403.0,209.0,4.5,24.0,424.0,626.78,492.41
2016,12,28,11,15,407.5,217.5,4.5,24.0,441.5,649.89,509.21
2016,12,28,11,30,412.0,226.0,4.5,24.0,459.0,671.76,524.58
2016,12,28,11,45,358.5,243.5,4.5,24.5,450.0,645.99,502.61
2016,12,28,12,0,305.0,261.0,4.5,25.0,441.0,617.57,478.98
2016,12,28,12,15,308.5,263.0,4.45,25.0,446.0,625.49,484.62
2016,12,28,12,30,312.0,265.0,4.4,25.0,451.0,632.28,489.36
2016,12,28,12,45,295.0,266.5,4.35,25.5,441.5,616.67,476.44
2016,12,28,13,0,278.0,268.0,4.3,26.0,432.0,600.05,462.98
2016,12,28,13,15,275.0,264.0,4.25,26.0,423.5,589.83,455.68
2016,12,28,13,30,272.0,260.0,4.2,26.0,415.0,578.68,447.73
2016,12,28,13,45,204.5,254.5,4.2,26.0,369.0,482.04,375.12
2016,12,28,14,0,137.0,249.0,4.2,26.0,323.0,408.63,318.59
2016,12,28,14,15,203.0,231.5,4.1,25.5,335.0,445.62,350.04
2016,12,28,14,30,269.0,214.0,4.0,25.0,347.0,497.6,391.9
2016,12,28,14,45,259.5,199.5,3.95,25.0,321.0,464.17,366.83
2016,12,28,15,0,250.0,185.0,3.9,25.0,295.0,430.68,341.79
2016,12,28,15,15,441.0,139.0,3.55,24.5,310.5,534.48,425.68
2016,12,28,15,30,632.0,93.0,3.2,24.0,326.0,612.92,487.39
2016,12,28,15,45,597.5,86.0,2.9,24.0,285.0,551.95,439.69
2016,12,28,16,0,563.0,79.0,2.6,24.0,244.0,492.41,392.71
2016,12,28,16,15,507.0,71.0,2.3,23.0,200.5,420.37,336.03
2016,12,28,16,30,451.0,63.0,2.0,22.0,157.0,352.52,280.71
2016,12,28,16,45,370.5,51.5,1.7,21.5,115.0,273.48,214.39
2016,12,28,17,0,290.0,40.0,1.4,21.0,73.0,201.84,151.95
2016,12,28,17,15,145.0,20.0,1.4,20.5,36.5,97.63,50.19
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,11.97,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,25.8,14.73
2016,12,29,8,15,0.0,47.5,6.55,12.0,48.0,43.97,31.36
2016,12,29,8,30,0.0,66.0,6.5,12.0,67.0,61.51,46.93
2016,12,29,8,45,6.5,84.0,6.5,12.0,86.5,82.06,65.07
2016,12,29,9,0,13.0,102.0,6.5,12.0,106.0,103.24,83.61
2016,12,29,9,15,17.0,118.5,6.55,12.0,124.5,121.65,99.52
2016,12,29,9,30,21.0,135.0,6.6,12.0,143.0,140.54,115.66
2016,12,29,9,45,23.5,150.0,6.7,12.5,160.0,157.05,129.33
2016,12,29,10,0,26.0,165.0,6.8,13.0,177.0,173.9,143.11
2016,12,29,10,15,91.0,191.5,6.85,13.0,235.5,273.81,228.43
2016,12,29,10,30,156.0,218.0,6.9,13.0,294.0,381.68,318.56
2016,12,29,10,45,112.0,225.5,7.0,13.0,282.0,353.82,293.69
2016,12,29,11,0,68.0,233.0,7.1,13.0,270.0,304.08,251.09
2016,12,29,11,15,138.0,247.5,7.05,13.0,325.0,408.48,338.32
2016,12,29,11,30,208.0,262.0,7.0,13.0,380.0,496.02,410.41
2016,12,29,11,45,201.5,269.0,6.95,13.5,385.5,500.51,412.35
2016,12,29,12,0,195.0,276.0,6.9,14.0,391.0,504.29,413.97
2016,12,29,12,15,129.5,270.5,6.75,14.0,347.0,432.7,354.39
2016,12,29,12,30,64.0,265.0,6.6,14.0,303.0,338.47,276.26
2016,12,29,12,45,267.0,244.5,6.45,14.0,403.0,561.75,461.62
2016,12,29,13,0,470.0,224.0,6.3,14.0,503.0,760.98,620.55
2016,12,29,13,15,475.5,216.5,6.15,14.0,494.0,753.46,614.05
2016,12,29,13,30,481.0,209.0,6.0,14.0,485.0,743.79,606.84
2016,12,29,13,45,446.0,210.0,5.9,14.5,459.0,702.55,573.47
2016,12,29,14,0,411.0,211.0,5.8,15.0,433.0,660.7,539.73
2016,12,29,14,15,411.0,199.5,5.6,14.5,412.5,637.05,522.83
2016,12,29,14,30,411.0,188.0,5.4,14.0,392.0,611.85,504.54
2016,12,29,14,45,224.0,182.5,5.25,14.0,292.5,412.86,342.83
2016,12,29,15,0,37.0,177.0,5.1,14.0,193.0,211.09,173.08
2016,12,29,15,15,34.5,162.0,4.95,14.0,176.0,192.41,158.07
2016,12,29,15,30,32.0,147.0,4.8,14.0,159.0,174.12,142.97
2016,12,29,15,45,390.5,102.5,4.7,14.0,219.0,418.65,353.06
2016,12,29,16,0,749.0,58.0,4.6,14.0,279.0,587.87,491.22
2016,12,29,16,15,698.5,53.0,4.35,13.0,231.0,514.17,429.51
2016,12,29,16,30,648.0,48.0,4.1,12.0,183.0,443.67,369.11
2016,12,29,16,45,563.5,40.5,3.9,11.5,136.0,356.79,292.6
2016,12,29,17,0,479.0,33.0,3.7,11.0,89.0,283.07,223.69
2016,12,29,17,15,239.5,23.5,3.7,10.5,51.5,144.37,84.35
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,11.95,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,3.0,1.9,7.5,3.0,2.46,0.0
2016,12,30,8,0,0.0,6.0,2.1,8.0,6.0,4.92,0.0
2016,12,30,8,15,0.0,10.5,2.1,8.0,10.5,8.62,1.74
2016,12,30,8,30,0.0,15.0,2.1,8.0,15.0,12.33,5.1
2016,12,30,8,45,0.0,19.5,2.15,8.5,19.5,16.05,8.43
2016,12,30,9,0,0.0,24.0,2.2,9.0,24.0,19.77,11.71
2016,12,30,9,15,0.0,28.5,2.25,9.5,28.5,23.5,14.95
2016,12,30,9,30,0.0,33.0,2.3,10.0,33.0,27.24,18.15
2016,12,30,9,45,0.0,75.5,2.35,10.5,75.5,62.76,48.78
2016,12,30,10,0,0.0,118.0,2.4,11.0,118.0,103.14,83.0
2016,12,30,10,15,0.0,120.0,2.4,11.0,120.0,104.19,83.64
2016,12,30,10,30,0.0,122.0,2.4,11.0,122.0,105.45,84.52
2016,12,30,10,45,72.0,183.5,2.4,11.5,222.0,248.03,205.45
2016,12,30,11,0,144.0,245.0,2.4,12.0,322.0,409.0,335.22
2016,12,30,11,15,189.0,252.5,2.25,12.0,357.5,463.09,377.35
2016,12,30,11,30,234.0,260.0,2.1,12.0,393.0,518.57,420.22
2016,12,30,11,45,130.0,246.5,2.0,12.0,320.5,402.1,326.15
2016,12,30,12,0,26.0,233.0,1.9,12.0,248.0,241.16,194.92
2016,12,30,12,15,30.0,239.0,1.85,12.0,257.0,272.78,220.91
2016,12,30,12,30,34.0,245.0,1.8,12.0,266.0,283.87,229.7
2016,12,30,12,45,75.5,261.5,1.8,12.0,307.0,345.59,280.27
2016,12,30,13,0,117.0,278.0,1.8,12.0,348.0,407.54,329.94
2016,12,30,13,15,58.5,222.5,1.8,12.0,257.5,281.88,228.93
2016,12,30,13,30,0.0,167.0,1.8,12.0,167.0,147.49,118.02
2016,12,30,13,45,0.0,148.0,1.85,12.0,148.0,129.1,103.26
2016,12,30,14,0,0.0,129.0,1.9,12.0,129.0,111.06,88.42
2016,12,30,14,15,0.0,140.0,1.95,11.5,140.0,122.15,98.05
2016,12,30,14,30,0.0,151.0,2.0,11.0,151.0,133.85,108.21
2016,12,30,14,45,0.0,110.0,2.1,11.0,110.0,94.1,74.93
2016,12,30,15,0,0.0,69.0,2.2,11.0,69.0,57.21,43.7
2016,12,30,15,15,0.0,62.5,2.1,11.0,62.5,51.78,39.16
2016,12,30,15,30,0.0,56.0,2.0,11.0,56.0,46.35,34.58
2016,12,30,15,45,0.0,49.0,1.95,11.0,49.0,40.52,29.6
2016,12,30,16,0,0.0,42.0,1.9,11.0,42.0,34.7,24.57
2016,12,30,16,15,0.0,34.5,1.7,10.5,34.5,28.47,19.18
2016,12,30,16,30,0.0,27.0,1.5,10.0,27.0,22.25,13.71
2016,12,30,16,45,0.0,20.0,1.3,10.0,20.0,16.46,8.53
2016,12,30,17,0,0.0,13.0,1.1,10.0,13.0,10.68,3.32
2016,12,30,17,15,0.0,7.5,1.15,9.5,7.5,6.15,0.0
2016,12,30,17,30,0.0,2.0,1.2,9.0,2.0,1.71,0.0
2016,12,30,17,45,0.0,1.0,1.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
